Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
526312,Coastal Village Llanelli,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.74
526312,Coastal Village Llanelli,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.64
526312,Coastal Village Llanelli,2023-06-17T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
526312,Coastal Village Llanelli,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
526312,Coastal Village Llanelli,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.7
526312,Coastal Village Llanelli,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
526312,Coastal Village Llanelli,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
526312,Coastal Village Llanelli,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
526312,Coastal Village Llanelli,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
526312,Coastal Village Llanelli,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
526312,Coastal Village Llanelli,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
526312,Coastal Village Llanelli,2023-06-17T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
526312,Coastal Village Llanelli,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-17T08:50:00.000+00:00,transformer,,Temperature,C,32.1
526312,Coastal Village Llanelli,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
526312,Coastal Village Llanelli,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
526312,Coastal Village Llanelli,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
526312,Coastal Village Llanelli,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
526312,Coastal Village Llanelli,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
526312,Coastal Village Llanelli,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
526312,Coastal Village Llanelli,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
526312,Coastal Village Llanelli,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
526312,Coastal Village Llanelli,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
526312,Coastal Village Llanelli,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.36
526312,Coastal Village Llanelli,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.9
526312,Coastal Village Llanelli,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.84
526312,Coastal Village Llanelli,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
526312,Coastal Village Llanelli,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
526312,Coastal Village Llanelli,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
526312,Coastal Village Llanelli,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
526312,Coastal Village Llanelli,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
526312,Coastal Village Llanelli,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
526312,Coastal Village Llanelli,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
526312,Coastal Village Llanelli,2023-06-17T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
526312,Coastal Village Llanelli,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
526312,Coastal Village Llanelli,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
526312,Coastal Village Llanelli,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
526312,Coastal Village Llanelli,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
526312,Coastal Village Llanelli,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
526312,Coastal Village Llanelli,2023-06-17T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.19
526312,Coastal Village Llanelli,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
526312,Coastal Village Llanelli,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
526312,Coastal Village Llanelli,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
526312,Coastal Village Llanelli,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.24
526312,Coastal Village Llanelli,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
526312,Coastal Village Llanelli,2023-06-17T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
526312,Coastal Village Llanelli,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
526312,Coastal Village Llanelli,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
526312,Coastal Village Llanelli,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
526312,Coastal Village Llanelli,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
526312,Coastal Village Llanelli,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
526312,Coastal Village Llanelli,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
526312,Coastal Village Llanelli,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.48
526312,Coastal Village Llanelli,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
526312,Coastal Village Llanelli,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
526312,Coastal Village Llanelli,2023-06-17T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
526312,Coastal Village Llanelli,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
526312,Coastal Village Llanelli,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
526312,Coastal Village Llanelli,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-17T08:40:00.000+00:00,transformer,,Temperature,C,32.1
526312,Coastal Village Llanelli,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
526312,Coastal Village Llanelli,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
526312,Coastal Village Llanelli,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
526312,Coastal Village Llanelli,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
526312,Coastal Village Llanelli,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
526312,Coastal Village Llanelli,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
526312,Coastal Village Llanelli,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
526312,Coastal Village Llanelli,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
526312,Coastal Village Llanelli,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
526312,Coastal Village Llanelli,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.12
526312,Coastal Village Llanelli,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.35
526312,Coastal Village Llanelli,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.24
526312,Coastal Village Llanelli,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
526312,Coastal Village Llanelli,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
526312,Coastal Village Llanelli,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
526312,Coastal Village Llanelli,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
526312,Coastal Village Llanelli,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
526312,Coastal Village Llanelli,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
526312,Coastal Village Llanelli,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.65
526312,Coastal Village Llanelli,2023-06-17T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
526312,Coastal Village Llanelli,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
526312,Coastal Village Llanelli,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
526312,Coastal Village Llanelli,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
526312,Coastal Village Llanelli,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
526312,Coastal Village Llanelli,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
526312,Coastal Village Llanelli,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
526312,Coastal Village Llanelli,2023-06-17T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
526312,Coastal Village Llanelli,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
526312,Coastal Village Llanelli,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.91
526312,Coastal Village Llanelli,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
526312,Coastal Village Llanelli,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
526312,Coastal Village Llanelli,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
526312,Coastal Village Llanelli,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.63
526312,Coastal Village Llanelli,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.45
526312,Coastal Village Llanelli,2023-06-17T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
526312,Coastal Village Llanelli,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
526312,Coastal Village Llanelli,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
526312,Coastal Village Llanelli,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
526312,Coastal Village Llanelli,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
526312,Coastal Village Llanelli,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.05
526312,Coastal Village Llanelli,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.23
526312,Coastal Village Llanelli,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
526312,Coastal Village Llanelli,2023-06-17T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
526312,Coastal Village Llanelli,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
526312,Coastal Village Llanelli,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
526312,Coastal Village Llanelli,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
526312,Coastal Village Llanelli,2023-06-17T08:30:00.000+00:00,transformer,,Temperature,C,32.0
526312,Coastal Village Llanelli,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
526312,Coastal Village Llanelli,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
526312,Coastal Village Llanelli,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
526312,Coastal Village Llanelli,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
526312,Coastal Village Llanelli,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
526312,Coastal Village Llanelli,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
526312,Coastal Village Llanelli,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
526312,Coastal Village Llanelli,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
526312,Coastal Village Llanelli,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
526312,Coastal Village Llanelli,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.71
526312,Coastal Village Llanelli,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.7
526312,Coastal Village Llanelli,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.95
526312,Coastal Village Llanelli,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
526312,Coastal Village Llanelli,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
526312,Coastal Village Llanelli,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
526312,Coastal Village Llanelli,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
526312,Coastal Village Llanelli,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
526312,Coastal Village Llanelli,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
526312,Coastal Village Llanelli,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
526312,Coastal Village Llanelli,2023-06-17T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
526312,Coastal Village Llanelli,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
526312,Coastal Village Llanelli,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
526312,Coastal Village Llanelli,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
526312,Coastal Village Llanelli,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
526312,Coastal Village Llanelli,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
526312,Coastal Village Llanelli,2023-06-17T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
526312,Coastal Village Llanelli,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
526312,Coastal Village Llanelli,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
526312,Coastal Village Llanelli,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
526312,Coastal Village Llanelli,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.67
526312,Coastal Village Llanelli,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.02
526312,Coastal Village Llanelli,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
526312,Coastal Village Llanelli,2023-06-17T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
526312,Coastal Village Llanelli,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
526312,Coastal Village Llanelli,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.3
526312,Coastal Village Llanelli,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
526312,Coastal Village Llanelli,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
526312,Coastal Village Llanelli,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.67
526312,Coastal Village Llanelli,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
526312,Coastal Village Llanelli,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
526312,Coastal Village Llanelli,2023-06-17T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
526312,Coastal Village Llanelli,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
526312,Coastal Village Llanelli,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
526312,Coastal Village Llanelli,2023-06-17T08:20:00.000+00:00,transformer,,Temperature,C,31.9
526312,Coastal Village Llanelli,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
526312,Coastal Village Llanelli,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
526312,Coastal Village Llanelli,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
526312,Coastal Village Llanelli,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
526312,Coastal Village Llanelli,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
526312,Coastal Village Llanelli,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
526312,Coastal Village Llanelli,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
526312,Coastal Village Llanelli,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
526312,Coastal Village Llanelli,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
526312,Coastal Village Llanelli,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.3
526312,Coastal Village Llanelli,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.56
526312,Coastal Village Llanelli,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.13
526312,Coastal Village Llanelli,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
526312,Coastal Village Llanelli,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
526312,Coastal Village Llanelli,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
526312,Coastal Village Llanelli,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
526312,Coastal Village Llanelli,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.76
526312,Coastal Village Llanelli,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
526312,Coastal Village Llanelli,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.58
526312,Coastal Village Llanelli,2023-06-17T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
526312,Coastal Village Llanelli,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
526312,Coastal Village Llanelli,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
526312,Coastal Village Llanelli,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
526312,Coastal Village Llanelli,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
526312,Coastal Village Llanelli,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.13
526312,Coastal Village Llanelli,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
526312,Coastal Village Llanelli,2023-06-17T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
526312,Coastal Village Llanelli,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
526312,Coastal Village Llanelli,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.82
526312,Coastal Village Llanelli,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
526312,Coastal Village Llanelli,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
526312,Coastal Village Llanelli,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.93
526312,Coastal Village Llanelli,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.21
526312,Coastal Village Llanelli,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
526312,Coastal Village Llanelli,2023-06-17T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
526312,Coastal Village Llanelli,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
526312,Coastal Village Llanelli,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.4
526312,Coastal Village Llanelli,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
526312,Coastal Village Llanelli,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
526312,Coastal Village Llanelli,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
526312,Coastal Village Llanelli,2023-06-17T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
526312,Coastal Village Llanelli,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
526312,Coastal Village Llanelli,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
526312,Coastal Village Llanelli,2023-06-17T08:10:00.000+00:00,transformer,,Temperature,C,31.8
526312,Coastal Village Llanelli,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
526312,Coastal Village Llanelli,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
526312,Coastal Village Llanelli,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
526312,Coastal Village Llanelli,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
526312,Coastal Village Llanelli,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
526312,Coastal Village Llanelli,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
526312,Coastal Village Llanelli,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
526312,Coastal Village Llanelli,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
526312,Coastal Village Llanelli,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
526312,Coastal Village Llanelli,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.66
526312,Coastal Village Llanelli,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.55
526312,Coastal Village Llanelli,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.99
526312,Coastal Village Llanelli,2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
526312,Coastal Village Llanelli,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
526312,Coastal Village Llanelli,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
526312,Coastal Village Llanelli,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
526312,Coastal Village Llanelli,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
526312,Coastal Village Llanelli,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
526312,Coastal Village Llanelli,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.2
526312,Coastal Village Llanelli,2023-06-17T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
526312,Coastal Village Llanelli,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.91
526312,Coastal Village Llanelli,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
526312,Coastal Village Llanelli,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
526312,Coastal Village Llanelli,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
526312,Coastal Village Llanelli,2023-06-17T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
526312,Coastal Village Llanelli,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.94
526312,Coastal Village Llanelli,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
526312,Coastal Village Llanelli,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
526312,Coastal Village Llanelli,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
526312,Coastal Village Llanelli,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.3
526312,Coastal Village Llanelli,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
526312,Coastal Village Llanelli,2023-06-17T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.4
526312,Coastal Village Llanelli,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
526312,Coastal Village Llanelli,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.3
526312,Coastal Village Llanelli,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
526312,Coastal Village Llanelli,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
526312,Coastal Village Llanelli,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
526312,Coastal Village Llanelli,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
526312,Coastal Village Llanelli,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
526312,Coastal Village Llanelli,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
526312,Coastal Village Llanelli,2023-06-17T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
526312,Coastal Village Llanelli,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
526312,Coastal Village Llanelli,2023-06-17T08:00:00.000+00:00,transformer,,Temperature,C,31.8
526312,Coastal Village Llanelli,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
526312,Coastal Village Llanelli,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
526312,Coastal Village Llanelli,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
526312,Coastal Village Llanelli,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
526312,Coastal Village Llanelli,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
526312,Coastal Village Llanelli,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
526312,Coastal Village Llanelli,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
526312,Coastal Village Llanelli,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
526312,Coastal Village Llanelli,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
526312,Coastal Village Llanelli,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.44
526312,Coastal Village Llanelli,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.56
526312,Coastal Village Llanelli,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.79
526312,Coastal Village Llanelli,2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
526312,Coastal Village Llanelli,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
526312,Coastal Village Llanelli,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
526312,Coastal Village Llanelli,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
526312,Coastal Village Llanelli,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
526312,Coastal Village Llanelli,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
526312,Coastal Village Llanelli,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.9
526312,Coastal Village Llanelli,2023-06-17T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
526312,Coastal Village Llanelli,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
526312,Coastal Village Llanelli,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
526312,Coastal Village Llanelli,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
526312,Coastal Village Llanelli,2023-06-17T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
526312,Coastal Village Llanelli,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.01
526312,Coastal Village Llanelli,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
526312,Coastal Village Llanelli,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
526312,Coastal Village Llanelli,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.83
526312,Coastal Village Llanelli,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.91
526312,Coastal Village Llanelli,2023-06-17T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
526312,Coastal Village Llanelli,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
526312,Coastal Village Llanelli,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.7
526312,Coastal Village Llanelli,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
526312,Coastal Village Llanelli,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
526312,Coastal Village Llanelli,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.94
526312,Coastal Village Llanelli,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.9
526312,Coastal Village Llanelli,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
526312,Coastal Village Llanelli,2023-06-17T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
526312,Coastal Village Llanelli,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
526312,Coastal Village Llanelli,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
526312,Coastal Village Llanelli,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-17T07:50:00.000+00:00,transformer,,Temperature,C,31.8
526312,Coastal Village Llanelli,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
526312,Coastal Village Llanelli,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
526312,Coastal Village Llanelli,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
526312,Coastal Village Llanelli,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
526312,Coastal Village Llanelli,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
526312,Coastal Village Llanelli,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
526312,Coastal Village Llanelli,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
526312,Coastal Village Llanelli,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
526312,Coastal Village Llanelli,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
526312,Coastal Village Llanelli,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.95
526312,Coastal Village Llanelli,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.12
526312,Coastal Village Llanelli,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.2
526312,Coastal Village Llanelli,2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
526312,Coastal Village Llanelli,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
526312,Coastal Village Llanelli,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
526312,Coastal Village Llanelli,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
526312,Coastal Village Llanelli,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.89
526312,Coastal Village Llanelli,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
526312,Coastal Village Llanelli,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.62
526312,Coastal Village Llanelli,2023-06-17T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
526312,Coastal Village Llanelli,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
526312,Coastal Village Llanelli,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
526312,Coastal Village Llanelli,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
526312,Coastal Village Llanelli,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
526312,Coastal Village Llanelli,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
526312,Coastal Village Llanelli,2023-06-17T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
526312,Coastal Village Llanelli,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.81
526312,Coastal Village Llanelli,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
526312,Coastal Village Llanelli,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.16
526312,Coastal Village Llanelli,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.17
526312,Coastal Village Llanelli,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
526312,Coastal Village Llanelli,2023-06-17T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
526312,Coastal Village Llanelli,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
526312,Coastal Village Llanelli,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
526312,Coastal Village Llanelli,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
526312,Coastal Village Llanelli,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
526312,Coastal Village Llanelli,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.99
526312,Coastal Village Llanelli,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
526312,Coastal Village Llanelli,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.08
526312,Coastal Village Llanelli,2023-06-17T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
526312,Coastal Village Llanelli,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
526312,Coastal Village Llanelli,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
526312,Coastal Village Llanelli,2023-06-17T07:40:00.000+00:00,transformer,,Temperature,C,31.8
526312,Coastal Village Llanelli,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
526312,Coastal Village Llanelli,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
526312,Coastal Village Llanelli,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
526312,Coastal Village Llanelli,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
526312,Coastal Village Llanelli,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
526312,Coastal Village Llanelli,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
526312,Coastal Village Llanelli,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
526312,Coastal Village Llanelli,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
526312,Coastal Village Llanelli,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
526312,Coastal Village Llanelli,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.39
526312,Coastal Village Llanelli,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.63
526312,Coastal Village Llanelli,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.69
526312,Coastal Village Llanelli,2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
526312,Coastal Village Llanelli,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
526312,Coastal Village Llanelli,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
526312,Coastal Village Llanelli,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
526312,Coastal Village Llanelli,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.35
526312,Coastal Village Llanelli,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
526312,Coastal Village Llanelli,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
526312,Coastal Village Llanelli,2023-06-17T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
526312,Coastal Village Llanelli,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
526312,Coastal Village Llanelli,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
526312,Coastal Village Llanelli,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
526312,Coastal Village Llanelli,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
526312,Coastal Village Llanelli,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
526312,Coastal Village Llanelli,2023-06-17T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
526312,Coastal Village Llanelli,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.74
526312,Coastal Village Llanelli,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
526312,Coastal Village Llanelli,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
526312,Coastal Village Llanelli,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.49
526312,Coastal Village Llanelli,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
526312,Coastal Village Llanelli,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
526312,Coastal Village Llanelli,2023-06-17T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
526312,Coastal Village Llanelli,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
526312,Coastal Village Llanelli,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
526312,Coastal Village Llanelli,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
526312,Coastal Village Llanelli,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
526312,Coastal Village Llanelli,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
526312,Coastal Village Llanelli,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
526312,Coastal Village Llanelli,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
526312,Coastal Village Llanelli,2023-06-17T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
526312,Coastal Village Llanelli,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
526312,Coastal Village Llanelli,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
526312,Coastal Village Llanelli,2023-06-17T07:30:00.000+00:00,transformer,,Temperature,C,31.8
526312,Coastal Village Llanelli,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
526312,Coastal Village Llanelli,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
526312,Coastal Village Llanelli,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
526312,Coastal Village Llanelli,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
526312,Coastal Village Llanelli,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
526312,Coastal Village Llanelli,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
526312,Coastal Village Llanelli,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
526312,Coastal Village Llanelli,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
526312,Coastal Village Llanelli,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.32
526312,Coastal Village Llanelli,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.24
