Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.11
526312,Coastal Village Llanelli,2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
526312,Coastal Village Llanelli,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
526312,Coastal Village Llanelli,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
526312,Coastal Village Llanelli,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
526312,Coastal Village Llanelli,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.49
526312,Coastal Village Llanelli,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
526312,Coastal Village Llanelli,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.9
526312,Coastal Village Llanelli,2023-06-17T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
526312,Coastal Village Llanelli,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
526312,Coastal Village Llanelli,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
526312,Coastal Village Llanelli,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
526312,Coastal Village Llanelli,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
526312,Coastal Village Llanelli,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
526312,Coastal Village Llanelli,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
526312,Coastal Village Llanelli,2023-06-17T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
526312,Coastal Village Llanelli,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.86
526312,Coastal Village Llanelli,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
526312,Coastal Village Llanelli,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
526312,Coastal Village Llanelli,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
526312,Coastal Village Llanelli,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
526312,Coastal Village Llanelli,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
526312,Coastal Village Llanelli,2023-06-17T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
526312,Coastal Village Llanelli,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
526312,Coastal Village Llanelli,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
526312,Coastal Village Llanelli,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
526312,Coastal Village Llanelli,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
526312,Coastal Village Llanelli,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.63
526312,Coastal Village Llanelli,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.67
526312,Coastal Village Llanelli,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
526312,Coastal Village Llanelli,2023-06-17T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
526312,Coastal Village Llanelli,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
526312,Coastal Village Llanelli,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
526312,Coastal Village Llanelli,2023-06-17T07:20:00.000+00:00,transformer,,Temperature,C,31.7
526312,Coastal Village Llanelli,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
526312,Coastal Village Llanelli,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
526312,Coastal Village Llanelli,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
526312,Coastal Village Llanelli,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
526312,Coastal Village Llanelli,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
526312,Coastal Village Llanelli,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
526312,Coastal Village Llanelli,2023-06-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
526312,Coastal Village Llanelli,2023-06-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
526312,Coastal Village Llanelli,2023-06-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
526312,Coastal Village Llanelli,2023-06-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.93
526312,Coastal Village Llanelli,2023-06-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.03
526312,Coastal Village Llanelli,2023-06-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.83
526312,Coastal Village Llanelli,2023-06-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
526312,Coastal Village Llanelli,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
526312,Coastal Village Llanelli,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
526312,Coastal Village Llanelli,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
526312,Coastal Village Llanelli,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
526312,Coastal Village Llanelli,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
526312,Coastal Village Llanelli,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.15
526312,Coastal Village Llanelli,2023-06-17T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
526312,Coastal Village Llanelli,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
526312,Coastal Village Llanelli,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
526312,Coastal Village Llanelli,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
526312,Coastal Village Llanelli,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
526312,Coastal Village Llanelli,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
526312,Coastal Village Llanelli,2023-06-17T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
526312,Coastal Village Llanelli,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
526312,Coastal Village Llanelli,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.02
526312,Coastal Village Llanelli,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
526312,Coastal Village Llanelli,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
526312,Coastal Village Llanelli,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.79
526312,Coastal Village Llanelli,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.14
526312,Coastal Village Llanelli,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.39
526312,Coastal Village Llanelli,2023-06-17T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
526312,Coastal Village Llanelli,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
526312,Coastal Village Llanelli,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
526312,Coastal Village Llanelli,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
526312,Coastal Village Llanelli,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
526312,Coastal Village Llanelli,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
526312,Coastal Village Llanelli,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.3
526312,Coastal Village Llanelli,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
526312,Coastal Village Llanelli,2023-06-17T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
526312,Coastal Village Llanelli,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
526312,Coastal Village Llanelli,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
526312,Coastal Village Llanelli,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
526312,Coastal Village Llanelli,2023-06-17T07:10:00.000+00:00,transformer,,Temperature,C,31.7
526312,Coastal Village Llanelli,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
526312,Coastal Village Llanelli,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
526312,Coastal Village Llanelli,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
526312,Coastal Village Llanelli,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
526312,Coastal Village Llanelli,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
526312,Coastal Village Llanelli,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
526312,Coastal Village Llanelli,2023-06-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
526312,Coastal Village Llanelli,2023-06-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
526312,Coastal Village Llanelli,2023-06-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
526312,Coastal Village Llanelli,2023-06-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.88
526312,Coastal Village Llanelli,2023-06-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.54
526312,Coastal Village Llanelli,2023-06-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.39
526312,Coastal Village Llanelli,2023-06-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
526312,Coastal Village Llanelli,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
526312,Coastal Village Llanelli,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
526312,Coastal Village Llanelli,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
526312,Coastal Village Llanelli,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.27
526312,Coastal Village Llanelli,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
526312,Coastal Village Llanelli,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
526312,Coastal Village Llanelli,2023-06-17T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
526312,Coastal Village Llanelli,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
526312,Coastal Village Llanelli,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
526312,Coastal Village Llanelli,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
526312,Coastal Village Llanelli,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
526312,Coastal Village Llanelli,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
526312,Coastal Village Llanelli,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
526312,Coastal Village Llanelli,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
526312,Coastal Village Llanelli,2023-06-17T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.08
526312,Coastal Village Llanelli,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
526312,Coastal Village Llanelli,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
526312,Coastal Village Llanelli,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
526312,Coastal Village Llanelli,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
526312,Coastal Village Llanelli,2023-06-17T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
526312,Coastal Village Llanelli,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
526312,Coastal Village Llanelli,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
526312,Coastal Village Llanelli,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
526312,Coastal Village Llanelli,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
526312,Coastal Village Llanelli,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
526312,Coastal Village Llanelli,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
526312,Coastal Village Llanelli,2023-06-17T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
526312,Coastal Village Llanelli,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
526312,Coastal Village Llanelli,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
526312,Coastal Village Llanelli,2023-06-17T07:00:00.000+00:00,transformer,,Temperature,C,31.7
526312,Coastal Village Llanelli,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
526312,Coastal Village Llanelli,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
526312,Coastal Village Llanelli,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
526312,Coastal Village Llanelli,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
526312,Coastal Village Llanelli,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
526312,Coastal Village Llanelli,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
526312,Coastal Village Llanelli,2023-06-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
526312,Coastal Village Llanelli,2023-06-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
526312,Coastal Village Llanelli,2023-06-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
526312,Coastal Village Llanelli,2023-06-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.39
526312,Coastal Village Llanelli,2023-06-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.89
526312,Coastal Village Llanelli,2023-06-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.44
526312,Coastal Village Llanelli,2023-06-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
526312,Coastal Village Llanelli,2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
526312,Coastal Village Llanelli,2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
526312,Coastal Village Llanelli,2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
526312,Coastal Village Llanelli,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.7
526312,Coastal Village Llanelli,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
526312,Coastal Village Llanelli,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.98
526312,Coastal Village Llanelli,2023-06-17T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
526312,Coastal Village Llanelli,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
526312,Coastal Village Llanelli,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
526312,Coastal Village Llanelli,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
526312,Coastal Village Llanelli,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
526312,Coastal Village Llanelli,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
526312,Coastal Village Llanelli,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
526312,Coastal Village Llanelli,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
526312,Coastal Village Llanelli,2023-06-17T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
526312,Coastal Village Llanelli,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.29
526312,Coastal Village Llanelli,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
526312,Coastal Village Llanelli,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
526312,Coastal Village Llanelli,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
526312,Coastal Village Llanelli,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
526312,Coastal Village Llanelli,2023-06-17T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
526312,Coastal Village Llanelli,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
526312,Coastal Village Llanelli,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
526312,Coastal Village Llanelli,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
526312,Coastal Village Llanelli,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
526312,Coastal Village Llanelli,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.7
526312,Coastal Village Llanelli,2023-06-17T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
526312,Coastal Village Llanelli,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
526312,Coastal Village Llanelli,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
526312,Coastal Village Llanelli,2023-06-17T06:50:00.000+00:00,transformer,,Temperature,C,31.7
526312,Coastal Village Llanelli,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
526312,Coastal Village Llanelli,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
526312,Coastal Village Llanelli,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
526312,Coastal Village Llanelli,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
526312,Coastal Village Llanelli,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
526312,Coastal Village Llanelli,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
526312,Coastal Village Llanelli,2023-06-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
526312,Coastal Village Llanelli,2023-06-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
526312,Coastal Village Llanelli,2023-06-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
526312,Coastal Village Llanelli,2023-06-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.38
526312,Coastal Village Llanelli,2023-06-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.09
526312,Coastal Village Llanelli,2023-06-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.08
526312,Coastal Village Llanelli,2023-06-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
526312,Coastal Village Llanelli,2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
526312,Coastal Village Llanelli,2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
526312,Coastal Village Llanelli,2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
526312,Coastal Village Llanelli,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
526312,Coastal Village Llanelli,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
526312,Coastal Village Llanelli,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
526312,Coastal Village Llanelli,2023-06-17T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
526312,Coastal Village Llanelli,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
526312,Coastal Village Llanelli,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
526312,Coastal Village Llanelli,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
526312,Coastal Village Llanelli,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
526312,Coastal Village Llanelli,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
526312,Coastal Village Llanelli,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
526312,Coastal Village Llanelli,2023-06-17T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
526312,Coastal Village Llanelli,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
526312,Coastal Village Llanelli,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.23
526312,Coastal Village Llanelli,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
526312,Coastal Village Llanelli,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
526312,Coastal Village Llanelli,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
526312,Coastal Village Llanelli,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
526312,Coastal Village Llanelli,2023-06-17T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
526312,Coastal Village Llanelli,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
526312,Coastal Village Llanelli,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
526312,Coastal Village Llanelli,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
526312,Coastal Village Llanelli,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
526312,Coastal Village Llanelli,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.02
526312,Coastal Village Llanelli,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
526312,Coastal Village Llanelli,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
526312,Coastal Village Llanelli,2023-06-17T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
526312,Coastal Village Llanelli,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
526312,Coastal Village Llanelli,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
526312,Coastal Village Llanelli,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
526312,Coastal Village Llanelli,2023-06-17T06:40:00.000+00:00,transformer,,Temperature,C,31.8
526312,Coastal Village Llanelli,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
526312,Coastal Village Llanelli,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
526312,Coastal Village Llanelli,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
526312,Coastal Village Llanelli,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
526312,Coastal Village Llanelli,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
526312,Coastal Village Llanelli,2023-06-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
526312,Coastal Village Llanelli,2023-06-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
526312,Coastal Village Llanelli,2023-06-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
526312,Coastal Village Llanelli,2023-06-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.35
526312,Coastal Village Llanelli,2023-06-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.39
526312,Coastal Village Llanelli,2023-06-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.93
526312,Coastal Village Llanelli,2023-06-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
526312,Coastal Village Llanelli,2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
526312,Coastal Village Llanelli,2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
526312,Coastal Village Llanelli,2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
526312,Coastal Village Llanelli,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.11
526312,Coastal Village Llanelli,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
526312,Coastal Village Llanelli,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
526312,Coastal Village Llanelli,2023-06-17T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
526312,Coastal Village Llanelli,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
526312,Coastal Village Llanelli,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
526312,Coastal Village Llanelli,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
526312,Coastal Village Llanelli,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
526312,Coastal Village Llanelli,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
526312,Coastal Village Llanelli,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
526312,Coastal Village Llanelli,2023-06-17T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
526312,Coastal Village Llanelli,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
526312,Coastal Village Llanelli,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.06
526312,Coastal Village Llanelli,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
526312,Coastal Village Llanelli,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
526312,Coastal Village Llanelli,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
526312,Coastal Village Llanelli,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
526312,Coastal Village Llanelli,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.17
526312,Coastal Village Llanelli,2023-06-17T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
526312,Coastal Village Llanelli,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
526312,Coastal Village Llanelli,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
526312,Coastal Village Llanelli,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
526312,Coastal Village Llanelli,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.4
526312,Coastal Village Llanelli,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
526312,Coastal Village Llanelli,2023-06-17T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
526312,Coastal Village Llanelli,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
526312,Coastal Village Llanelli,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
526312,Coastal Village Llanelli,2023-06-17T06:30:00.000+00:00,transformer,,Temperature,C,31.8
526312,Coastal Village Llanelli,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
526312,Coastal Village Llanelli,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
526312,Coastal Village Llanelli,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
526312,Coastal Village Llanelli,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
526312,Coastal Village Llanelli,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
526312,Coastal Village Llanelli,2023-06-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
526312,Coastal Village Llanelli,2023-06-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
526312,Coastal Village Llanelli,2023-06-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
526312,Coastal Village Llanelli,2023-06-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.48
526312,Coastal Village Llanelli,2023-06-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.44
526312,Coastal Village Llanelli,2023-06-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.35
526312,Coastal Village Llanelli,2023-06-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
526312,Coastal Village Llanelli,2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
526312,Coastal Village Llanelli,2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
526312,Coastal Village Llanelli,2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
526312,Coastal Village Llanelli,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
526312,Coastal Village Llanelli,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
526312,Coastal Village Llanelli,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.98
526312,Coastal Village Llanelli,2023-06-17T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
526312,Coastal Village Llanelli,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
526312,Coastal Village Llanelli,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
526312,Coastal Village Llanelli,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
526312,Coastal Village Llanelli,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
526312,Coastal Village Llanelli,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
526312,Coastal Village Llanelli,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
526312,Coastal Village Llanelli,2023-06-17T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
526312,Coastal Village Llanelli,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.0
526312,Coastal Village Llanelli,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
526312,Coastal Village Llanelli,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
526312,Coastal Village Llanelli,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.96
526312,Coastal Village Llanelli,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
526312,Coastal Village Llanelli,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.29
526312,Coastal Village Llanelli,2023-06-17T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
526312,Coastal Village Llanelli,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
526312,Coastal Village Llanelli,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
526312,Coastal Village Llanelli,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
526312,Coastal Village Llanelli,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
526312,Coastal Village Llanelli,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
526312,Coastal Village Llanelli,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.05
526312,Coastal Village Llanelli,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
526312,Coastal Village Llanelli,2023-06-17T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
526312,Coastal Village Llanelli,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
526312,Coastal Village Llanelli,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-17T06:20:00.000+00:00,transformer,,Temperature,C,31.9
526312,Coastal Village Llanelli,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
526312,Coastal Village Llanelli,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
526312,Coastal Village Llanelli,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
526312,Coastal Village Llanelli,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
526312,Coastal Village Llanelli,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
526312,Coastal Village Llanelli,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
526312,Coastal Village Llanelli,2023-06-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
526312,Coastal Village Llanelli,2023-06-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
526312,Coastal Village Llanelli,2023-06-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
526312,Coastal Village Llanelli,2023-06-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.98
526312,Coastal Village Llanelli,2023-06-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.7
526312,Coastal Village Llanelli,2023-06-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.72
526312,Coastal Village Llanelli,2023-06-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
526312,Coastal Village Llanelli,2023-06-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
526312,Coastal Village Llanelli,2023-06-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
526312,Coastal Village Llanelli,2023-06-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
526312,Coastal Village Llanelli,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.63
526312,Coastal Village Llanelli,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.41
526312,Coastal Village Llanelli,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
526312,Coastal Village Llanelli,2023-06-17T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
526312,Coastal Village Llanelli,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
526312,Coastal Village Llanelli,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
526312,Coastal Village Llanelli,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
526312,Coastal Village Llanelli,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
526312,Coastal Village Llanelli,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
526312,Coastal Village Llanelli,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
526312,Coastal Village Llanelli,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
526312,Coastal Village Llanelli,2023-06-17T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
526312,Coastal Village Llanelli,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
526312,Coastal Village Llanelli,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.9
526312,Coastal Village Llanelli,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
526312,Coastal Village Llanelli,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
526312,Coastal Village Llanelli,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.16
526312,Coastal Village Llanelli,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
526312,Coastal Village Llanelli,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.67
526312,Coastal Village Llanelli,2023-06-17T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
526312,Coastal Village Llanelli,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
526312,Coastal Village Llanelli,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
526312,Coastal Village Llanelli,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
526312,Coastal Village Llanelli,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
526312,Coastal Village Llanelli,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
526312,Coastal Village Llanelli,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
526312,Coastal Village Llanelli,2023-06-17T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-17T06:10:00.000+00:00,transformer,,Temperature,C,31.9
526312,Coastal Village Llanelli,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
526312,Coastal Village Llanelli,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
526312,Coastal Village Llanelli,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
526312,Coastal Village Llanelli,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
526312,Coastal Village Llanelli,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
526312,Coastal Village Llanelli,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
526312,Coastal Village Llanelli,2023-06-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
526312,Coastal Village Llanelli,2023-06-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
526312,Coastal Village Llanelli,2023-06-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
526312,Coastal Village Llanelli,2023-06-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.24
526312,Coastal Village Llanelli,2023-06-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.89
526312,Coastal Village Llanelli,2023-06-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.87
526312,Coastal Village Llanelli,2023-06-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
526312,Coastal Village Llanelli,2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
526312,Coastal Village Llanelli,2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
526312,Coastal Village Llanelli,2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
526312,Coastal Village Llanelli,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.11
526312,Coastal Village Llanelli,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.47
526312,Coastal Village Llanelli,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.73
526312,Coastal Village Llanelli,2023-06-17T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
526312,Coastal Village Llanelli,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
526312,Coastal Village Llanelli,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
526312,Coastal Village Llanelli,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
526312,Coastal Village Llanelli,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
526312,Coastal Village Llanelli,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
526312,Coastal Village Llanelli,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
526312,Coastal Village Llanelli,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
526312,Coastal Village Llanelli,2023-06-17T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.58
526312,Coastal Village Llanelli,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
526312,Coastal Village Llanelli,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
