Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.71
526312,Coastal Village Llanelli,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
526312,Coastal Village Llanelli,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.85
526312,Coastal Village Llanelli,2023-06-17T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
526312,Coastal Village Llanelli,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
526312,Coastal Village Llanelli,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
526312,Coastal Village Llanelli,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
526312,Coastal Village Llanelli,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
526312,Coastal Village Llanelli,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
526312,Coastal Village Llanelli,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
526312,Coastal Village Llanelli,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.23
526312,Coastal Village Llanelli,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
526312,Coastal Village Llanelli,2023-06-17T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
526312,Coastal Village Llanelli,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
526312,Coastal Village Llanelli,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
526312,Coastal Village Llanelli,2023-06-17T06:00:00.000+00:00,transformer,,Temperature,C,32.0
526312,Coastal Village Llanelli,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
526312,Coastal Village Llanelli,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
526312,Coastal Village Llanelli,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
526312,Coastal Village Llanelli,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
526312,Coastal Village Llanelli,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
526312,Coastal Village Llanelli,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
526312,Coastal Village Llanelli,2023-06-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
526312,Coastal Village Llanelli,2023-06-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
526312,Coastal Village Llanelli,2023-06-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
526312,Coastal Village Llanelli,2023-06-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.36
526312,Coastal Village Llanelli,2023-06-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.15
526312,Coastal Village Llanelli,2023-06-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.16
526312,Coastal Village Llanelli,2023-06-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
526312,Coastal Village Llanelli,2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
526312,Coastal Village Llanelli,2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
526312,Coastal Village Llanelli,2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
526312,Coastal Village Llanelli,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
526312,Coastal Village Llanelli,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
526312,Coastal Village Llanelli,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
526312,Coastal Village Llanelli,2023-06-17T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
526312,Coastal Village Llanelli,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
526312,Coastal Village Llanelli,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
526312,Coastal Village Llanelli,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
526312,Coastal Village Llanelli,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
526312,Coastal Village Llanelli,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
526312,Coastal Village Llanelli,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
526312,Coastal Village Llanelli,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
526312,Coastal Village Llanelli,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
526312,Coastal Village Llanelli,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
526312,Coastal Village Llanelli,2023-06-17T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
526312,Coastal Village Llanelli,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.66
526312,Coastal Village Llanelli,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
526312,Coastal Village Llanelli,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
526312,Coastal Village Llanelli,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.9
526312,Coastal Village Llanelli,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
526312,Coastal Village Llanelli,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.4
526312,Coastal Village Llanelli,2023-06-17T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
526312,Coastal Village Llanelli,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
526312,Coastal Village Llanelli,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
526312,Coastal Village Llanelli,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
526312,Coastal Village Llanelli,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
526312,Coastal Village Llanelli,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
526312,Coastal Village Llanelli,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
526312,Coastal Village Llanelli,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
526312,Coastal Village Llanelli,2023-06-17T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
526312,Coastal Village Llanelli,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
526312,Coastal Village Llanelli,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-17T05:50:00.000+00:00,transformer,,Temperature,C,32.0
526312,Coastal Village Llanelli,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
526312,Coastal Village Llanelli,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
526312,Coastal Village Llanelli,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
526312,Coastal Village Llanelli,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
526312,Coastal Village Llanelli,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
526312,Coastal Village Llanelli,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
526312,Coastal Village Llanelli,2023-06-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
526312,Coastal Village Llanelli,2023-06-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
526312,Coastal Village Llanelli,2023-06-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
526312,Coastal Village Llanelli,2023-06-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.44
526312,Coastal Village Llanelli,2023-06-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.99
526312,Coastal Village Llanelli,2023-06-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.58
526312,Coastal Village Llanelli,2023-06-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
526312,Coastal Village Llanelli,2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
526312,Coastal Village Llanelli,2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
526312,Coastal Village Llanelli,2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
526312,Coastal Village Llanelli,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
526312,Coastal Village Llanelli,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
526312,Coastal Village Llanelli,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
526312,Coastal Village Llanelli,2023-06-17T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
526312,Coastal Village Llanelli,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
526312,Coastal Village Llanelli,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
526312,Coastal Village Llanelli,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
526312,Coastal Village Llanelli,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
526312,Coastal Village Llanelli,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
526312,Coastal Village Llanelli,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
526312,Coastal Village Llanelli,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
526312,Coastal Village Llanelli,2023-06-17T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
526312,Coastal Village Llanelli,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
526312,Coastal Village Llanelli,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.55
526312,Coastal Village Llanelli,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
526312,Coastal Village Llanelli,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
526312,Coastal Village Llanelli,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
526312,Coastal Village Llanelli,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
526312,Coastal Village Llanelli,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.79
526312,Coastal Village Llanelli,2023-06-17T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
526312,Coastal Village Llanelli,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
526312,Coastal Village Llanelli,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
526312,Coastal Village Llanelli,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
526312,Coastal Village Llanelli,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
526312,Coastal Village Llanelli,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
526312,Coastal Village Llanelli,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
526312,Coastal Village Llanelli,2023-06-17T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
526312,Coastal Village Llanelli,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
526312,Coastal Village Llanelli,2023-06-17T05:40:00.000+00:00,transformer,,Temperature,C,32.1
526312,Coastal Village Llanelli,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
526312,Coastal Village Llanelli,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
526312,Coastal Village Llanelli,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
526312,Coastal Village Llanelli,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
526312,Coastal Village Llanelli,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
526312,Coastal Village Llanelli,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
526312,Coastal Village Llanelli,2023-06-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
526312,Coastal Village Llanelli,2023-06-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
526312,Coastal Village Llanelli,2023-06-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
526312,Coastal Village Llanelli,2023-06-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.48
526312,Coastal Village Llanelli,2023-06-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.82
526312,Coastal Village Llanelli,2023-06-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.74
526312,Coastal Village Llanelli,2023-06-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
526312,Coastal Village Llanelli,2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
526312,Coastal Village Llanelli,2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
526312,Coastal Village Llanelli,2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
526312,Coastal Village Llanelli,2023-06-17T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-17T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
526312,Coastal Village Llanelli,2023-06-17T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-17T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
526312,Coastal Village Llanelli,2023-06-17T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
526312,Coastal Village Llanelli,2023-06-17T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
526312,Coastal Village Llanelli,2023-06-17T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
526312,Coastal Village Llanelli,2023-06-17T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
526312,Coastal Village Llanelli,2023-06-17T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
526312,Coastal Village Llanelli,2023-06-17T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
526312,Coastal Village Llanelli,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
526312,Coastal Village Llanelli,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
526312,Coastal Village Llanelli,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
526312,Coastal Village Llanelli,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
526312,Coastal Village Llanelli,2023-06-17T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
526312,Coastal Village Llanelli,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.71
526312,Coastal Village Llanelli,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
526312,Coastal Village Llanelli,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
526312,Coastal Village Llanelli,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
526312,Coastal Village Llanelli,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
526312,Coastal Village Llanelli,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
526312,Coastal Village Llanelli,2023-06-17T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
526312,Coastal Village Llanelli,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
526312,Coastal Village Llanelli,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
526312,Coastal Village Llanelli,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
526312,Coastal Village Llanelli,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
526312,Coastal Village Llanelli,2023-06-17T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
526312,Coastal Village Llanelli,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
526312,Coastal Village Llanelli,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
526312,Coastal Village Llanelli,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
526312,Coastal Village Llanelli,2023-06-17T05:30:00.000+00:00,transformer,,Temperature,C,32.2
526312,Coastal Village Llanelli,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
526312,Coastal Village Llanelli,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
526312,Coastal Village Llanelli,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
526312,Coastal Village Llanelli,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
526312,Coastal Village Llanelli,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
526312,Coastal Village Llanelli,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
526312,Coastal Village Llanelli,2023-06-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
526312,Coastal Village Llanelli,2023-06-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
526312,Coastal Village Llanelli,2023-06-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
526312,Coastal Village Llanelli,2023-06-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.32
526312,Coastal Village Llanelli,2023-06-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.28
526312,Coastal Village Llanelli,2023-06-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.92
526312,Coastal Village Llanelli,2023-06-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
526312,Coastal Village Llanelli,2023-06-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
526312,Coastal Village Llanelli,2023-06-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
526312,Coastal Village Llanelli,2023-06-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
526312,Coastal Village Llanelli,2023-06-17T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-17T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
526312,Coastal Village Llanelli,2023-06-17T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-17T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.83
526312,Coastal Village Llanelli,2023-06-17T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
526312,Coastal Village Llanelli,2023-06-17T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.26
526312,Coastal Village Llanelli,2023-06-17T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
526312,Coastal Village Llanelli,2023-06-17T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
526312,Coastal Village Llanelli,2023-06-17T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
526312,Coastal Village Llanelli,2023-06-17T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
526312,Coastal Village Llanelli,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
526312,Coastal Village Llanelli,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
526312,Coastal Village Llanelli,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
526312,Coastal Village Llanelli,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
526312,Coastal Village Llanelli,2023-06-17T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
526312,Coastal Village Llanelli,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.56
526312,Coastal Village Llanelli,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
526312,Coastal Village Llanelli,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
526312,Coastal Village Llanelli,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.8
526312,Coastal Village Llanelli,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
526312,Coastal Village Llanelli,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
526312,Coastal Village Llanelli,2023-06-17T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
526312,Coastal Village Llanelli,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
526312,Coastal Village Llanelli,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
526312,Coastal Village Llanelli,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
526312,Coastal Village Llanelli,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
526312,Coastal Village Llanelli,2023-06-17T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
526312,Coastal Village Llanelli,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
526312,Coastal Village Llanelli,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-17T05:20:00.000+00:00,transformer,,Temperature,C,32.3
526312,Coastal Village Llanelli,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
526312,Coastal Village Llanelli,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
526312,Coastal Village Llanelli,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
526312,Coastal Village Llanelli,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
526312,Coastal Village Llanelli,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
526312,Coastal Village Llanelli,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
526312,Coastal Village Llanelli,2023-06-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
526312,Coastal Village Llanelli,2023-06-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
526312,Coastal Village Llanelli,2023-06-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
526312,Coastal Village Llanelli,2023-06-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.11
526312,Coastal Village Llanelli,2023-06-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.1
526312,Coastal Village Llanelli,2023-06-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.57
526312,Coastal Village Llanelli,2023-06-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
526312,Coastal Village Llanelli,2023-06-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
526312,Coastal Village Llanelli,2023-06-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
526312,Coastal Village Llanelli,2023-06-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
526312,Coastal Village Llanelli,2023-06-17T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-17T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-17T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
526312,Coastal Village Llanelli,2023-06-17T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.63
526312,Coastal Village Llanelli,2023-06-17T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
526312,Coastal Village Llanelli,2023-06-17T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
526312,Coastal Village Llanelli,2023-06-17T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
526312,Coastal Village Llanelli,2023-06-17T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-17T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
526312,Coastal Village Llanelli,2023-06-17T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
526312,Coastal Village Llanelli,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
526312,Coastal Village Llanelli,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
526312,Coastal Village Llanelli,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
526312,Coastal Village Llanelli,2023-06-17T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.78
526312,Coastal Village Llanelli,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
526312,Coastal Village Llanelli,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
526312,Coastal Village Llanelli,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.17
526312,Coastal Village Llanelli,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
526312,Coastal Village Llanelli,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
526312,Coastal Village Llanelli,2023-06-17T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
526312,Coastal Village Llanelli,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
526312,Coastal Village Llanelli,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
526312,Coastal Village Llanelli,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
526312,Coastal Village Llanelli,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
526312,Coastal Village Llanelli,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
526312,Coastal Village Llanelli,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
526312,Coastal Village Llanelli,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
526312,Coastal Village Llanelli,2023-06-17T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
526312,Coastal Village Llanelli,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-17T05:10:00.000+00:00,transformer,,Temperature,C,32.3
526312,Coastal Village Llanelli,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
526312,Coastal Village Llanelli,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
526312,Coastal Village Llanelli,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
526312,Coastal Village Llanelli,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
526312,Coastal Village Llanelli,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
526312,Coastal Village Llanelli,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
526312,Coastal Village Llanelli,2023-06-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
526312,Coastal Village Llanelli,2023-06-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
526312,Coastal Village Llanelli,2023-06-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
526312,Coastal Village Llanelli,2023-06-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.56
526312,Coastal Village Llanelli,2023-06-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.83
526312,Coastal Village Llanelli,2023-06-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.37
526312,Coastal Village Llanelli,2023-06-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
526312,Coastal Village Llanelli,2023-06-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
526312,Coastal Village Llanelli,2023-06-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
526312,Coastal Village Llanelli,2023-06-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
526312,Coastal Village Llanelli,2023-06-17T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-17T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-17T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-17T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
526312,Coastal Village Llanelli,2023-06-17T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
526312,Coastal Village Llanelli,2023-06-17T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.27
526312,Coastal Village Llanelli,2023-06-17T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
526312,Coastal Village Llanelli,2023-06-17T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
526312,Coastal Village Llanelli,2023-06-17T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
526312,Coastal Village Llanelli,2023-06-17T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
526312,Coastal Village Llanelli,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
526312,Coastal Village Llanelli,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
526312,Coastal Village Llanelli,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
526312,Coastal Village Llanelli,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
526312,Coastal Village Llanelli,2023-06-17T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
526312,Coastal Village Llanelli,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.39
526312,Coastal Village Llanelli,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
526312,Coastal Village Llanelli,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
526312,Coastal Village Llanelli,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
526312,Coastal Village Llanelli,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
526312,Coastal Village Llanelli,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
526312,Coastal Village Llanelli,2023-06-17T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
526312,Coastal Village Llanelli,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
526312,Coastal Village Llanelli,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
526312,Coastal Village Llanelli,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
526312,Coastal Village Llanelli,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
526312,Coastal Village Llanelli,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
526312,Coastal Village Llanelli,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
526312,Coastal Village Llanelli,2023-06-17T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
526312,Coastal Village Llanelli,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-17T05:00:00.000+00:00,transformer,,Temperature,C,32.4
526312,Coastal Village Llanelli,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
526312,Coastal Village Llanelli,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
526312,Coastal Village Llanelli,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
526312,Coastal Village Llanelli,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
526312,Coastal Village Llanelli,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
526312,Coastal Village Llanelli,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
526312,Coastal Village Llanelli,2023-06-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
526312,Coastal Village Llanelli,2023-06-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
526312,Coastal Village Llanelli,2023-06-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
526312,Coastal Village Llanelli,2023-06-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.51
526312,Coastal Village Llanelli,2023-06-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.8
526312,Coastal Village Llanelli,2023-06-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.31
526312,Coastal Village Llanelli,2023-06-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
526312,Coastal Village Llanelli,2023-06-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
526312,Coastal Village Llanelli,2023-06-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
526312,Coastal Village Llanelli,2023-06-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
526312,Coastal Village Llanelli,2023-06-17T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-17T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-17T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-17T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.1
526312,Coastal Village Llanelli,2023-06-17T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
526312,Coastal Village Llanelli,2023-06-17T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
526312,Coastal Village Llanelli,2023-06-17T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
526312,Coastal Village Llanelli,2023-06-17T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
526312,Coastal Village Llanelli,2023-06-17T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
526312,Coastal Village Llanelli,2023-06-17T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526312,Coastal Village Llanelli,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
526312,Coastal Village Llanelli,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
526312,Coastal Village Llanelli,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
526312,Coastal Village Llanelli,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
526312,Coastal Village Llanelli,2023-06-17T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.37
526312,Coastal Village Llanelli,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
526312,Coastal Village Llanelli,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
526312,Coastal Village Llanelli,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
526312,Coastal Village Llanelli,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
526312,Coastal Village Llanelli,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
526312,Coastal Village Llanelli,2023-06-17T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
526312,Coastal Village Llanelli,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
526312,Coastal Village Llanelli,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
526312,Coastal Village Llanelli,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
526312,Coastal Village Llanelli,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
526312,Coastal Village Llanelli,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
526312,Coastal Village Llanelli,2023-06-17T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
526312,Coastal Village Llanelli,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-17T04:50:00.000+00:00,transformer,,Temperature,C,32.5
526312,Coastal Village Llanelli,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
526312,Coastal Village Llanelli,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
526312,Coastal Village Llanelli,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
526312,Coastal Village Llanelli,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
526312,Coastal Village Llanelli,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
526312,Coastal Village Llanelli,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
526312,Coastal Village Llanelli,2023-06-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
526312,Coastal Village Llanelli,2023-06-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
526312,Coastal Village Llanelli,2023-06-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
526312,Coastal Village Llanelli,2023-06-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.18
526312,Coastal Village Llanelli,2023-06-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.08
526312,Coastal Village Llanelli,2023-06-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.41
526312,Coastal Village Llanelli,2023-06-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
526312,Coastal Village Llanelli,2023-06-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
526312,Coastal Village Llanelli,2023-06-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
526312,Coastal Village Llanelli,2023-06-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
526312,Coastal Village Llanelli,2023-06-17T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-17T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-17T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-17T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.17
526312,Coastal Village Llanelli,2023-06-17T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
526312,Coastal Village Llanelli,2023-06-17T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
526312,Coastal Village Llanelli,2023-06-17T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
526312,Coastal Village Llanelli,2023-06-17T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
526312,Coastal Village Llanelli,2023-06-17T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
526312,Coastal Village Llanelli,2023-06-17T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
526312,Coastal Village Llanelli,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526312,Coastal Village Llanelli,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
526312,Coastal Village Llanelli,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
526312,Coastal Village Llanelli,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
526312,Coastal Village Llanelli,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
526312,Coastal Village Llanelli,2023-06-17T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.56
526312,Coastal Village Llanelli,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
526312,Coastal Village Llanelli,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
526312,Coastal Village Llanelli,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.5
526312,Coastal Village Llanelli,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
526312,Coastal Village Llanelli,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
526312,Coastal Village Llanelli,2023-06-17T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
526312,Coastal Village Llanelli,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
526312,Coastal Village Llanelli,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
526312,Coastal Village Llanelli,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
526312,Coastal Village Llanelli,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
526312,Coastal Village Llanelli,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
526312,Coastal Village Llanelli,2023-06-17T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
526312,Coastal Village Llanelli,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-17T04:40:00.000+00:00,transformer,,Temperature,C,32.6
526312,Coastal Village Llanelli,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
526312,Coastal Village Llanelli,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
526312,Coastal Village Llanelli,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
526312,Coastal Village Llanelli,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
526312,Coastal Village Llanelli,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
526312,Coastal Village Llanelli,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
526312,Coastal Village Llanelli,2023-06-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
526312,Coastal Village Llanelli,2023-06-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
526312,Coastal Village Llanelli,2023-06-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
526312,Coastal Village Llanelli,2023-06-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.02
526312,Coastal Village Llanelli,2023-06-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.06
