Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.69
526312,Coastal Village Llanelli,2023-06-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
526312,Coastal Village Llanelli,2023-06-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
526312,Coastal Village Llanelli,2023-06-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
526312,Coastal Village Llanelli,2023-06-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
526312,Coastal Village Llanelli,2023-06-17T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-17T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-17T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-17T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.92
526312,Coastal Village Llanelli,2023-06-17T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
526312,Coastal Village Llanelli,2023-06-17T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.01
526312,Coastal Village Llanelli,2023-06-17T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
526312,Coastal Village Llanelli,2023-06-17T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
526312,Coastal Village Llanelli,2023-06-17T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
526312,Coastal Village Llanelli,2023-06-17T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
526312,Coastal Village Llanelli,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
526312,Coastal Village Llanelli,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
526312,Coastal Village Llanelli,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
526312,Coastal Village Llanelli,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
526312,Coastal Village Llanelli,2023-06-17T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.33
526312,Coastal Village Llanelli,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
526312,Coastal Village Llanelli,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
526312,Coastal Village Llanelli,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.63
526312,Coastal Village Llanelli,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
526312,Coastal Village Llanelli,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
526312,Coastal Village Llanelli,2023-06-17T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
526312,Coastal Village Llanelli,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
526312,Coastal Village Llanelli,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
526312,Coastal Village Llanelli,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
526312,Coastal Village Llanelli,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
526312,Coastal Village Llanelli,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.45
526312,Coastal Village Llanelli,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
526312,Coastal Village Llanelli,2023-06-17T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
526312,Coastal Village Llanelli,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
526312,Coastal Village Llanelli,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-17T04:30:00.000+00:00,transformer,,Temperature,C,32.7
526312,Coastal Village Llanelli,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
526312,Coastal Village Llanelli,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
526312,Coastal Village Llanelli,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
526312,Coastal Village Llanelli,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
526312,Coastal Village Llanelli,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
526312,Coastal Village Llanelli,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
526312,Coastal Village Llanelli,2023-06-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
526312,Coastal Village Llanelli,2023-06-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
526312,Coastal Village Llanelli,2023-06-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
526312,Coastal Village Llanelli,2023-06-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.03
526312,Coastal Village Llanelli,2023-06-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.51
526312,Coastal Village Llanelli,2023-06-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.77
526312,Coastal Village Llanelli,2023-06-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
526312,Coastal Village Llanelli,2023-06-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
526312,Coastal Village Llanelli,2023-06-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
526312,Coastal Village Llanelli,2023-06-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
526312,Coastal Village Llanelli,2023-06-17T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-17T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-17T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-17T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
526312,Coastal Village Llanelli,2023-06-17T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.44
526312,Coastal Village Llanelli,2023-06-17T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
526312,Coastal Village Llanelli,2023-06-17T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
526312,Coastal Village Llanelli,2023-06-17T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
526312,Coastal Village Llanelli,2023-06-17T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
526312,Coastal Village Llanelli,2023-06-17T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
526312,Coastal Village Llanelli,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
526312,Coastal Village Llanelli,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
526312,Coastal Village Llanelli,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
526312,Coastal Village Llanelli,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
526312,Coastal Village Llanelli,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
526312,Coastal Village Llanelli,2023-06-17T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
526312,Coastal Village Llanelli,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.57
526312,Coastal Village Llanelli,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
526312,Coastal Village Llanelli,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
526312,Coastal Village Llanelli,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.42
526312,Coastal Village Llanelli,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
526312,Coastal Village Llanelli,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
526312,Coastal Village Llanelli,2023-06-17T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
526312,Coastal Village Llanelli,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
526312,Coastal Village Llanelli,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.42
526312,Coastal Village Llanelli,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.92
526312,Coastal Village Llanelli,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
526312,Coastal Village Llanelli,2023-06-17T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
526312,Coastal Village Llanelli,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
526312,Coastal Village Llanelli,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
526312,Coastal Village Llanelli,2023-06-17T04:20:00.000+00:00,transformer,,Temperature,C,32.8
526312,Coastal Village Llanelli,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
526312,Coastal Village Llanelli,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
526312,Coastal Village Llanelli,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
526312,Coastal Village Llanelli,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
526312,Coastal Village Llanelli,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
526312,Coastal Village Llanelli,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
526312,Coastal Village Llanelli,2023-06-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
526312,Coastal Village Llanelli,2023-06-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
526312,Coastal Village Llanelli,2023-06-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
526312,Coastal Village Llanelli,2023-06-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.44
526312,Coastal Village Llanelli,2023-06-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.24
526312,Coastal Village Llanelli,2023-06-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.45
526312,Coastal Village Llanelli,2023-06-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
526312,Coastal Village Llanelli,2023-06-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
526312,Coastal Village Llanelli,2023-06-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
526312,Coastal Village Llanelli,2023-06-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
526312,Coastal Village Llanelli,2023-06-17T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-17T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-17T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-17T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
526312,Coastal Village Llanelli,2023-06-17T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.43
526312,Coastal Village Llanelli,2023-06-17T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
526312,Coastal Village Llanelli,2023-06-17T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
526312,Coastal Village Llanelli,2023-06-17T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
526312,Coastal Village Llanelli,2023-06-17T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
526312,Coastal Village Llanelli,2023-06-17T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
526312,Coastal Village Llanelli,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.01
526312,Coastal Village Llanelli,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
526312,Coastal Village Llanelli,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
526312,Coastal Village Llanelli,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
526312,Coastal Village Llanelli,2023-06-17T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.82
526312,Coastal Village Llanelli,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
526312,Coastal Village Llanelli,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
526312,Coastal Village Llanelli,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
526312,Coastal Village Llanelli,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
526312,Coastal Village Llanelli,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
526312,Coastal Village Llanelli,2023-06-17T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
526312,Coastal Village Llanelli,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
526312,Coastal Village Llanelli,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
526312,Coastal Village Llanelli,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
526312,Coastal Village Llanelli,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
526312,Coastal Village Llanelli,2023-06-17T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
526312,Coastal Village Llanelli,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
526312,Coastal Village Llanelli,2023-06-17T04:10:00.000+00:00,transformer,,Temperature,C,32.9
526312,Coastal Village Llanelli,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
526312,Coastal Village Llanelli,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
526312,Coastal Village Llanelli,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
526312,Coastal Village Llanelli,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
526312,Coastal Village Llanelli,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
526312,Coastal Village Llanelli,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
526312,Coastal Village Llanelli,2023-06-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
526312,Coastal Village Llanelli,2023-06-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
526312,Coastal Village Llanelli,2023-06-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
526312,Coastal Village Llanelli,2023-06-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.55
526312,Coastal Village Llanelli,2023-06-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.61
526312,Coastal Village Llanelli,2023-06-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.87
526312,Coastal Village Llanelli,2023-06-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
526312,Coastal Village Llanelli,2023-06-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
526312,Coastal Village Llanelli,2023-06-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
526312,Coastal Village Llanelli,2023-06-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
526312,Coastal Village Llanelli,2023-06-17T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-17T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-17T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-17T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
526312,Coastal Village Llanelli,2023-06-17T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
526312,Coastal Village Llanelli,2023-06-17T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
526312,Coastal Village Llanelli,2023-06-17T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
526312,Coastal Village Llanelli,2023-06-17T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
526312,Coastal Village Llanelli,2023-06-17T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
526312,Coastal Village Llanelli,2023-06-17T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
526312,Coastal Village Llanelli,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.09
526312,Coastal Village Llanelli,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
526312,Coastal Village Llanelli,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
526312,Coastal Village Llanelli,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
526312,Coastal Village Llanelli,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
526312,Coastal Village Llanelli,2023-06-17T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
526312,Coastal Village Llanelli,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
526312,Coastal Village Llanelli,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
526312,Coastal Village Llanelli,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.82
526312,Coastal Village Llanelli,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
526312,Coastal Village Llanelli,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
526312,Coastal Village Llanelli,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.72
526312,Coastal Village Llanelli,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
526312,Coastal Village Llanelli,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
526312,Coastal Village Llanelli,2023-06-17T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
526312,Coastal Village Llanelli,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
526312,Coastal Village Llanelli,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
526312,Coastal Village Llanelli,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
526312,Coastal Village Llanelli,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
526312,Coastal Village Llanelli,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
526312,Coastal Village Llanelli,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
526312,Coastal Village Llanelli,2023-06-17T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
526312,Coastal Village Llanelli,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-17T04:00:00.000+00:00,transformer,,Temperature,C,33.0
526312,Coastal Village Llanelli,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
526312,Coastal Village Llanelli,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
526312,Coastal Village Llanelli,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
526312,Coastal Village Llanelli,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
526312,Coastal Village Llanelli,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
526312,Coastal Village Llanelli,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
526312,Coastal Village Llanelli,2023-06-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
526312,Coastal Village Llanelli,2023-06-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
526312,Coastal Village Llanelli,2023-06-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
526312,Coastal Village Llanelli,2023-06-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.51
526312,Coastal Village Llanelli,2023-06-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.34
526312,Coastal Village Llanelli,2023-06-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.35
526312,Coastal Village Llanelli,2023-06-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
526312,Coastal Village Llanelli,2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
526312,Coastal Village Llanelli,2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
526312,Coastal Village Llanelli,2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
526312,Coastal Village Llanelli,2023-06-17T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-17T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
526312,Coastal Village Llanelli,2023-06-17T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-17T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.98
526312,Coastal Village Llanelli,2023-06-17T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
526312,Coastal Village Llanelli,2023-06-17T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
526312,Coastal Village Llanelli,2023-06-17T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
526312,Coastal Village Llanelli,2023-06-17T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
526312,Coastal Village Llanelli,2023-06-17T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
526312,Coastal Village Llanelli,2023-06-17T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.44
526312,Coastal Village Llanelli,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
526312,Coastal Village Llanelli,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
526312,Coastal Village Llanelli,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
526312,Coastal Village Llanelli,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.73
526312,Coastal Village Llanelli,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
526312,Coastal Village Llanelli,2023-06-17T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
526312,Coastal Village Llanelli,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.4
526312,Coastal Village Llanelli,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.65
526312,Coastal Village Llanelli,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
526312,Coastal Village Llanelli,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
526312,Coastal Village Llanelli,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.73
526312,Coastal Village Llanelli,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
526312,Coastal Village Llanelli,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
526312,Coastal Village Llanelli,2023-06-17T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
526312,Coastal Village Llanelli,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
526312,Coastal Village Llanelli,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
526312,Coastal Village Llanelli,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
526312,Coastal Village Llanelli,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
526312,Coastal Village Llanelli,2023-06-17T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
526312,Coastal Village Llanelli,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-17T03:50:00.000+00:00,transformer,,Temperature,C,33.1
526312,Coastal Village Llanelli,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
526312,Coastal Village Llanelli,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
526312,Coastal Village Llanelli,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
526312,Coastal Village Llanelli,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
526312,Coastal Village Llanelli,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
526312,Coastal Village Llanelli,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
526312,Coastal Village Llanelli,2023-06-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
526312,Coastal Village Llanelli,2023-06-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
526312,Coastal Village Llanelli,2023-06-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
526312,Coastal Village Llanelli,2023-06-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.25
526312,Coastal Village Llanelli,2023-06-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.03
526312,Coastal Village Llanelli,2023-06-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.67
526312,Coastal Village Llanelli,2023-06-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
526312,Coastal Village Llanelli,2023-06-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
526312,Coastal Village Llanelli,2023-06-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
526312,Coastal Village Llanelli,2023-06-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
526312,Coastal Village Llanelli,2023-06-17T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-17T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
526312,Coastal Village Llanelli,2023-06-17T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-17T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
526312,Coastal Village Llanelli,2023-06-17T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
526312,Coastal Village Llanelli,2023-06-17T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.2
526312,Coastal Village Llanelli,2023-06-17T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
526312,Coastal Village Llanelli,2023-06-17T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
526312,Coastal Village Llanelli,2023-06-17T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
526312,Coastal Village Llanelli,2023-06-17T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
526312,Coastal Village Llanelli,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.39
526312,Coastal Village Llanelli,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
526312,Coastal Village Llanelli,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
526312,Coastal Village Llanelli,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.84
526312,Coastal Village Llanelli,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
526312,Coastal Village Llanelli,2023-06-17T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
526312,Coastal Village Llanelli,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.9
526312,Coastal Village Llanelli,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.84
526312,Coastal Village Llanelli,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
526312,Coastal Village Llanelli,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
526312,Coastal Village Llanelli,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
526312,Coastal Village Llanelli,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
526312,Coastal Village Llanelli,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
526312,Coastal Village Llanelli,2023-06-17T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
526312,Coastal Village Llanelli,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
526312,Coastal Village Llanelli,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
526312,Coastal Village Llanelli,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
526312,Coastal Village Llanelli,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
526312,Coastal Village Llanelli,2023-06-17T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
526312,Coastal Village Llanelli,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
526312,Coastal Village Llanelli,2023-06-17T03:40:00.000+00:00,transformer,,Temperature,C,33.2
526312,Coastal Village Llanelli,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
526312,Coastal Village Llanelli,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
526312,Coastal Village Llanelli,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
526312,Coastal Village Llanelli,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
526312,Coastal Village Llanelli,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
526312,Coastal Village Llanelli,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
526312,Coastal Village Llanelli,2023-06-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
526312,Coastal Village Llanelli,2023-06-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
526312,Coastal Village Llanelli,2023-06-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
526312,Coastal Village Llanelli,2023-06-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.04
526312,Coastal Village Llanelli,2023-06-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.29
526312,Coastal Village Llanelli,2023-06-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.15
526312,Coastal Village Llanelli,2023-06-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
526312,Coastal Village Llanelli,2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
526312,Coastal Village Llanelli,2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
526312,Coastal Village Llanelli,2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
526312,Coastal Village Llanelli,2023-06-17T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-17T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
526312,Coastal Village Llanelli,2023-06-17T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
526312,Coastal Village Llanelli,2023-06-17T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
526312,Coastal Village Llanelli,2023-06-17T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
526312,Coastal Village Llanelli,2023-06-17T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
526312,Coastal Village Llanelli,2023-06-17T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
526312,Coastal Village Llanelli,2023-06-17T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
526312,Coastal Village Llanelli,2023-06-17T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
526312,Coastal Village Llanelli,2023-06-17T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.53
526312,Coastal Village Llanelli,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
526312,Coastal Village Llanelli,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
526312,Coastal Village Llanelli,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
526312,Coastal Village Llanelli,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.86
526312,Coastal Village Llanelli,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
526312,Coastal Village Llanelli,2023-06-17T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
526312,Coastal Village Llanelli,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.9
526312,Coastal Village Llanelli,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.97
526312,Coastal Village Llanelli,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
526312,Coastal Village Llanelli,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
526312,Coastal Village Llanelli,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
526312,Coastal Village Llanelli,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
526312,Coastal Village Llanelli,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
526312,Coastal Village Llanelli,2023-06-17T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
526312,Coastal Village Llanelli,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
526312,Coastal Village Llanelli,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
526312,Coastal Village Llanelli,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
526312,Coastal Village Llanelli,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
526312,Coastal Village Llanelli,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
526312,Coastal Village Llanelli,2023-06-17T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
526312,Coastal Village Llanelli,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
526312,Coastal Village Llanelli,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
526312,Coastal Village Llanelli,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-17T03:30:00.000+00:00,transformer,,Temperature,C,33.3
526312,Coastal Village Llanelli,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
526312,Coastal Village Llanelli,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
526312,Coastal Village Llanelli,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
526312,Coastal Village Llanelli,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
526312,Coastal Village Llanelli,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
526312,Coastal Village Llanelli,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
526312,Coastal Village Llanelli,2023-06-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
526312,Coastal Village Llanelli,2023-06-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
526312,Coastal Village Llanelli,2023-06-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
526312,Coastal Village Llanelli,2023-06-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.78
526312,Coastal Village Llanelli,2023-06-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.21
526312,Coastal Village Llanelli,2023-06-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.44
526312,Coastal Village Llanelli,2023-06-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
526312,Coastal Village Llanelli,2023-06-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
526312,Coastal Village Llanelli,2023-06-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
526312,Coastal Village Llanelli,2023-06-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
526312,Coastal Village Llanelli,2023-06-17T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-17T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-17T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-17T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.83
526312,Coastal Village Llanelli,2023-06-17T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.41
526312,Coastal Village Llanelli,2023-06-17T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
526312,Coastal Village Llanelli,2023-06-17T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
526312,Coastal Village Llanelli,2023-06-17T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
526312,Coastal Village Llanelli,2023-06-17T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.9
526312,Coastal Village Llanelli,2023-06-17T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.43
526312,Coastal Village Llanelli,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
526312,Coastal Village Llanelli,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
526312,Coastal Village Llanelli,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
526312,Coastal Village Llanelli,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.87
526312,Coastal Village Llanelli,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
526312,Coastal Village Llanelli,2023-06-17T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
526312,Coastal Village Llanelli,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
526312,Coastal Village Llanelli,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.2
526312,Coastal Village Llanelli,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.95
526312,Coastal Village Llanelli,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
526312,Coastal Village Llanelli,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
526312,Coastal Village Llanelli,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.3
526312,Coastal Village Llanelli,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
526312,Coastal Village Llanelli,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
526312,Coastal Village Llanelli,2023-06-17T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
526312,Coastal Village Llanelli,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
526312,Coastal Village Llanelli,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
526312,Coastal Village Llanelli,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
526312,Coastal Village Llanelli,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
526312,Coastal Village Llanelli,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
526312,Coastal Village Llanelli,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
526312,Coastal Village Llanelli,2023-06-17T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
526312,Coastal Village Llanelli,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
526312,Coastal Village Llanelli,2023-06-17T03:20:00.000+00:00,transformer,,Temperature,C,33.4
526312,Coastal Village Llanelli,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
526312,Coastal Village Llanelli,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
526312,Coastal Village Llanelli,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
526312,Coastal Village Llanelli,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
526312,Coastal Village Llanelli,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
526312,Coastal Village Llanelli,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
526312,Coastal Village Llanelli,2023-06-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
526312,Coastal Village Llanelli,2023-06-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
526312,Coastal Village Llanelli,2023-06-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
526312,Coastal Village Llanelli,2023-06-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.55
526312,Coastal Village Llanelli,2023-06-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.17
526312,Coastal Village Llanelli,2023-06-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.36
526312,Coastal Village Llanelli,2023-06-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
526312,Coastal Village Llanelli,2023-06-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
526312,Coastal Village Llanelli,2023-06-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
526312,Coastal Village Llanelli,2023-06-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
526312,Coastal Village Llanelli,2023-06-17T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-17T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-17T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-17T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.89
526312,Coastal Village Llanelli,2023-06-17T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.28
526312,Coastal Village Llanelli,2023-06-17T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.26
526312,Coastal Village Llanelli,2023-06-17T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
526312,Coastal Village Llanelli,2023-06-17T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
526312,Coastal Village Llanelli,2023-06-17T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.8
526312,Coastal Village Llanelli,2023-06-17T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.35
526312,Coastal Village Llanelli,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
526312,Coastal Village Llanelli,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
526312,Coastal Village Llanelli,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
526312,Coastal Village Llanelli,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.66
526312,Coastal Village Llanelli,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
526312,Coastal Village Llanelli,2023-06-17T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.8
526312,Coastal Village Llanelli,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.7
526312,Coastal Village Llanelli,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.76
526312,Coastal Village Llanelli,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
526312,Coastal Village Llanelli,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
526312,Coastal Village Llanelli,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.88
