Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.43
526312,Coastal Village Llanelli,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
526312,Coastal Village Llanelli,2023-06-17T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
526312,Coastal Village Llanelli,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
526312,Coastal Village Llanelli,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
526312,Coastal Village Llanelli,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
526312,Coastal Village Llanelli,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
526312,Coastal Village Llanelli,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
526312,Coastal Village Llanelli,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
526312,Coastal Village Llanelli,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
526312,Coastal Village Llanelli,2023-06-17T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
526312,Coastal Village Llanelli,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
526312,Coastal Village Llanelli,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-17T03:10:00.000+00:00,transformer,,Temperature,C,33.5
526312,Coastal Village Llanelli,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
526312,Coastal Village Llanelli,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
526312,Coastal Village Llanelli,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
526312,Coastal Village Llanelli,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
526312,Coastal Village Llanelli,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
526312,Coastal Village Llanelli,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
526312,Coastal Village Llanelli,2023-06-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
526312,Coastal Village Llanelli,2023-06-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
526312,Coastal Village Llanelli,2023-06-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
526312,Coastal Village Llanelli,2023-06-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.43
526312,Coastal Village Llanelli,2023-06-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,25.24
526312,Coastal Village Llanelli,2023-06-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.66
526312,Coastal Village Llanelli,2023-06-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
526312,Coastal Village Llanelli,2023-06-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
526312,Coastal Village Llanelli,2023-06-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
526312,Coastal Village Llanelli,2023-06-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
526312,Coastal Village Llanelli,2023-06-17T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-17T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-17T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
526312,Coastal Village Llanelli,2023-06-17T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.02
526312,Coastal Village Llanelli,2023-06-17T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.31
526312,Coastal Village Llanelli,2023-06-17T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
526312,Coastal Village Llanelli,2023-06-17T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
526312,Coastal Village Llanelli,2023-06-17T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
526312,Coastal Village Llanelli,2023-06-17T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.8
526312,Coastal Village Llanelli,2023-06-17T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
526312,Coastal Village Llanelli,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.49
526312,Coastal Village Llanelli,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
526312,Coastal Village Llanelli,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
526312,Coastal Village Llanelli,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
526312,Coastal Village Llanelli,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.12
526312,Coastal Village Llanelli,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
526312,Coastal Village Llanelli,2023-06-17T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.8
526312,Coastal Village Llanelli,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.6
526312,Coastal Village Llanelli,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.64
526312,Coastal Village Llanelli,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
526312,Coastal Village Llanelli,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
526312,Coastal Village Llanelli,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.96
526312,Coastal Village Llanelli,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.54
526312,Coastal Village Llanelli,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.19
526312,Coastal Village Llanelli,2023-06-17T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
526312,Coastal Village Llanelli,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
526312,Coastal Village Llanelli,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.1
526312,Coastal Village Llanelli,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
526312,Coastal Village Llanelli,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
526312,Coastal Village Llanelli,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
526312,Coastal Village Llanelli,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
526312,Coastal Village Llanelli,2023-06-17T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
526312,Coastal Village Llanelli,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
526312,Coastal Village Llanelli,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
526312,Coastal Village Llanelli,2023-06-17T03:00:00.000+00:00,transformer,,Temperature,C,33.5
526312,Coastal Village Llanelli,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
526312,Coastal Village Llanelli,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
526312,Coastal Village Llanelli,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
526312,Coastal Village Llanelli,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
526312,Coastal Village Llanelli,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
526312,Coastal Village Llanelli,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
526312,Coastal Village Llanelli,2023-06-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
526312,Coastal Village Llanelli,2023-06-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
526312,Coastal Village Llanelli,2023-06-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
526312,Coastal Village Llanelli,2023-06-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.63
526312,Coastal Village Llanelli,2023-06-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,33.26
526312,Coastal Village Llanelli,2023-06-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.07
526312,Coastal Village Llanelli,2023-06-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
526312,Coastal Village Llanelli,2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
526312,Coastal Village Llanelli,2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
526312,Coastal Village Llanelli,2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
526312,Coastal Village Llanelli,2023-06-17T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-17T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-17T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
526312,Coastal Village Llanelli,2023-06-17T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.11
526312,Coastal Village Llanelli,2023-06-17T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.48
526312,Coastal Village Llanelli,2023-06-17T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.2
526312,Coastal Village Llanelli,2023-06-17T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
526312,Coastal Village Llanelli,2023-06-17T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
526312,Coastal Village Llanelli,2023-06-17T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
526312,Coastal Village Llanelli,2023-06-17T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
526312,Coastal Village Llanelli,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.41
526312,Coastal Village Llanelli,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
526312,Coastal Village Llanelli,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
526312,Coastal Village Llanelli,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
526312,Coastal Village Llanelli,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.26
526312,Coastal Village Llanelli,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
526312,Coastal Village Llanelli,2023-06-17T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,46.4
526312,Coastal Village Llanelli,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
526312,Coastal Village Llanelli,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.3
526312,Coastal Village Llanelli,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.73
526312,Coastal Village Llanelli,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
526312,Coastal Village Llanelli,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
526312,Coastal Village Llanelli,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.7
526312,Coastal Village Llanelli,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.45
526312,Coastal Village Llanelli,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.37
526312,Coastal Village Llanelli,2023-06-17T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
526312,Coastal Village Llanelli,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
526312,Coastal Village Llanelli,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.9
526312,Coastal Village Llanelli,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
526312,Coastal Village Llanelli,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
526312,Coastal Village Llanelli,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.54
526312,Coastal Village Llanelli,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.76
526312,Coastal Village Llanelli,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
526312,Coastal Village Llanelli,2023-06-17T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
526312,Coastal Village Llanelli,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
526312,Coastal Village Llanelli,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
526312,Coastal Village Llanelli,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
526312,Coastal Village Llanelli,2023-06-17T02:50:00.000+00:00,transformer,,Temperature,C,33.6
526312,Coastal Village Llanelli,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
526312,Coastal Village Llanelli,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
526312,Coastal Village Llanelli,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
526312,Coastal Village Llanelli,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
526312,Coastal Village Llanelli,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
526312,Coastal Village Llanelli,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
526312,Coastal Village Llanelli,2023-06-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
526312,Coastal Village Llanelli,2023-06-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
526312,Coastal Village Llanelli,2023-06-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
526312,Coastal Village Llanelli,2023-06-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.41
526312,Coastal Village Llanelli,2023-06-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,36.95
526312,Coastal Village Llanelli,2023-06-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.06
526312,Coastal Village Llanelli,2023-06-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,94.9
526312,Coastal Village Llanelli,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
526312,Coastal Village Llanelli,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
526312,Coastal Village Llanelli,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
526312,Coastal Village Llanelli,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
526312,Coastal Village Llanelli,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
526312,Coastal Village Llanelli,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
526312,Coastal Village Llanelli,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.05
526312,Coastal Village Llanelli,2023-06-17T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
526312,Coastal Village Llanelli,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
526312,Coastal Village Llanelli,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
526312,Coastal Village Llanelli,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
526312,Coastal Village Llanelli,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.14
526312,Coastal Village Llanelli,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
526312,Coastal Village Llanelli,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
526312,Coastal Village Llanelli,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
526312,Coastal Village Llanelli,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.81
526312,Coastal Village Llanelli,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
526312,Coastal Village Llanelli,2023-06-17T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.3
526312,Coastal Village Llanelli,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.3
526312,Coastal Village Llanelli,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.81
526312,Coastal Village Llanelli,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
526312,Coastal Village Llanelli,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
526312,Coastal Village Llanelli,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
526312,Coastal Village Llanelli,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.15
526312,Coastal Village Llanelli,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.95
526312,Coastal Village Llanelli,2023-06-17T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
526312,Coastal Village Llanelli,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
526312,Coastal Village Llanelli,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.7
526312,Coastal Village Llanelli,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
526312,Coastal Village Llanelli,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
526312,Coastal Village Llanelli,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
526312,Coastal Village Llanelli,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.1
526312,Coastal Village Llanelli,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
526312,Coastal Village Llanelli,2023-06-17T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
526312,Coastal Village Llanelli,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
526312,Coastal Village Llanelli,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
526312,Coastal Village Llanelli,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
526312,Coastal Village Llanelli,2023-06-17T02:40:00.000+00:00,transformer,,Temperature,C,33.6
526312,Coastal Village Llanelli,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
526312,Coastal Village Llanelli,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
526312,Coastal Village Llanelli,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
526312,Coastal Village Llanelli,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
526312,Coastal Village Llanelli,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
526312,Coastal Village Llanelli,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
526312,Coastal Village Llanelli,2023-06-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
526312,Coastal Village Llanelli,2023-06-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
526312,Coastal Village Llanelli,2023-06-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
526312,Coastal Village Llanelli,2023-06-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.75
526312,Coastal Village Llanelli,2023-06-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,36.56
526312,Coastal Village Llanelli,2023-06-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.68
526312,Coastal Village Llanelli,2023-06-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,99.4
526312,Coastal Village Llanelli,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
526312,Coastal Village Llanelli,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
526312,Coastal Village Llanelli,2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
526312,Coastal Village Llanelli,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
526312,Coastal Village Llanelli,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
526312,Coastal Village Llanelli,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
526312,Coastal Village Llanelli,2023-06-17T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
526312,Coastal Village Llanelli,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
526312,Coastal Village Llanelli,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
526312,Coastal Village Llanelli,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
526312,Coastal Village Llanelli,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.37
526312,Coastal Village Llanelli,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
526312,Coastal Village Llanelli,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
526312,Coastal Village Llanelli,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.92
526312,Coastal Village Llanelli,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.75
526312,Coastal Village Llanelli,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
526312,Coastal Village Llanelli,2023-06-17T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.8
526312,Coastal Village Llanelli,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
526312,Coastal Village Llanelli,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.1
526312,Coastal Village Llanelli,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
526312,Coastal Village Llanelli,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.83
526312,Coastal Village Llanelli,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
526312,Coastal Village Llanelli,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
526312,Coastal Village Llanelli,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.75
526312,Coastal Village Llanelli,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.13
526312,Coastal Village Llanelli,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
526312,Coastal Village Llanelli,2023-06-17T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
526312,Coastal Village Llanelli,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
526312,Coastal Village Llanelli,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.6
526312,Coastal Village Llanelli,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
526312,Coastal Village Llanelli,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
526312,Coastal Village Llanelli,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
526312,Coastal Village Llanelli,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
526312,Coastal Village Llanelli,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.33
526312,Coastal Village Llanelli,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
526312,Coastal Village Llanelli,2023-06-17T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
526312,Coastal Village Llanelli,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
526312,Coastal Village Llanelli,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
526312,Coastal Village Llanelli,2023-06-17T02:30:00.000+00:00,transformer,,Temperature,C,33.6
526312,Coastal Village Llanelli,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
526312,Coastal Village Llanelli,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
526312,Coastal Village Llanelli,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
526312,Coastal Village Llanelli,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
526312,Coastal Village Llanelli,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
526312,Coastal Village Llanelli,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
526312,Coastal Village Llanelli,2023-06-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
526312,Coastal Village Llanelli,2023-06-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
526312,Coastal Village Llanelli,2023-06-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
526312,Coastal Village Llanelli,2023-06-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.56
526312,Coastal Village Llanelli,2023-06-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,36.79
526312,Coastal Village Llanelli,2023-06-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.52
526312,Coastal Village Llanelli,2023-06-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,93.0
526312,Coastal Village Llanelli,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
526312,Coastal Village Llanelli,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
526312,Coastal Village Llanelli,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
526312,Coastal Village Llanelli,2023-06-17T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-17T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-17T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-17T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.02
526312,Coastal Village Llanelli,2023-06-17T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.41
526312,Coastal Village Llanelli,2023-06-17T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
526312,Coastal Village Llanelli,2023-06-17T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
526312,Coastal Village Llanelli,2023-06-17T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
526312,Coastal Village Llanelli,2023-06-17T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.9
526312,Coastal Village Llanelli,2023-06-17T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
526312,Coastal Village Llanelli,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.63
526312,Coastal Village Llanelli,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
526312,Coastal Village Llanelli,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
526312,Coastal Village Llanelli,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
526312,Coastal Village Llanelli,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.7
526312,Coastal Village Llanelli,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
526312,Coastal Village Llanelli,2023-06-17T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.5
526312,Coastal Village Llanelli,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.0
526312,Coastal Village Llanelli,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.94
526312,Coastal Village Llanelli,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
526312,Coastal Village Llanelli,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
526312,Coastal Village Llanelli,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.01
526312,Coastal Village Llanelli,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.11
526312,Coastal Village Llanelli,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
526312,Coastal Village Llanelli,2023-06-17T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
526312,Coastal Village Llanelli,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
526312,Coastal Village Llanelli,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.6
526312,Coastal Village Llanelli,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
526312,Coastal Village Llanelli,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
526312,Coastal Village Llanelli,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.78
526312,Coastal Village Llanelli,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.88
526312,Coastal Village Llanelli,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
526312,Coastal Village Llanelli,2023-06-17T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
526312,Coastal Village Llanelli,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
526312,Coastal Village Llanelli,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
526312,Coastal Village Llanelli,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-17T02:20:00.000+00:00,transformer,,Temperature,C,33.7
526312,Coastal Village Llanelli,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
526312,Coastal Village Llanelli,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
526312,Coastal Village Llanelli,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
526312,Coastal Village Llanelli,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
526312,Coastal Village Llanelli,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
526312,Coastal Village Llanelli,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
526312,Coastal Village Llanelli,2023-06-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
526312,Coastal Village Llanelli,2023-06-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
526312,Coastal Village Llanelli,2023-06-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
526312,Coastal Village Llanelli,2023-06-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.04
526312,Coastal Village Llanelli,2023-06-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,36.1
526312,Coastal Village Llanelli,2023-06-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.36
526312,Coastal Village Llanelli,2023-06-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,96.8
526312,Coastal Village Llanelli,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
526312,Coastal Village Llanelli,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
526312,Coastal Village Llanelli,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
526312,Coastal Village Llanelli,2023-06-17T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-17T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-17T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
526312,Coastal Village Llanelli,2023-06-17T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
526312,Coastal Village Llanelli,2023-06-17T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.44
526312,Coastal Village Llanelli,2023-06-17T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.02
526312,Coastal Village Llanelli,2023-06-17T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
526312,Coastal Village Llanelli,2023-06-17T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
526312,Coastal Village Llanelli,2023-06-17T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
526312,Coastal Village Llanelli,2023-06-17T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.37
526312,Coastal Village Llanelli,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
526312,Coastal Village Llanelli,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.93
526312,Coastal Village Llanelli,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.39
526312,Coastal Village Llanelli,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
526312,Coastal Village Llanelli,2023-06-17T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.0
526312,Coastal Village Llanelli,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
526312,Coastal Village Llanelli,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.0
526312,Coastal Village Llanelli,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.76
526312,Coastal Village Llanelli,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
526312,Coastal Village Llanelli,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
526312,Coastal Village Llanelli,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
526312,Coastal Village Llanelli,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.16
526312,Coastal Village Llanelli,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
526312,Coastal Village Llanelli,2023-06-17T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
526312,Coastal Village Llanelli,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
526312,Coastal Village Llanelli,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
526312,Coastal Village Llanelli,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
526312,Coastal Village Llanelli,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
526312,Coastal Village Llanelli,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.7
526312,Coastal Village Llanelli,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
526312,Coastal Village Llanelli,2023-06-17T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
526312,Coastal Village Llanelli,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
526312,Coastal Village Llanelli,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
526312,Coastal Village Llanelli,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
526312,Coastal Village Llanelli,2023-06-17T02:10:00.000+00:00,transformer,,Temperature,C,33.8
526312,Coastal Village Llanelli,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
526312,Coastal Village Llanelli,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
526312,Coastal Village Llanelli,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
526312,Coastal Village Llanelli,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
526312,Coastal Village Llanelli,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
526312,Coastal Village Llanelli,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
526312,Coastal Village Llanelli,2023-06-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
526312,Coastal Village Llanelli,2023-06-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
526312,Coastal Village Llanelli,2023-06-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
526312,Coastal Village Llanelli,2023-06-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.68
526312,Coastal Village Llanelli,2023-06-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,36.69
526312,Coastal Village Llanelli,2023-06-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.25
526312,Coastal Village Llanelli,2023-06-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,101.2
526312,Coastal Village Llanelli,2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
526312,Coastal Village Llanelli,2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
526312,Coastal Village Llanelli,2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
526312,Coastal Village Llanelli,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.34
526312,Coastal Village Llanelli,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.45
526312,Coastal Village Llanelli,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
526312,Coastal Village Llanelli,2023-06-17T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
526312,Coastal Village Llanelli,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
526312,Coastal Village Llanelli,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
526312,Coastal Village Llanelli,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.53
526312,Coastal Village Llanelli,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
526312,Coastal Village Llanelli,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
526312,Coastal Village Llanelli,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
526312,Coastal Village Llanelli,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.26
526312,Coastal Village Llanelli,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
526312,Coastal Village Llanelli,2023-06-17T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.7
526312,Coastal Village Llanelli,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.4
526312,Coastal Village Llanelli,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
526312,Coastal Village Llanelli,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.65
526312,Coastal Village Llanelli,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
526312,Coastal Village Llanelli,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
526312,Coastal Village Llanelli,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
526312,Coastal Village Llanelli,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.4
526312,Coastal Village Llanelli,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
526312,Coastal Village Llanelli,2023-06-17T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
526312,Coastal Village Llanelli,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
526312,Coastal Village Llanelli,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
526312,Coastal Village Llanelli,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
526312,Coastal Village Llanelli,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.81
526312,Coastal Village Llanelli,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
526312,Coastal Village Llanelli,2023-06-17T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
526312,Coastal Village Llanelli,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
526312,Coastal Village Llanelli,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
526312,Coastal Village Llanelli,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-17T02:00:00.000+00:00,transformer,,Temperature,C,33.8
526312,Coastal Village Llanelli,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
526312,Coastal Village Llanelli,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
526312,Coastal Village Llanelli,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
526312,Coastal Village Llanelli,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
526312,Coastal Village Llanelli,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
526312,Coastal Village Llanelli,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
526312,Coastal Village Llanelli,2023-06-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
526312,Coastal Village Llanelli,2023-06-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
526312,Coastal Village Llanelli,2023-06-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
526312,Coastal Village Llanelli,2023-06-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.15
526312,Coastal Village Llanelli,2023-06-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,36.91
526312,Coastal Village Llanelli,2023-06-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.04
526312,Coastal Village Llanelli,2023-06-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,108.4
526312,Coastal Village Llanelli,2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
526312,Coastal Village Llanelli,2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
526312,Coastal Village Llanelli,2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
526312,Coastal Village Llanelli,2023-06-17T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
526312,Coastal Village Llanelli,2023-06-17T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
526312,Coastal Village Llanelli,2023-06-17T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-17T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
526312,Coastal Village Llanelli,2023-06-17T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
526312,Coastal Village Llanelli,2023-06-17T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.2
526312,Coastal Village Llanelli,2023-06-17T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
526312,Coastal Village Llanelli,2023-06-17T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
526312,Coastal Village Llanelli,2023-06-17T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
526312,Coastal Village Llanelli,2023-06-17T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
526312,Coastal Village Llanelli,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.45
526312,Coastal Village Llanelli,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
526312,Coastal Village Llanelli,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.08
526312,Coastal Village Llanelli,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.11
526312,Coastal Village Llanelli,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
526312,Coastal Village Llanelli,2023-06-17T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
526312,Coastal Village Llanelli,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
526312,Coastal Village Llanelli,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.61
526312,Coastal Village Llanelli,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
526312,Coastal Village Llanelli,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
526312,Coastal Village Llanelli,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
526312,Coastal Village Llanelli,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.69
526312,Coastal Village Llanelli,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
526312,Coastal Village Llanelli,2023-06-17T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
526312,Coastal Village Llanelli,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
526312,Coastal Village Llanelli,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.9
526312,Coastal Village Llanelli,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
526312,Coastal Village Llanelli,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
526312,Coastal Village Llanelli,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
526312,Coastal Village Llanelli,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.15
526312,Coastal Village Llanelli,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.16
526312,Coastal Village Llanelli,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
526312,Coastal Village Llanelli,2023-06-17T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
526312,Coastal Village Llanelli,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
526312,Coastal Village Llanelli,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
526312,Coastal Village Llanelli,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-17T01:50:00.000+00:00,transformer,,Temperature,C,33.8
526312,Coastal Village Llanelli,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
526312,Coastal Village Llanelli,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
526312,Coastal Village Llanelli,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
526312,Coastal Village Llanelli,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
526312,Coastal Village Llanelli,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
526312,Coastal Village Llanelli,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
526312,Coastal Village Llanelli,2023-06-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
526312,Coastal Village Llanelli,2023-06-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
526312,Coastal Village Llanelli,2023-06-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
526312,Coastal Village Llanelli,2023-06-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.62
526312,Coastal Village Llanelli,2023-06-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,28.66
526312,Coastal Village Llanelli,2023-06-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.58
