Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
526312,Coastal Village Llanelli,2023-06-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
526312,Coastal Village Llanelli,2023-06-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
526312,Coastal Village Llanelli,2023-06-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
526312,Coastal Village Llanelli,2023-06-17T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-17T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
526312,Coastal Village Llanelli,2023-06-17T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-17T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.45
526312,Coastal Village Llanelli,2023-06-17T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
526312,Coastal Village Llanelli,2023-06-17T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.54
526312,Coastal Village Llanelli,2023-06-17T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
526312,Coastal Village Llanelli,2023-06-17T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-17T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
526312,Coastal Village Llanelli,2023-06-17T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.37
526312,Coastal Village Llanelli,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
526312,Coastal Village Llanelli,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
526312,Coastal Village Llanelli,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.31
526312,Coastal Village Llanelli,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
526312,Coastal Village Llanelli,2023-06-17T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
526312,Coastal Village Llanelli,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
526312,Coastal Village Llanelli,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.74
526312,Coastal Village Llanelli,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
526312,Coastal Village Llanelli,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
526312,Coastal Village Llanelli,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.72
526312,Coastal Village Llanelli,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.59
526312,Coastal Village Llanelli,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.36
526312,Coastal Village Llanelli,2023-06-17T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
526312,Coastal Village Llanelli,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
526312,Coastal Village Llanelli,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
526312,Coastal Village Llanelli,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
526312,Coastal Village Llanelli,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
526312,Coastal Village Llanelli,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
526312,Coastal Village Llanelli,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.23
526312,Coastal Village Llanelli,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
526312,Coastal Village Llanelli,2023-06-17T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
526312,Coastal Village Llanelli,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
526312,Coastal Village Llanelli,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
526312,Coastal Village Llanelli,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
526312,Coastal Village Llanelli,2023-06-17T01:40:00.000+00:00,transformer,,Temperature,C,33.9
526312,Coastal Village Llanelli,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
526312,Coastal Village Llanelli,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
526312,Coastal Village Llanelli,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
526312,Coastal Village Llanelli,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
526312,Coastal Village Llanelli,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
526312,Coastal Village Llanelli,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
526312,Coastal Village Llanelli,2023-06-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
526312,Coastal Village Llanelli,2023-06-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
526312,Coastal Village Llanelli,2023-06-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
526312,Coastal Village Llanelli,2023-06-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.64
526312,Coastal Village Llanelli,2023-06-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,28.88
526312,Coastal Village Llanelli,2023-06-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.09
526312,Coastal Village Llanelli,2023-06-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
526312,Coastal Village Llanelli,2023-06-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
526312,Coastal Village Llanelli,2023-06-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
526312,Coastal Village Llanelli,2023-06-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
526312,Coastal Village Llanelli,2023-06-17T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-17T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-17T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-17T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
526312,Coastal Village Llanelli,2023-06-17T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
526312,Coastal Village Llanelli,2023-06-17T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
526312,Coastal Village Llanelli,2023-06-17T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-17T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-17T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
526312,Coastal Village Llanelli,2023-06-17T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.43
526312,Coastal Village Llanelli,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
526312,Coastal Village Llanelli,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
526312,Coastal Village Llanelli,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
526312,Coastal Village Llanelli,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
526312,Coastal Village Llanelli,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
526312,Coastal Village Llanelli,2023-06-17T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
526312,Coastal Village Llanelli,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
526312,Coastal Village Llanelli,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.63
526312,Coastal Village Llanelli,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
526312,Coastal Village Llanelli,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
526312,Coastal Village Llanelli,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.77
526312,Coastal Village Llanelli,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.36
526312,Coastal Village Llanelli,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.29
526312,Coastal Village Llanelli,2023-06-17T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
526312,Coastal Village Llanelli,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
526312,Coastal Village Llanelli,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
526312,Coastal Village Llanelli,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
526312,Coastal Village Llanelli,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.24
526312,Coastal Village Llanelli,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.22
526312,Coastal Village Llanelli,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
526312,Coastal Village Llanelli,2023-06-17T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
526312,Coastal Village Llanelli,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
526312,Coastal Village Llanelli,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
526312,Coastal Village Llanelli,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-17T01:30:00.000+00:00,transformer,,Temperature,C,33.9
526312,Coastal Village Llanelli,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
526312,Coastal Village Llanelli,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
526312,Coastal Village Llanelli,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
526312,Coastal Village Llanelli,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
526312,Coastal Village Llanelli,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
526312,Coastal Village Llanelli,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
526312,Coastal Village Llanelli,2023-06-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
526312,Coastal Village Llanelli,2023-06-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
526312,Coastal Village Llanelli,2023-06-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
526312,Coastal Village Llanelli,2023-06-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.86
526312,Coastal Village Llanelli,2023-06-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,28.3
526312,Coastal Village Llanelli,2023-06-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.79
526312,Coastal Village Llanelli,2023-06-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
526312,Coastal Village Llanelli,2023-06-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
526312,Coastal Village Llanelli,2023-06-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
526312,Coastal Village Llanelli,2023-06-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
526312,Coastal Village Llanelli,2023-06-17T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-17T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-17T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-17T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
526312,Coastal Village Llanelli,2023-06-17T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
526312,Coastal Village Llanelli,2023-06-17T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
526312,Coastal Village Llanelli,2023-06-17T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-17T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-17T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
526312,Coastal Village Llanelli,2023-06-17T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.34
526312,Coastal Village Llanelli,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
526312,Coastal Village Llanelli,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
526312,Coastal Village Llanelli,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.11
526312,Coastal Village Llanelli,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
526312,Coastal Village Llanelli,2023-06-17T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
526312,Coastal Village Llanelli,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
526312,Coastal Village Llanelli,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
526312,Coastal Village Llanelli,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
526312,Coastal Village Llanelli,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.57
526312,Coastal Village Llanelli,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.37
526312,Coastal Village Llanelli,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.65
526312,Coastal Village Llanelli,2023-06-17T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
526312,Coastal Village Llanelli,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
526312,Coastal Village Llanelli,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.1
526312,Coastal Village Llanelli,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
526312,Coastal Village Llanelli,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
526312,Coastal Village Llanelli,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.99
526312,Coastal Village Llanelli,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.15
526312,Coastal Village Llanelli,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
526312,Coastal Village Llanelli,2023-06-17T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
526312,Coastal Village Llanelli,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
526312,Coastal Village Llanelli,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
526312,Coastal Village Llanelli,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-17T01:20:00.000+00:00,transformer,,Temperature,C,34.0
526312,Coastal Village Llanelli,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
526312,Coastal Village Llanelli,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
526312,Coastal Village Llanelli,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
526312,Coastal Village Llanelli,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
526312,Coastal Village Llanelli,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
526312,Coastal Village Llanelli,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
526312,Coastal Village Llanelli,2023-06-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
526312,Coastal Village Llanelli,2023-06-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
526312,Coastal Village Llanelli,2023-06-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
526312,Coastal Village Llanelli,2023-06-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.27
526312,Coastal Village Llanelli,2023-06-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,28.19
526312,Coastal Village Llanelli,2023-06-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.42
526312,Coastal Village Llanelli,2023-06-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
526312,Coastal Village Llanelli,2023-06-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
526312,Coastal Village Llanelli,2023-06-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
526312,Coastal Village Llanelli,2023-06-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
526312,Coastal Village Llanelli,2023-06-17T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-17T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-17T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
526312,Coastal Village Llanelli,2023-06-17T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
526312,Coastal Village Llanelli,2023-06-17T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.51
526312,Coastal Village Llanelli,2023-06-17T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
526312,Coastal Village Llanelli,2023-06-17T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-17T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-17T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
526312,Coastal Village Llanelli,2023-06-17T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.28
526312,Coastal Village Llanelli,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
526312,Coastal Village Llanelli,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
526312,Coastal Village Llanelli,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
526312,Coastal Village Llanelli,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.1
526312,Coastal Village Llanelli,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
526312,Coastal Village Llanelli,2023-06-17T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
526312,Coastal Village Llanelli,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
526312,Coastal Village Llanelli,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
526312,Coastal Village Llanelli,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
526312,Coastal Village Llanelli,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
526312,Coastal Village Llanelli,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.65
526312,Coastal Village Llanelli,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.68
526312,Coastal Village Llanelli,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
526312,Coastal Village Llanelli,2023-06-17T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
526312,Coastal Village Llanelli,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
526312,Coastal Village Llanelli,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.3
526312,Coastal Village Llanelli,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
526312,Coastal Village Llanelli,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.6
526312,Coastal Village Llanelli,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.21
526312,Coastal Village Llanelli,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
526312,Coastal Village Llanelli,2023-06-17T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
526312,Coastal Village Llanelli,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
526312,Coastal Village Llanelli,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
526312,Coastal Village Llanelli,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-17T01:10:00.000+00:00,transformer,,Temperature,C,34.0
526312,Coastal Village Llanelli,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
526312,Coastal Village Llanelli,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
526312,Coastal Village Llanelli,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
526312,Coastal Village Llanelli,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
526312,Coastal Village Llanelli,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
526312,Coastal Village Llanelli,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
526312,Coastal Village Llanelli,2023-06-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
526312,Coastal Village Llanelli,2023-06-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
526312,Coastal Village Llanelli,2023-06-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
526312,Coastal Village Llanelli,2023-06-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.81
526312,Coastal Village Llanelli,2023-06-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,28.5
526312,Coastal Village Llanelli,2023-06-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.97
526312,Coastal Village Llanelli,2023-06-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
526312,Coastal Village Llanelli,2023-06-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
526312,Coastal Village Llanelli,2023-06-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
526312,Coastal Village Llanelli,2023-06-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
526312,Coastal Village Llanelli,2023-06-17T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-17T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-17T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-17T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
526312,Coastal Village Llanelli,2023-06-17T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.43
526312,Coastal Village Llanelli,2023-06-17T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
526312,Coastal Village Llanelli,2023-06-17T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
526312,Coastal Village Llanelli,2023-06-17T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-17T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
526312,Coastal Village Llanelli,2023-06-17T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.09
526312,Coastal Village Llanelli,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
526312,Coastal Village Llanelli,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
526312,Coastal Village Llanelli,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.13
526312,Coastal Village Llanelli,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
526312,Coastal Village Llanelli,2023-06-17T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.5
526312,Coastal Village Llanelli,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.9
526312,Coastal Village Llanelli,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
526312,Coastal Village Llanelli,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
526312,Coastal Village Llanelli,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.88
526312,Coastal Village Llanelli,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.45
526312,Coastal Village Llanelli,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
526312,Coastal Village Llanelli,2023-06-17T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
526312,Coastal Village Llanelli,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
526312,Coastal Village Llanelli,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.4
526312,Coastal Village Llanelli,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
526312,Coastal Village Llanelli,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
526312,Coastal Village Llanelli,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.76
526312,Coastal Village Llanelli,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.26
526312,Coastal Village Llanelli,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
526312,Coastal Village Llanelli,2023-06-17T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
526312,Coastal Village Llanelli,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
526312,Coastal Village Llanelli,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
526312,Coastal Village Llanelli,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
526312,Coastal Village Llanelli,2023-06-17T01:00:00.000+00:00,transformer,,Temperature,C,34.1
526312,Coastal Village Llanelli,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
526312,Coastal Village Llanelli,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
526312,Coastal Village Llanelli,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
526312,Coastal Village Llanelli,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
526312,Coastal Village Llanelli,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
526312,Coastal Village Llanelli,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
526312,Coastal Village Llanelli,2023-06-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
526312,Coastal Village Llanelli,2023-06-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
526312,Coastal Village Llanelli,2023-06-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
526312,Coastal Village Llanelli,2023-06-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.18
526312,Coastal Village Llanelli,2023-06-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,30.27
526312,Coastal Village Llanelli,2023-06-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.21
526312,Coastal Village Llanelli,2023-06-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
526312,Coastal Village Llanelli,2023-06-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
526312,Coastal Village Llanelli,2023-06-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
526312,Coastal Village Llanelli,2023-06-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
526312,Coastal Village Llanelli,2023-06-17T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-17T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-17T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-17T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
526312,Coastal Village Llanelli,2023-06-17T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.48
526312,Coastal Village Llanelli,2023-06-17T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.26
526312,Coastal Village Llanelli,2023-06-17T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-17T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-17T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
526312,Coastal Village Llanelli,2023-06-17T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.33
526312,Coastal Village Llanelli,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
526312,Coastal Village Llanelli,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.3
526312,Coastal Village Llanelli,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.73
526312,Coastal Village Llanelli,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
526312,Coastal Village Llanelli,2023-06-17T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
526312,Coastal Village Llanelli,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
526312,Coastal Village Llanelli,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.19
526312,Coastal Village Llanelli,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
526312,Coastal Village Llanelli,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
526312,Coastal Village Llanelli,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.17
526312,Coastal Village Llanelli,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.52
526312,Coastal Village Llanelli,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.28
526312,Coastal Village Llanelli,2023-06-17T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
526312,Coastal Village Llanelli,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
526312,Coastal Village Llanelli,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.4
526312,Coastal Village Llanelli,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.9
526312,Coastal Village Llanelli,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
526312,Coastal Village Llanelli,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
526312,Coastal Village Llanelli,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.71
526312,Coastal Village Llanelli,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.07
526312,Coastal Village Llanelli,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
526312,Coastal Village Llanelli,2023-06-17T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
526312,Coastal Village Llanelli,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.0
526312,Coastal Village Llanelli,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
526312,Coastal Village Llanelli,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
526312,Coastal Village Llanelli,2023-06-17T00:50:00.000+00:00,transformer,,Temperature,C,34.1
526312,Coastal Village Llanelli,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
526312,Coastal Village Llanelli,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
526312,Coastal Village Llanelli,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
526312,Coastal Village Llanelli,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
526312,Coastal Village Llanelli,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
526312,Coastal Village Llanelli,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
526312,Coastal Village Llanelli,2023-06-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
526312,Coastal Village Llanelli,2023-06-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
526312,Coastal Village Llanelli,2023-06-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
526312,Coastal Village Llanelli,2023-06-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,25.75
526312,Coastal Village Llanelli,2023-06-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.8
526312,Coastal Village Llanelli,2023-06-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.12
526312,Coastal Village Llanelli,2023-06-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
526312,Coastal Village Llanelli,2023-06-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
526312,Coastal Village Llanelli,2023-06-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
526312,Coastal Village Llanelli,2023-06-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
526312,Coastal Village Llanelli,2023-06-17T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
526312,Coastal Village Llanelli,2023-06-17T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-17T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-17T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
526312,Coastal Village Llanelli,2023-06-17T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.51
526312,Coastal Village Llanelli,2023-06-17T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
526312,Coastal Village Llanelli,2023-06-17T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-17T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-17T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
526312,Coastal Village Llanelli,2023-06-17T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.39
526312,Coastal Village Llanelli,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
526312,Coastal Village Llanelli,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
526312,Coastal Village Llanelli,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
526312,Coastal Village Llanelli,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
526312,Coastal Village Llanelli,2023-06-17T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
526312,Coastal Village Llanelli,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.45
526312,Coastal Village Llanelli,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
526312,Coastal Village Llanelli,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
526312,Coastal Village Llanelli,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.16
526312,Coastal Village Llanelli,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.38
526312,Coastal Village Llanelli,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.35
526312,Coastal Village Llanelli,2023-06-17T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
526312,Coastal Village Llanelli,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
526312,Coastal Village Llanelli,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.9
526312,Coastal Village Llanelli,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.3
526312,Coastal Village Llanelli,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
526312,Coastal Village Llanelli,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.39
526312,Coastal Village Llanelli,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.23
526312,Coastal Village Llanelli,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.8
526312,Coastal Village Llanelli,2023-06-17T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
526312,Coastal Village Llanelli,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
526312,Coastal Village Llanelli,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
526312,Coastal Village Llanelli,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
526312,Coastal Village Llanelli,2023-06-17T00:40:00.000+00:00,transformer,,Temperature,C,34.2
526312,Coastal Village Llanelli,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
526312,Coastal Village Llanelli,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
526312,Coastal Village Llanelli,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
526312,Coastal Village Llanelli,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
526312,Coastal Village Llanelli,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
526312,Coastal Village Llanelli,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
526312,Coastal Village Llanelli,2023-06-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
526312,Coastal Village Llanelli,2023-06-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
526312,Coastal Village Llanelli,2023-06-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
526312,Coastal Village Llanelli,2023-06-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,25.18
526312,Coastal Village Llanelli,2023-06-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.35
526312,Coastal Village Llanelli,2023-06-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
526312,Coastal Village Llanelli,2023-06-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
526312,Coastal Village Llanelli,2023-06-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
526312,Coastal Village Llanelli,2023-06-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
526312,Coastal Village Llanelli,2023-06-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
526312,Coastal Village Llanelli,2023-06-17T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-17T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-17T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-17T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.24
526312,Coastal Village Llanelli,2023-06-17T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
526312,Coastal Village Llanelli,2023-06-17T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
526312,Coastal Village Llanelli,2023-06-17T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-17T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-17T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
526312,Coastal Village Llanelli,2023-06-17T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.38
526312,Coastal Village Llanelli,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
526312,Coastal Village Llanelli,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
526312,Coastal Village Llanelli,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
526312,Coastal Village Llanelli,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
526312,Coastal Village Llanelli,2023-06-17T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
526312,Coastal Village Llanelli,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
526312,Coastal Village Llanelli,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.29
526312,Coastal Village Llanelli,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
526312,Coastal Village Llanelli,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
526312,Coastal Village Llanelli,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.91
526312,Coastal Village Llanelli,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.45
526312,Coastal Village Llanelli,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.48
526312,Coastal Village Llanelli,2023-06-17T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
526312,Coastal Village Llanelli,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
526312,Coastal Village Llanelli,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.1
526312,Coastal Village Llanelli,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
526312,Coastal Village Llanelli,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
526312,Coastal Village Llanelli,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.73
526312,Coastal Village Llanelli,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.13
526312,Coastal Village Llanelli,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
526312,Coastal Village Llanelli,2023-06-17T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
526312,Coastal Village Llanelli,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
526312,Coastal Village Llanelli,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
526312,Coastal Village Llanelli,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
526312,Coastal Village Llanelli,2023-06-17T00:30:00.000+00:00,transformer,,Temperature,C,34.3
526312,Coastal Village Llanelli,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
526312,Coastal Village Llanelli,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
526312,Coastal Village Llanelli,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
526312,Coastal Village Llanelli,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
526312,Coastal Village Llanelli,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
526312,Coastal Village Llanelli,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
526312,Coastal Village Llanelli,2023-06-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
526312,Coastal Village Llanelli,2023-06-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
526312,Coastal Village Llanelli,2023-06-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
526312,Coastal Village Llanelli,2023-06-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.08
526312,Coastal Village Llanelli,2023-06-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.55
526312,Coastal Village Llanelli,2023-06-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.84
526312,Coastal Village Llanelli,2023-06-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
526312,Coastal Village Llanelli,2023-06-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
526312,Coastal Village Llanelli,2023-06-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
526312,Coastal Village Llanelli,2023-06-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
526312,Coastal Village Llanelli,2023-06-17T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-17T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-17T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
526312,Coastal Village Llanelli,2023-06-17T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
526312,Coastal Village Llanelli,2023-06-17T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
526312,Coastal Village Llanelli,2023-06-17T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.2
526312,Coastal Village Llanelli,2023-06-17T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
526312,Coastal Village Llanelli,2023-06-17T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-17T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
526312,Coastal Village Llanelli,2023-06-17T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.39
526312,Coastal Village Llanelli,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
526312,Coastal Village Llanelli,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
526312,Coastal Village Llanelli,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
526312,Coastal Village Llanelli,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
526312,Coastal Village Llanelli,2023-06-17T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
526312,Coastal Village Llanelli,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
526312,Coastal Village Llanelli,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
526312,Coastal Village Llanelli,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.02
526312,Coastal Village Llanelli,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
526312,Coastal Village Llanelli,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
526312,Coastal Village Llanelli,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.77
