Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.43
526312,Coastal Village Llanelli,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.45
526312,Coastal Village Llanelli,2023-06-17T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
526312,Coastal Village Llanelli,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
526312,Coastal Village Llanelli,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.5
526312,Coastal Village Llanelli,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
526312,Coastal Village Llanelli,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
526312,Coastal Village Llanelli,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.88
526312,Coastal Village Llanelli,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
526312,Coastal Village Llanelli,2023-06-17T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
526312,Coastal Village Llanelli,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
526312,Coastal Village Llanelli,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
526312,Coastal Village Llanelli,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
526312,Coastal Village Llanelli,2023-06-17T00:20:00.000+00:00,transformer,,Temperature,C,34.4
526312,Coastal Village Llanelli,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
526312,Coastal Village Llanelli,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
526312,Coastal Village Llanelli,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
526312,Coastal Village Llanelli,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
526312,Coastal Village Llanelli,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
526312,Coastal Village Llanelli,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
526312,Coastal Village Llanelli,2023-06-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
526312,Coastal Village Llanelli,2023-06-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
526312,Coastal Village Llanelli,2023-06-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
526312,Coastal Village Llanelli,2023-06-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.41
526312,Coastal Village Llanelli,2023-06-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.39
526312,Coastal Village Llanelli,2023-06-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.64
526312,Coastal Village Llanelli,2023-06-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
526312,Coastal Village Llanelli,2023-06-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
526312,Coastal Village Llanelli,2023-06-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
526312,Coastal Village Llanelli,2023-06-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
526312,Coastal Village Llanelli,2023-06-17T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-17T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-17T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-17T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
526312,Coastal Village Llanelli,2023-06-17T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
526312,Coastal Village Llanelli,2023-06-17T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
526312,Coastal Village Llanelli,2023-06-17T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
526312,Coastal Village Llanelli,2023-06-17T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-17T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
526312,Coastal Village Llanelli,2023-06-17T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
526312,Coastal Village Llanelli,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.58
526312,Coastal Village Llanelli,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
526312,Coastal Village Llanelli,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
526312,Coastal Village Llanelli,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
526312,Coastal Village Llanelli,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
526312,Coastal Village Llanelli,2023-06-17T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
526312,Coastal Village Llanelli,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
526312,Coastal Village Llanelli,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.09
526312,Coastal Village Llanelli,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
526312,Coastal Village Llanelli,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
526312,Coastal Village Llanelli,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.63
526312,Coastal Village Llanelli,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.56
526312,Coastal Village Llanelli,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.61
526312,Coastal Village Llanelli,2023-06-17T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
526312,Coastal Village Llanelli,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
526312,Coastal Village Llanelli,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
526312,Coastal Village Llanelli,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
526312,Coastal Village Llanelli,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
526312,Coastal Village Llanelli,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.92
526312,Coastal Village Llanelli,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
526312,Coastal Village Llanelli,2023-06-17T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
526312,Coastal Village Llanelli,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
526312,Coastal Village Llanelli,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
526312,Coastal Village Llanelli,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-17T00:10:00.000+00:00,transformer,,Temperature,C,34.4
526312,Coastal Village Llanelli,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
526312,Coastal Village Llanelli,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
526312,Coastal Village Llanelli,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
526312,Coastal Village Llanelli,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
526312,Coastal Village Llanelli,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
526312,Coastal Village Llanelli,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
526312,Coastal Village Llanelli,2023-06-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
526312,Coastal Village Llanelli,2023-06-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
526312,Coastal Village Llanelli,2023-06-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
526312,Coastal Village Llanelli,2023-06-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.84
526312,Coastal Village Llanelli,2023-06-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.95
526312,Coastal Village Llanelli,2023-06-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.05
526312,Coastal Village Llanelli,2023-06-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
526312,Coastal Village Llanelli,2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
526312,Coastal Village Llanelli,2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
526312,Coastal Village Llanelli,2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
526312,Coastal Village Llanelli,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
526312,Coastal Village Llanelli,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
526312,Coastal Village Llanelli,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
526312,Coastal Village Llanelli,2023-06-17T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
526312,Coastal Village Llanelli,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
526312,Coastal Village Llanelli,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.46
526312,Coastal Village Llanelli,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
526312,Coastal Village Llanelli,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
526312,Coastal Village Llanelli,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
526312,Coastal Village Llanelli,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
526312,Coastal Village Llanelli,2023-06-17T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.0
526312,Coastal Village Llanelli,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
526312,Coastal Village Llanelli,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
526312,Coastal Village Llanelli,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.08
526312,Coastal Village Llanelli,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.41
526312,Coastal Village Llanelli,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.02
526312,Coastal Village Llanelli,2023-06-17T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
526312,Coastal Village Llanelli,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.1
526312,Coastal Village Llanelli,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.5
526312,Coastal Village Llanelli,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.55
526312,Coastal Village Llanelli,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.12
526312,Coastal Village Llanelli,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
526312,Coastal Village Llanelli,2023-06-17T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
526312,Coastal Village Llanelli,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
526312,Coastal Village Llanelli,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
526312,Coastal Village Llanelli,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-17T00:00:00.000+00:00,transformer,,Temperature,C,34.5
526312,Coastal Village Llanelli,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
526312,Coastal Village Llanelli,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
526312,Coastal Village Llanelli,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
526312,Coastal Village Llanelli,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
526312,Coastal Village Llanelli,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
526312,Coastal Village Llanelli,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
526312,Coastal Village Llanelli,2023-06-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
526312,Coastal Village Llanelli,2023-06-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
526312,Coastal Village Llanelli,2023-06-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
526312,Coastal Village Llanelli,2023-06-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.71
526312,Coastal Village Llanelli,2023-06-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.16
526312,Coastal Village Llanelli,2023-06-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.54
526312,Coastal Village Llanelli,2023-06-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
526312,Coastal Village Llanelli,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
526312,Coastal Village Llanelli,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
526312,Coastal Village Llanelli,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
526312,Coastal Village Llanelli,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
526312,Coastal Village Llanelli,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.74
526312,Coastal Village Llanelli,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
526312,Coastal Village Llanelli,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
526312,Coastal Village Llanelli,2023-06-16T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
526312,Coastal Village Llanelli,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
526312,Coastal Village Llanelli,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.05
526312,Coastal Village Llanelli,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
526312,Coastal Village Llanelli,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
526312,Coastal Village Llanelli,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
526312,Coastal Village Llanelli,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
526312,Coastal Village Llanelli,2023-06-16T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
526312,Coastal Village Llanelli,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.05
526312,Coastal Village Llanelli,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
526312,Coastal Village Llanelli,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
526312,Coastal Village Llanelli,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.66
526312,Coastal Village Llanelli,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.73
526312,Coastal Village Llanelli,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.52
526312,Coastal Village Llanelli,2023-06-16T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
526312,Coastal Village Llanelli,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
526312,Coastal Village Llanelli,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
526312,Coastal Village Llanelli,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.9
526312,Coastal Village Llanelli,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
526312,Coastal Village Llanelli,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.4
526312,Coastal Village Llanelli,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.33
526312,Coastal Village Llanelli,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
526312,Coastal Village Llanelli,2023-06-16T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
526312,Coastal Village Llanelli,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
526312,Coastal Village Llanelli,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
526312,Coastal Village Llanelli,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-16T23:50:00.000+00:00,transformer,,Temperature,C,34.6
526312,Coastal Village Llanelli,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
526312,Coastal Village Llanelli,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
526312,Coastal Village Llanelli,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
526312,Coastal Village Llanelli,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
526312,Coastal Village Llanelli,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
526312,Coastal Village Llanelli,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
526312,Coastal Village Llanelli,2023-06-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
526312,Coastal Village Llanelli,2023-06-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
526312,Coastal Village Llanelli,2023-06-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
526312,Coastal Village Llanelli,2023-06-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.84
526312,Coastal Village Llanelli,2023-06-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,27.43
526312,Coastal Village Llanelli,2023-06-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.77
526312,Coastal Village Llanelli,2023-06-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
526312,Coastal Village Llanelli,2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
526312,Coastal Village Llanelli,2023-06-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
526312,Coastal Village Llanelli,2023-06-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
526312,Coastal Village Llanelli,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
526312,Coastal Village Llanelli,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
526312,Coastal Village Llanelli,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.08
526312,Coastal Village Llanelli,2023-06-16T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
526312,Coastal Village Llanelli,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
526312,Coastal Village Llanelli,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.27
526312,Coastal Village Llanelli,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
526312,Coastal Village Llanelli,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
526312,Coastal Village Llanelli,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
526312,Coastal Village Llanelli,2023-06-16T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
526312,Coastal Village Llanelli,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.97
526312,Coastal Village Llanelli,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
526312,Coastal Village Llanelli,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
526312,Coastal Village Llanelli,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.08
526312,Coastal Village Llanelli,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.61
526312,Coastal Village Llanelli,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.56
526312,Coastal Village Llanelli,2023-06-16T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
526312,Coastal Village Llanelli,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.9
526312,Coastal Village Llanelli,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.5
526312,Coastal Village Llanelli,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
526312,Coastal Village Llanelli,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
526312,Coastal Village Llanelli,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.67
526312,Coastal Village Llanelli,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
526312,Coastal Village Llanelli,2023-06-16T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
526312,Coastal Village Llanelli,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
526312,Coastal Village Llanelli,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
526312,Coastal Village Llanelli,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-16T23:40:00.000+00:00,transformer,,Temperature,C,34.6
526312,Coastal Village Llanelli,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
526312,Coastal Village Llanelli,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
526312,Coastal Village Llanelli,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
526312,Coastal Village Llanelli,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
526312,Coastal Village Llanelli,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
526312,Coastal Village Llanelli,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
526312,Coastal Village Llanelli,2023-06-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
526312,Coastal Village Llanelli,2023-06-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
526312,Coastal Village Llanelli,2023-06-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
526312,Coastal Village Llanelli,2023-06-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.27
526312,Coastal Village Llanelli,2023-06-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,27.19
526312,Coastal Village Llanelli,2023-06-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.35
526312,Coastal Village Llanelli,2023-06-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
526312,Coastal Village Llanelli,2023-06-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
526312,Coastal Village Llanelli,2023-06-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
526312,Coastal Village Llanelli,2023-06-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
526312,Coastal Village Llanelli,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
526312,Coastal Village Llanelli,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.77
526312,Coastal Village Llanelli,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
526312,Coastal Village Llanelli,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.52
526312,Coastal Village Llanelli,2023-06-16T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
526312,Coastal Village Llanelli,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
526312,Coastal Village Llanelli,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.42
526312,Coastal Village Llanelli,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
526312,Coastal Village Llanelli,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
526312,Coastal Village Llanelli,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
526312,Coastal Village Llanelli,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
526312,Coastal Village Llanelli,2023-06-16T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.89
526312,Coastal Village Llanelli,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
526312,Coastal Village Llanelli,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
526312,Coastal Village Llanelli,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.36
526312,Coastal Village Llanelli,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.9
526312,Coastal Village Llanelli,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.57
526312,Coastal Village Llanelli,2023-06-16T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
526312,Coastal Village Llanelli,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.7
526312,Coastal Village Llanelli,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
526312,Coastal Village Llanelli,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
526312,Coastal Village Llanelli,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
526312,Coastal Village Llanelli,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.82
526312,Coastal Village Llanelli,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.75
526312,Coastal Village Llanelli,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
526312,Coastal Village Llanelli,2023-06-16T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
526312,Coastal Village Llanelli,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
526312,Coastal Village Llanelli,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
526312,Coastal Village Llanelli,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-16T23:30:00.000+00:00,transformer,,Temperature,C,34.7
526312,Coastal Village Llanelli,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
526312,Coastal Village Llanelli,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
526312,Coastal Village Llanelli,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
526312,Coastal Village Llanelli,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
526312,Coastal Village Llanelli,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
526312,Coastal Village Llanelli,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
526312,Coastal Village Llanelli,2023-06-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
526312,Coastal Village Llanelli,2023-06-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
526312,Coastal Village Llanelli,2023-06-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
526312,Coastal Village Llanelli,2023-06-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.22
526312,Coastal Village Llanelli,2023-06-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.79
526312,Coastal Village Llanelli,2023-06-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.77
526312,Coastal Village Llanelli,2023-06-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
526312,Coastal Village Llanelli,2023-06-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
526312,Coastal Village Llanelli,2023-06-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
526312,Coastal Village Llanelli,2023-06-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
526312,Coastal Village Llanelli,2023-06-16T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-16T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-16T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-16T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
526312,Coastal Village Llanelli,2023-06-16T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
526312,Coastal Village Llanelli,2023-06-16T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
526312,Coastal Village Llanelli,2023-06-16T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-16T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
526312,Coastal Village Llanelli,2023-06-16T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
526312,Coastal Village Llanelli,2023-06-16T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.47
526312,Coastal Village Llanelli,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
526312,Coastal Village Llanelli,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
526312,Coastal Village Llanelli,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
526312,Coastal Village Llanelli,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
526312,Coastal Village Llanelli,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
526312,Coastal Village Llanelli,2023-06-16T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
526312,Coastal Village Llanelli,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.95
526312,Coastal Village Llanelli,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
526312,Coastal Village Llanelli,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
526312,Coastal Village Llanelli,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.79
526312,Coastal Village Llanelli,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
526312,Coastal Village Llanelli,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.51
526312,Coastal Village Llanelli,2023-06-16T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
526312,Coastal Village Llanelli,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
526312,Coastal Village Llanelli,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.3
526312,Coastal Village Llanelli,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
526312,Coastal Village Llanelli,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.49
526312,Coastal Village Llanelli,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.62
526312,Coastal Village Llanelli,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
526312,Coastal Village Llanelli,2023-06-16T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
526312,Coastal Village Llanelli,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
526312,Coastal Village Llanelli,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
526312,Coastal Village Llanelli,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-16T23:20:00.000+00:00,transformer,,Temperature,C,34.8
526312,Coastal Village Llanelli,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
526312,Coastal Village Llanelli,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
526312,Coastal Village Llanelli,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
526312,Coastal Village Llanelli,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
526312,Coastal Village Llanelli,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
526312,Coastal Village Llanelli,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
526312,Coastal Village Llanelli,2023-06-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
526312,Coastal Village Llanelli,2023-06-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
526312,Coastal Village Llanelli,2023-06-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
526312,Coastal Village Llanelli,2023-06-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.64
526312,Coastal Village Llanelli,2023-06-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.7
526312,Coastal Village Llanelli,2023-06-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.19
526312,Coastal Village Llanelli,2023-06-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
526312,Coastal Village Llanelli,2023-06-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
526312,Coastal Village Llanelli,2023-06-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
526312,Coastal Village Llanelli,2023-06-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
526312,Coastal Village Llanelli,2023-06-16T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
526312,Coastal Village Llanelli,2023-06-16T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-16T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-16T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.35
526312,Coastal Village Llanelli,2023-06-16T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
526312,Coastal Village Llanelli,2023-06-16T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
526312,Coastal Village Llanelli,2023-06-16T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-16T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-16T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
526312,Coastal Village Llanelli,2023-06-16T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
526312,Coastal Village Llanelli,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.57
526312,Coastal Village Llanelli,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
526312,Coastal Village Llanelli,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
526312,Coastal Village Llanelli,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
526312,Coastal Village Llanelli,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
526312,Coastal Village Llanelli,2023-06-16T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
526312,Coastal Village Llanelli,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.56
526312,Coastal Village Llanelli,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
526312,Coastal Village Llanelli,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
526312,Coastal Village Llanelli,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.33
526312,Coastal Village Llanelli,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
526312,Coastal Village Llanelli,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.78
526312,Coastal Village Llanelli,2023-06-16T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
526312,Coastal Village Llanelli,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
526312,Coastal Village Llanelli,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.2
526312,Coastal Village Llanelli,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
526312,Coastal Village Llanelli,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
526312,Coastal Village Llanelli,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.67
526312,Coastal Village Llanelli,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
526312,Coastal Village Llanelli,2023-06-16T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
526312,Coastal Village Llanelli,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
526312,Coastal Village Llanelli,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
526312,Coastal Village Llanelli,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-16T23:10:00.000+00:00,transformer,,Temperature,C,34.9
526312,Coastal Village Llanelli,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
526312,Coastal Village Llanelli,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
526312,Coastal Village Llanelli,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
526312,Coastal Village Llanelli,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
526312,Coastal Village Llanelli,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
526312,Coastal Village Llanelli,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
526312,Coastal Village Llanelli,2023-06-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
526312,Coastal Village Llanelli,2023-06-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
526312,Coastal Village Llanelli,2023-06-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
526312,Coastal Village Llanelli,2023-06-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.4
526312,Coastal Village Llanelli,2023-06-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.63
526312,Coastal Village Llanelli,2023-06-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.32
526312,Coastal Village Llanelli,2023-06-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
526312,Coastal Village Llanelli,2023-06-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
526312,Coastal Village Llanelli,2023-06-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
526312,Coastal Village Llanelli,2023-06-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
526312,Coastal Village Llanelli,2023-06-16T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-16T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
526312,Coastal Village Llanelli,2023-06-16T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-16T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
526312,Coastal Village Llanelli,2023-06-16T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
526312,Coastal Village Llanelli,2023-06-16T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.43
526312,Coastal Village Llanelli,2023-06-16T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-16T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-16T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
526312,Coastal Village Llanelli,2023-06-16T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.29
526312,Coastal Village Llanelli,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
526312,Coastal Village Llanelli,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
526312,Coastal Village Llanelli,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.58
526312,Coastal Village Llanelli,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
526312,Coastal Village Llanelli,2023-06-16T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
526312,Coastal Village Llanelli,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.64
526312,Coastal Village Llanelli,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
526312,Coastal Village Llanelli,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
526312,Coastal Village Llanelli,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.03
526312,Coastal Village Llanelli,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
526312,Coastal Village Llanelli,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.94
526312,Coastal Village Llanelli,2023-06-16T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
526312,Coastal Village Llanelli,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
526312,Coastal Village Llanelli,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.9
526312,Coastal Village Llanelli,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
526312,Coastal Village Llanelli,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.17
526312,Coastal Village Llanelli,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.21
526312,Coastal Village Llanelli,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
526312,Coastal Village Llanelli,2023-06-16T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
526312,Coastal Village Llanelli,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
526312,Coastal Village Llanelli,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
526312,Coastal Village Llanelli,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
526312,Coastal Village Llanelli,2023-06-16T23:00:00.000+00:00,transformer,,Temperature,C,34.9
526312,Coastal Village Llanelli,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
526312,Coastal Village Llanelli,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
526312,Coastal Village Llanelli,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
526312,Coastal Village Llanelli,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
526312,Coastal Village Llanelli,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
526312,Coastal Village Llanelli,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
526312,Coastal Village Llanelli,2023-06-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
526312,Coastal Village Llanelli,2023-06-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
526312,Coastal Village Llanelli,2023-06-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
526312,Coastal Village Llanelli,2023-06-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.38
526312,Coastal Village Llanelli,2023-06-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.35
526312,Coastal Village Llanelli,2023-06-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.72
