Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
526312,Coastal Village Llanelli,2023-06-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
526312,Coastal Village Llanelli,2023-06-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
526312,Coastal Village Llanelli,2023-06-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
526312,Coastal Village Llanelli,2023-06-16T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-16T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
526312,Coastal Village Llanelli,2023-06-16T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
526312,Coastal Village Llanelli,2023-06-16T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
526312,Coastal Village Llanelli,2023-06-16T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
526312,Coastal Village Llanelli,2023-06-16T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.75
526312,Coastal Village Llanelli,2023-06-16T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-16T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-16T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
526312,Coastal Village Llanelli,2023-06-16T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.24
526312,Coastal Village Llanelli,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
526312,Coastal Village Llanelli,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
526312,Coastal Village Llanelli,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
526312,Coastal Village Llanelli,2023-06-16T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
526312,Coastal Village Llanelli,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
526312,Coastal Village Llanelli,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.11
526312,Coastal Village Llanelli,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
526312,Coastal Village Llanelli,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
526312,Coastal Village Llanelli,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.95
526312,Coastal Village Llanelli,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
526312,Coastal Village Llanelli,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.83
526312,Coastal Village Llanelli,2023-06-16T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
526312,Coastal Village Llanelli,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
526312,Coastal Village Llanelli,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
526312,Coastal Village Llanelli,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.8
526312,Coastal Village Llanelli,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
526312,Coastal Village Llanelli,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.35
526312,Coastal Village Llanelli,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
526312,Coastal Village Llanelli,2023-06-16T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
526312,Coastal Village Llanelli,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
526312,Coastal Village Llanelli,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
526312,Coastal Village Llanelli,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
526312,Coastal Village Llanelli,2023-06-16T22:50:00.000+00:00,transformer,,Temperature,C,35.0
526312,Coastal Village Llanelli,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
526312,Coastal Village Llanelli,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
526312,Coastal Village Llanelli,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
526312,Coastal Village Llanelli,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
526312,Coastal Village Llanelli,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
526312,Coastal Village Llanelli,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
526312,Coastal Village Llanelli,2023-06-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
526312,Coastal Village Llanelli,2023-06-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
526312,Coastal Village Llanelli,2023-06-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
526312,Coastal Village Llanelli,2023-06-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.94
526312,Coastal Village Llanelli,2023-06-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.89
526312,Coastal Village Llanelli,2023-06-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.65
526312,Coastal Village Llanelli,2023-06-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
526312,Coastal Village Llanelli,2023-06-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
526312,Coastal Village Llanelli,2023-06-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
526312,Coastal Village Llanelli,2023-06-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
526312,Coastal Village Llanelli,2023-06-16T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-16T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
526312,Coastal Village Llanelli,2023-06-16T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-16T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.74
526312,Coastal Village Llanelli,2023-06-16T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
526312,Coastal Village Llanelli,2023-06-16T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
526312,Coastal Village Llanelli,2023-06-16T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
526312,Coastal Village Llanelli,2023-06-16T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
526312,Coastal Village Llanelli,2023-06-16T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
526312,Coastal Village Llanelli,2023-06-16T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.07
526312,Coastal Village Llanelli,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
526312,Coastal Village Llanelli,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
526312,Coastal Village Llanelli,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
526312,Coastal Village Llanelli,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
526312,Coastal Village Llanelli,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
526312,Coastal Village Llanelli,2023-06-16T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.99
526312,Coastal Village Llanelli,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
526312,Coastal Village Llanelli,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
526312,Coastal Village Llanelli,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.08
526312,Coastal Village Llanelli,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
526312,Coastal Village Llanelli,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.64
526312,Coastal Village Llanelli,2023-06-16T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
526312,Coastal Village Llanelli,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
526312,Coastal Village Llanelli,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
526312,Coastal Village Llanelli,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.2
526312,Coastal Village Llanelli,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
526312,Coastal Village Llanelli,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.8
526312,Coastal Village Llanelli,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.55
526312,Coastal Village Llanelli,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
526312,Coastal Village Llanelli,2023-06-16T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
526312,Coastal Village Llanelli,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
526312,Coastal Village Llanelli,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
526312,Coastal Village Llanelli,2023-06-16T22:40:00.000+00:00,transformer,,Temperature,C,35.1
526312,Coastal Village Llanelli,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
526312,Coastal Village Llanelli,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
526312,Coastal Village Llanelli,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
526312,Coastal Village Llanelli,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
526312,Coastal Village Llanelli,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
526312,Coastal Village Llanelli,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
526312,Coastal Village Llanelli,2023-06-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
526312,Coastal Village Llanelli,2023-06-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
526312,Coastal Village Llanelli,2023-06-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
526312,Coastal Village Llanelli,2023-06-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.58
526312,Coastal Village Llanelli,2023-06-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.12
526312,Coastal Village Llanelli,2023-06-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.25
526312,Coastal Village Llanelli,2023-06-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
526312,Coastal Village Llanelli,2023-06-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
526312,Coastal Village Llanelli,2023-06-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
526312,Coastal Village Llanelli,2023-06-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
526312,Coastal Village Llanelli,2023-06-16T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-16T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-16T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-16T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.67
526312,Coastal Village Llanelli,2023-06-16T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
526312,Coastal Village Llanelli,2023-06-16T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.9
526312,Coastal Village Llanelli,2023-06-16T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-16T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
526312,Coastal Village Llanelli,2023-06-16T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
526312,Coastal Village Llanelli,2023-06-16T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.14
526312,Coastal Village Llanelli,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
526312,Coastal Village Llanelli,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
526312,Coastal Village Llanelli,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
526312,Coastal Village Llanelli,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
526312,Coastal Village Llanelli,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
526312,Coastal Village Llanelli,2023-06-16T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
526312,Coastal Village Llanelli,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.87
526312,Coastal Village Llanelli,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
526312,Coastal Village Llanelli,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
526312,Coastal Village Llanelli,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.02
526312,Coastal Village Llanelli,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
526312,Coastal Village Llanelli,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.88
526312,Coastal Village Llanelli,2023-06-16T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
526312,Coastal Village Llanelli,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
526312,Coastal Village Llanelli,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
526312,Coastal Village Llanelli,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.2
526312,Coastal Village Llanelli,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
526312,Coastal Village Llanelli,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.7
526312,Coastal Village Llanelli,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.76
526312,Coastal Village Llanelli,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
526312,Coastal Village Llanelli,2023-06-16T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
526312,Coastal Village Llanelli,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
526312,Coastal Village Llanelli,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
526312,Coastal Village Llanelli,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
526312,Coastal Village Llanelli,2023-06-16T22:30:00.000+00:00,transformer,,Temperature,C,35.1
526312,Coastal Village Llanelli,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
526312,Coastal Village Llanelli,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
526312,Coastal Village Llanelli,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
526312,Coastal Village Llanelli,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
526312,Coastal Village Llanelli,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
526312,Coastal Village Llanelli,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
526312,Coastal Village Llanelli,2023-06-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
526312,Coastal Village Llanelli,2023-06-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
526312,Coastal Village Llanelli,2023-06-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
526312,Coastal Village Llanelli,2023-06-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.99
526312,Coastal Village Llanelli,2023-06-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.93
526312,Coastal Village Llanelli,2023-06-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.37
526312,Coastal Village Llanelli,2023-06-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
526312,Coastal Village Llanelli,2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
526312,Coastal Village Llanelli,2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
526312,Coastal Village Llanelli,2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
526312,Coastal Village Llanelli,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
526312,Coastal Village Llanelli,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
526312,Coastal Village Llanelli,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.36
526312,Coastal Village Llanelli,2023-06-16T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
526312,Coastal Village Llanelli,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
526312,Coastal Village Llanelli,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.2
526312,Coastal Village Llanelli,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
526312,Coastal Village Llanelli,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.86
526312,Coastal Village Llanelli,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
526312,Coastal Village Llanelli,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
526312,Coastal Village Llanelli,2023-06-16T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
526312,Coastal Village Llanelli,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
526312,Coastal Village Llanelli,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
526312,Coastal Village Llanelli,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.1
526312,Coastal Village Llanelli,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
526312,Coastal Village Llanelli,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
526312,Coastal Village Llanelli,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.02
526312,Coastal Village Llanelli,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
526312,Coastal Village Llanelli,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.18
526312,Coastal Village Llanelli,2023-06-16T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
526312,Coastal Village Llanelli,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
526312,Coastal Village Llanelli,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
526312,Coastal Village Llanelli,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.1
526312,Coastal Village Llanelli,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
526312,Coastal Village Llanelli,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.9
526312,Coastal Village Llanelli,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.7
526312,Coastal Village Llanelli,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
526312,Coastal Village Llanelli,2023-06-16T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
526312,Coastal Village Llanelli,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
526312,Coastal Village Llanelli,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
526312,Coastal Village Llanelli,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-16T22:20:00.000+00:00,transformer,,Temperature,C,35.2
526312,Coastal Village Llanelli,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
526312,Coastal Village Llanelli,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
526312,Coastal Village Llanelli,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
526312,Coastal Village Llanelli,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
526312,Coastal Village Llanelli,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
526312,Coastal Village Llanelli,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
526312,Coastal Village Llanelli,2023-06-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
526312,Coastal Village Llanelli,2023-06-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
526312,Coastal Village Llanelli,2023-06-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
526312,Coastal Village Llanelli,2023-06-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.79
526312,Coastal Village Llanelli,2023-06-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.26
526312,Coastal Village Llanelli,2023-06-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.37
526312,Coastal Village Llanelli,2023-06-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
526312,Coastal Village Llanelli,2023-06-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
526312,Coastal Village Llanelli,2023-06-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
526312,Coastal Village Llanelli,2023-06-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
526312,Coastal Village Llanelli,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
526312,Coastal Village Llanelli,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.8
526312,Coastal Village Llanelli,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
526312,Coastal Village Llanelli,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.05
526312,Coastal Village Llanelli,2023-06-16T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
526312,Coastal Village Llanelli,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
526312,Coastal Village Llanelli,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
526312,Coastal Village Llanelli,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.09
526312,Coastal Village Llanelli,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.54
526312,Coastal Village Llanelli,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
526312,Coastal Village Llanelli,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
526312,Coastal Village Llanelli,2023-06-16T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
526312,Coastal Village Llanelli,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.91
526312,Coastal Village Llanelli,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
526312,Coastal Village Llanelli,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
526312,Coastal Village Llanelli,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.77
526312,Coastal Village Llanelli,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
526312,Coastal Village Llanelli,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.45
526312,Coastal Village Llanelli,2023-06-16T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
526312,Coastal Village Llanelli,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
526312,Coastal Village Llanelli,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
526312,Coastal Village Llanelli,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.1
526312,Coastal Village Llanelli,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
526312,Coastal Village Llanelli,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.83
526312,Coastal Village Llanelli,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
526312,Coastal Village Llanelli,2023-06-16T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
526312,Coastal Village Llanelli,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.9
526312,Coastal Village Llanelli,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
526312,Coastal Village Llanelli,2023-06-16T22:10:00.000+00:00,transformer,,Temperature,C,35.3
526312,Coastal Village Llanelli,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
526312,Coastal Village Llanelli,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
526312,Coastal Village Llanelli,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
526312,Coastal Village Llanelli,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
526312,Coastal Village Llanelli,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
526312,Coastal Village Llanelli,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
526312,Coastal Village Llanelli,2023-06-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
526312,Coastal Village Llanelli,2023-06-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
526312,Coastal Village Llanelli,2023-06-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
526312,Coastal Village Llanelli,2023-06-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.98
526312,Coastal Village Llanelli,2023-06-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.7
526312,Coastal Village Llanelli,2023-06-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.56
526312,Coastal Village Llanelli,2023-06-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
526312,Coastal Village Llanelli,2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
526312,Coastal Village Llanelli,2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
526312,Coastal Village Llanelli,2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
526312,Coastal Village Llanelli,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
526312,Coastal Village Llanelli,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
526312,Coastal Village Llanelli,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.2
526312,Coastal Village Llanelli,2023-06-16T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.39
526312,Coastal Village Llanelli,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
526312,Coastal Village Llanelli,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
526312,Coastal Village Llanelli,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
526312,Coastal Village Llanelli,2023-06-16T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
526312,Coastal Village Llanelli,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.01
526312,Coastal Village Llanelli,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
526312,Coastal Village Llanelli,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
526312,Coastal Village Llanelli,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.03
526312,Coastal Village Llanelli,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
526312,Coastal Village Llanelli,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.13
526312,Coastal Village Llanelli,2023-06-16T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
526312,Coastal Village Llanelli,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
526312,Coastal Village Llanelli,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
526312,Coastal Village Llanelli,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.2
526312,Coastal Village Llanelli,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
526312,Coastal Village Llanelli,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.09
526312,Coastal Village Llanelli,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
526312,Coastal Village Llanelli,2023-06-16T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
526312,Coastal Village Llanelli,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
526312,Coastal Village Llanelli,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
526312,Coastal Village Llanelli,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
526312,Coastal Village Llanelli,2023-06-16T22:00:00.000+00:00,transformer,,Temperature,C,35.4
526312,Coastal Village Llanelli,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
526312,Coastal Village Llanelli,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
526312,Coastal Village Llanelli,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
526312,Coastal Village Llanelli,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
526312,Coastal Village Llanelli,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
526312,Coastal Village Llanelli,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
526312,Coastal Village Llanelli,2023-06-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
526312,Coastal Village Llanelli,2023-06-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
526312,Coastal Village Llanelli,2023-06-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
526312,Coastal Village Llanelli,2023-06-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.5
526312,Coastal Village Llanelli,2023-06-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.1
526312,Coastal Village Llanelli,2023-06-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.45
526312,Coastal Village Llanelli,2023-06-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
526312,Coastal Village Llanelli,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
526312,Coastal Village Llanelli,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
526312,Coastal Village Llanelli,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
526312,Coastal Village Llanelli,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
526312,Coastal Village Llanelli,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
526312,Coastal Village Llanelli,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.94
526312,Coastal Village Llanelli,2023-06-16T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
526312,Coastal Village Llanelli,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
526312,Coastal Village Llanelli,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.93
526312,Coastal Village Llanelli,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.42
526312,Coastal Village Llanelli,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
526312,Coastal Village Llanelli,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
526312,Coastal Village Llanelli,2023-06-16T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.05
526312,Coastal Village Llanelli,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
526312,Coastal Village Llanelli,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
526312,Coastal Village Llanelli,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.55
526312,Coastal Village Llanelli,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
526312,Coastal Village Llanelli,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.99
526312,Coastal Village Llanelli,2023-06-16T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
526312,Coastal Village Llanelli,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
526312,Coastal Village Llanelli,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
526312,Coastal Village Llanelli,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.5
526312,Coastal Village Llanelli,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.26
526312,Coastal Village Llanelli,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.25
526312,Coastal Village Llanelli,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
526312,Coastal Village Llanelli,2023-06-16T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
526312,Coastal Village Llanelli,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
526312,Coastal Village Llanelli,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
526312,Coastal Village Llanelli,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-16T21:50:00.000+00:00,transformer,,Temperature,C,35.4
526312,Coastal Village Llanelli,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
526312,Coastal Village Llanelli,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
526312,Coastal Village Llanelli,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
526312,Coastal Village Llanelli,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
526312,Coastal Village Llanelli,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
526312,Coastal Village Llanelli,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
526312,Coastal Village Llanelli,2023-06-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
526312,Coastal Village Llanelli,2023-06-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
526312,Coastal Village Llanelli,2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
526312,Coastal Village Llanelli,2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.92
526312,Coastal Village Llanelli,2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.96
526312,Coastal Village Llanelli,2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.36
526312,Coastal Village Llanelli,2023-06-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
526312,Coastal Village Llanelli,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
526312,Coastal Village Llanelli,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
526312,Coastal Village Llanelli,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
526312,Coastal Village Llanelli,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
526312,Coastal Village Llanelli,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
526312,Coastal Village Llanelli,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.9
526312,Coastal Village Llanelli,2023-06-16T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
526312,Coastal Village Llanelli,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
526312,Coastal Village Llanelli,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.22
526312,Coastal Village Llanelli,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
526312,Coastal Village Llanelli,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.9
526312,Coastal Village Llanelli,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
526312,Coastal Village Llanelli,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
526312,Coastal Village Llanelli,2023-06-16T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
526312,Coastal Village Llanelli,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.86
526312,Coastal Village Llanelli,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
526312,Coastal Village Llanelli,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
526312,Coastal Village Llanelli,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.67
526312,Coastal Village Llanelli,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.1
526312,Coastal Village Llanelli,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.36
526312,Coastal Village Llanelli,2023-06-16T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
526312,Coastal Village Llanelli,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
526312,Coastal Village Llanelli,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.0
526312,Coastal Village Llanelli,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
526312,Coastal Village Llanelli,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.36
526312,Coastal Village Llanelli,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.56
526312,Coastal Village Llanelli,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.96
526312,Coastal Village Llanelli,2023-06-16T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
526312,Coastal Village Llanelli,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
526312,Coastal Village Llanelli,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
526312,Coastal Village Llanelli,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-16T21:40:00.000+00:00,transformer,,Temperature,C,35.5
526312,Coastal Village Llanelli,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
526312,Coastal Village Llanelli,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
526312,Coastal Village Llanelli,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
526312,Coastal Village Llanelli,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
526312,Coastal Village Llanelli,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
526312,Coastal Village Llanelli,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
526312,Coastal Village Llanelli,2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
526312,Coastal Village Llanelli,2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
526312,Coastal Village Llanelli,2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
526312,Coastal Village Llanelli,2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.75
526312,Coastal Village Llanelli,2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.37
526312,Coastal Village Llanelli,2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.37
526312,Coastal Village Llanelli,2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
526312,Coastal Village Llanelli,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
526312,Coastal Village Llanelli,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
526312,Coastal Village Llanelli,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
526312,Coastal Village Llanelli,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
526312,Coastal Village Llanelli,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
526312,Coastal Village Llanelli,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
526312,Coastal Village Llanelli,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.54
526312,Coastal Village Llanelli,2023-06-16T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
526312,Coastal Village Llanelli,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
526312,Coastal Village Llanelli,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.07
526312,Coastal Village Llanelli,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
526312,Coastal Village Llanelli,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
526312,Coastal Village Llanelli,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
526312,Coastal Village Llanelli,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
526312,Coastal Village Llanelli,2023-06-16T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
526312,Coastal Village Llanelli,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
526312,Coastal Village Llanelli,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.91
526312,Coastal Village Llanelli,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
526312,Coastal Village Llanelli,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
526312,Coastal Village Llanelli,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.51
