Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.48
526312,Coastal Village Llanelli,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.63
526312,Coastal Village Llanelli,2023-06-16T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
526312,Coastal Village Llanelli,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.4
526312,Coastal Village Llanelli,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
526312,Coastal Village Llanelli,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
526312,Coastal Village Llanelli,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
526312,Coastal Village Llanelli,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.79
526312,Coastal Village Llanelli,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.92
526312,Coastal Village Llanelli,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
526312,Coastal Village Llanelli,2023-06-16T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
526312,Coastal Village Llanelli,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
526312,Coastal Village Llanelli,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
526312,Coastal Village Llanelli,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
526312,Coastal Village Llanelli,2023-06-16T21:30:00.000+00:00,transformer,,Temperature,C,35.5
526312,Coastal Village Llanelli,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
526312,Coastal Village Llanelli,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
526312,Coastal Village Llanelli,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
526312,Coastal Village Llanelli,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
526312,Coastal Village Llanelli,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
526312,Coastal Village Llanelli,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
526312,Coastal Village Llanelli,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
526312,Coastal Village Llanelli,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
526312,Coastal Village Llanelli,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
526312,Coastal Village Llanelli,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
526312,Coastal Village Llanelli,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.73
526312,Coastal Village Llanelli,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.41
526312,Coastal Village Llanelli,2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
526312,Coastal Village Llanelli,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
526312,Coastal Village Llanelli,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
526312,Coastal Village Llanelli,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
526312,Coastal Village Llanelli,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
526312,Coastal Village Llanelli,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
526312,Coastal Village Llanelli,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.04
526312,Coastal Village Llanelli,2023-06-16T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
526312,Coastal Village Llanelli,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
526312,Coastal Village Llanelli,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.48
526312,Coastal Village Llanelli,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
526312,Coastal Village Llanelli,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
526312,Coastal Village Llanelli,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.17
526312,Coastal Village Llanelli,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.16
526312,Coastal Village Llanelli,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
526312,Coastal Village Llanelli,2023-06-16T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
526312,Coastal Village Llanelli,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
526312,Coastal Village Llanelli,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.81
526312,Coastal Village Llanelli,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
526312,Coastal Village Llanelli,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
526312,Coastal Village Llanelli,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.6
526312,Coastal Village Llanelli,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.81
526312,Coastal Village Llanelli,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.26
526312,Coastal Village Llanelli,2023-06-16T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
526312,Coastal Village Llanelli,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.6
526312,Coastal Village Llanelli,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
526312,Coastal Village Llanelli,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.6
526312,Coastal Village Llanelli,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
526312,Coastal Village Llanelli,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
526312,Coastal Village Llanelli,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.67
526312,Coastal Village Llanelli,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.24
526312,Coastal Village Llanelli,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.86
526312,Coastal Village Llanelli,2023-06-16T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
526312,Coastal Village Llanelli,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
526312,Coastal Village Llanelli,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.9
526312,Coastal Village Llanelli,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
526312,Coastal Village Llanelli,2023-06-16T21:20:00.000+00:00,transformer,,Temperature,C,35.5
526312,Coastal Village Llanelli,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
526312,Coastal Village Llanelli,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
526312,Coastal Village Llanelli,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
526312,Coastal Village Llanelli,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
526312,Coastal Village Llanelli,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
526312,Coastal Village Llanelli,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
526312,Coastal Village Llanelli,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
526312,Coastal Village Llanelli,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
526312,Coastal Village Llanelli,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
526312,Coastal Village Llanelli,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.32
526312,Coastal Village Llanelli,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.17
526312,Coastal Village Llanelli,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.53
526312,Coastal Village Llanelli,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
526312,Coastal Village Llanelli,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
526312,Coastal Village Llanelli,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
526312,Coastal Village Llanelli,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
526312,Coastal Village Llanelli,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
526312,Coastal Village Llanelli,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
526312,Coastal Village Llanelli,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
526312,Coastal Village Llanelli,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.94
526312,Coastal Village Llanelli,2023-06-16T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
526312,Coastal Village Llanelli,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.26
526312,Coastal Village Llanelli,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
526312,Coastal Village Llanelli,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.32
526312,Coastal Village Llanelli,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.97
526312,Coastal Village Llanelli,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
526312,Coastal Village Llanelli,2023-06-16T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
526312,Coastal Village Llanelli,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
526312,Coastal Village Llanelli,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.2
526312,Coastal Village Llanelli,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
526312,Coastal Village Llanelli,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.76
526312,Coastal Village Llanelli,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
526312,Coastal Village Llanelli,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
526312,Coastal Village Llanelli,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.25
526312,Coastal Village Llanelli,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.38
526312,Coastal Village Llanelli,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.71
526312,Coastal Village Llanelli,2023-06-16T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
526312,Coastal Village Llanelli,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.5
526312,Coastal Village Llanelli,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
526312,Coastal Village Llanelli,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.2
526312,Coastal Village Llanelli,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
526312,Coastal Village Llanelli,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.76
526312,Coastal Village Llanelli,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.3
526312,Coastal Village Llanelli,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.89
526312,Coastal Village Llanelli,2023-06-16T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
526312,Coastal Village Llanelli,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
526312,Coastal Village Llanelli,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
526312,Coastal Village Llanelli,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
526312,Coastal Village Llanelli,2023-06-16T21:10:00.000+00:00,transformer,,Temperature,C,35.5
526312,Coastal Village Llanelli,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
526312,Coastal Village Llanelli,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
526312,Coastal Village Llanelli,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
526312,Coastal Village Llanelli,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
526312,Coastal Village Llanelli,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
526312,Coastal Village Llanelli,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
526312,Coastal Village Llanelli,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
526312,Coastal Village Llanelli,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
526312,Coastal Village Llanelli,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
526312,Coastal Village Llanelli,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.6
526312,Coastal Village Llanelli,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.93
526312,Coastal Village Llanelli,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.85
526312,Coastal Village Llanelli,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
526312,Coastal Village Llanelli,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
526312,Coastal Village Llanelli,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
526312,Coastal Village Llanelli,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
526312,Coastal Village Llanelli,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
526312,Coastal Village Llanelli,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
526312,Coastal Village Llanelli,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.32
526312,Coastal Village Llanelli,2023-06-16T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
526312,Coastal Village Llanelli,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
526312,Coastal Village Llanelli,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.96
526312,Coastal Village Llanelli,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
526312,Coastal Village Llanelli,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
526312,Coastal Village Llanelli,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.15
526312,Coastal Village Llanelli,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.8
526312,Coastal Village Llanelli,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
526312,Coastal Village Llanelli,2023-06-16T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
526312,Coastal Village Llanelli,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
526312,Coastal Village Llanelli,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
526312,Coastal Village Llanelli,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.79
526312,Coastal Village Llanelli,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
526312,Coastal Village Llanelli,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
526312,Coastal Village Llanelli,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.96
526312,Coastal Village Llanelli,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.97
526312,Coastal Village Llanelli,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.2
526312,Coastal Village Llanelli,2023-06-16T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
526312,Coastal Village Llanelli,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.2
526312,Coastal Village Llanelli,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
526312,Coastal Village Llanelli,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.5
526312,Coastal Village Llanelli,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
526312,Coastal Village Llanelli,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
526312,Coastal Village Llanelli,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.34
526312,Coastal Village Llanelli,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.06
526312,Coastal Village Llanelli,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.67
526312,Coastal Village Llanelli,2023-06-16T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
526312,Coastal Village Llanelli,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
526312,Coastal Village Llanelli,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.4
526312,Coastal Village Llanelli,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
526312,Coastal Village Llanelli,2023-06-16T21:00:00.000+00:00,transformer,,Temperature,C,35.5
526312,Coastal Village Llanelli,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
526312,Coastal Village Llanelli,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
526312,Coastal Village Llanelli,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
526312,Coastal Village Llanelli,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
526312,Coastal Village Llanelli,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
526312,Coastal Village Llanelli,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
526312,Coastal Village Llanelli,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
526312,Coastal Village Llanelli,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
526312,Coastal Village Llanelli,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
526312,Coastal Village Llanelli,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.83
526312,Coastal Village Llanelli,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.94
526312,Coastal Village Llanelli,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.61
526312,Coastal Village Llanelli,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
526312,Coastal Village Llanelli,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
526312,Coastal Village Llanelli,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
526312,Coastal Village Llanelli,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
526312,Coastal Village Llanelli,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
526312,Coastal Village Llanelli,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
526312,Coastal Village Llanelli,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.12
526312,Coastal Village Llanelli,2023-06-16T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
526312,Coastal Village Llanelli,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.28
526312,Coastal Village Llanelli,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
526312,Coastal Village Llanelli,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
526312,Coastal Village Llanelli,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.48
526312,Coastal Village Llanelli,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.36
526312,Coastal Village Llanelli,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
526312,Coastal Village Llanelli,2023-06-16T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
526312,Coastal Village Llanelli,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
526312,Coastal Village Llanelli,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
526312,Coastal Village Llanelli,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
526312,Coastal Village Llanelli,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
526312,Coastal Village Llanelli,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
526312,Coastal Village Llanelli,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.78
526312,Coastal Village Llanelli,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.81
526312,Coastal Village Llanelli,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.47
526312,Coastal Village Llanelli,2023-06-16T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
526312,Coastal Village Llanelli,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.9
526312,Coastal Village Llanelli,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
526312,Coastal Village Llanelli,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.3
526312,Coastal Village Llanelli,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
526312,Coastal Village Llanelli,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.07
526312,Coastal Village Llanelli,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.11
526312,Coastal Village Llanelli,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.69
526312,Coastal Village Llanelli,2023-06-16T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
526312,Coastal Village Llanelli,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
526312,Coastal Village Llanelli,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.7
526312,Coastal Village Llanelli,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
526312,Coastal Village Llanelli,2023-06-16T20:50:00.000+00:00,transformer,,Temperature,C,35.5
526312,Coastal Village Llanelli,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
526312,Coastal Village Llanelli,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
526312,Coastal Village Llanelli,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
526312,Coastal Village Llanelli,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
526312,Coastal Village Llanelli,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
526312,Coastal Village Llanelli,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
526312,Coastal Village Llanelli,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
526312,Coastal Village Llanelli,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
526312,Coastal Village Llanelli,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
526312,Coastal Village Llanelli,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.36
526312,Coastal Village Llanelli,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.5
526312,Coastal Village Llanelli,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.4
526312,Coastal Village Llanelli,2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
526312,Coastal Village Llanelli,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
526312,Coastal Village Llanelli,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
526312,Coastal Village Llanelli,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
526312,Coastal Village Llanelli,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.74
526312,Coastal Village Llanelli,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
526312,Coastal Village Llanelli,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.07
526312,Coastal Village Llanelli,2023-06-16T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
526312,Coastal Village Llanelli,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.29
526312,Coastal Village Llanelli,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
526312,Coastal Village Llanelli,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.05
526312,Coastal Village Llanelli,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.53
526312,Coastal Village Llanelli,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
526312,Coastal Village Llanelli,2023-06-16T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
526312,Coastal Village Llanelli,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
526312,Coastal Village Llanelli,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.77
526312,Coastal Village Llanelli,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
526312,Coastal Village Llanelli,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
526312,Coastal Village Llanelli,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.55
526312,Coastal Village Llanelli,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.52
526312,Coastal Village Llanelli,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.28
526312,Coastal Village Llanelli,2023-06-16T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
526312,Coastal Village Llanelli,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.9
526312,Coastal Village Llanelli,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
526312,Coastal Village Llanelli,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.2
526312,Coastal Village Llanelli,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
526312,Coastal Village Llanelli,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.21
526312,Coastal Village Llanelli,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.93
526312,Coastal Village Llanelli,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
526312,Coastal Village Llanelli,2023-06-16T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
526312,Coastal Village Llanelli,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
526312,Coastal Village Llanelli,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.0
526312,Coastal Village Llanelli,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
526312,Coastal Village Llanelli,2023-06-16T20:40:00.000+00:00,transformer,,Temperature,C,35.6
526312,Coastal Village Llanelli,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
526312,Coastal Village Llanelli,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
526312,Coastal Village Llanelli,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
526312,Coastal Village Llanelli,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
526312,Coastal Village Llanelli,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
526312,Coastal Village Llanelli,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
526312,Coastal Village Llanelli,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
526312,Coastal Village Llanelli,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
526312,Coastal Village Llanelli,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
526312,Coastal Village Llanelli,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.55
526312,Coastal Village Llanelli,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.39
526312,Coastal Village Llanelli,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.17
526312,Coastal Village Llanelli,2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
526312,Coastal Village Llanelli,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
526312,Coastal Village Llanelli,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
526312,Coastal Village Llanelli,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
526312,Coastal Village Llanelli,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
526312,Coastal Village Llanelli,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
526312,Coastal Village Llanelli,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.85
526312,Coastal Village Llanelli,2023-06-16T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
526312,Coastal Village Llanelli,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.12
526312,Coastal Village Llanelli,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
526312,Coastal Village Llanelli,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.56
526312,Coastal Village Llanelli,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.79
526312,Coastal Village Llanelli,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
526312,Coastal Village Llanelli,2023-06-16T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
526312,Coastal Village Llanelli,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
526312,Coastal Village Llanelli,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.7
526312,Coastal Village Llanelli,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
526312,Coastal Village Llanelli,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
526312,Coastal Village Llanelli,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.73
526312,Coastal Village Llanelli,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.8
526312,Coastal Village Llanelli,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.65
526312,Coastal Village Llanelli,2023-06-16T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
526312,Coastal Village Llanelli,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
526312,Coastal Village Llanelli,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
526312,Coastal Village Llanelli,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.0
526312,Coastal Village Llanelli,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
526312,Coastal Village Llanelli,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.14
526312,Coastal Village Llanelli,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
526312,Coastal Village Llanelli,2023-06-16T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
526312,Coastal Village Llanelli,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
526312,Coastal Village Llanelli,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.9
526312,Coastal Village Llanelli,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
526312,Coastal Village Llanelli,2023-06-16T20:30:00.000+00:00,transformer,,Temperature,C,35.6
526312,Coastal Village Llanelli,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
526312,Coastal Village Llanelli,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
526312,Coastal Village Llanelli,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
526312,Coastal Village Llanelli,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
526312,Coastal Village Llanelli,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
526312,Coastal Village Llanelli,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
526312,Coastal Village Llanelli,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
526312,Coastal Village Llanelli,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
526312,Coastal Village Llanelli,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
526312,Coastal Village Llanelli,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.78
526312,Coastal Village Llanelli,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.67
526312,Coastal Village Llanelli,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.39
526312,Coastal Village Llanelli,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
526312,Coastal Village Llanelli,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
526312,Coastal Village Llanelli,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
526312,Coastal Village Llanelli,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
526312,Coastal Village Llanelli,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
526312,Coastal Village Llanelli,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
526312,Coastal Village Llanelli,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.82
526312,Coastal Village Llanelli,2023-06-16T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
526312,Coastal Village Llanelli,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
526312,Coastal Village Llanelli,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.3
526312,Coastal Village Llanelli,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
526312,Coastal Village Llanelli,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
526312,Coastal Village Llanelli,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.3
526312,Coastal Village Llanelli,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.85
526312,Coastal Village Llanelli,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
526312,Coastal Village Llanelli,2023-06-16T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
526312,Coastal Village Llanelli,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
526312,Coastal Village Llanelli,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
526312,Coastal Village Llanelli,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.71
526312,Coastal Village Llanelli,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
526312,Coastal Village Llanelli,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
526312,Coastal Village Llanelli,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.81
526312,Coastal Village Llanelli,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
526312,Coastal Village Llanelli,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.92
526312,Coastal Village Llanelli,2023-06-16T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
526312,Coastal Village Llanelli,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
526312,Coastal Village Llanelli,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
526312,Coastal Village Llanelli,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.2
526312,Coastal Village Llanelli,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
526312,Coastal Village Llanelli,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.54
526312,Coastal Village Llanelli,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.11
526312,Coastal Village Llanelli,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.89
526312,Coastal Village Llanelli,2023-06-16T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
526312,Coastal Village Llanelli,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
526312,Coastal Village Llanelli,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.7
526312,Coastal Village Llanelli,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
526312,Coastal Village Llanelli,2023-06-16T20:20:00.000+00:00,transformer,,Temperature,C,35.7
526312,Coastal Village Llanelli,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
526312,Coastal Village Llanelli,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
526312,Coastal Village Llanelli,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
526312,Coastal Village Llanelli,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
526312,Coastal Village Llanelli,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
526312,Coastal Village Llanelli,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
526312,Coastal Village Llanelli,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
526312,Coastal Village Llanelli,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
526312,Coastal Village Llanelli,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
526312,Coastal Village Llanelli,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.41
526312,Coastal Village Llanelli,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.33
526312,Coastal Village Llanelli,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.42
526312,Coastal Village Llanelli,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
526312,Coastal Village Llanelli,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
526312,Coastal Village Llanelli,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
526312,Coastal Village Llanelli,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
526312,Coastal Village Llanelli,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
526312,Coastal Village Llanelli,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
526312,Coastal Village Llanelli,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.67
526312,Coastal Village Llanelli,2023-06-16T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
526312,Coastal Village Llanelli,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526312,Coastal Village Llanelli,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
526312,Coastal Village Llanelli,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
526312,Coastal Village Llanelli,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.72
526312,Coastal Village Llanelli,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
526312,Coastal Village Llanelli,2023-06-16T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
526312,Coastal Village Llanelli,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.64
526312,Coastal Village Llanelli,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
526312,Coastal Village Llanelli,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
526312,Coastal Village Llanelli,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.7
526312,Coastal Village Llanelli,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.9
526312,Coastal Village Llanelli,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.75
526312,Coastal Village Llanelli,2023-06-16T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
526312,Coastal Village Llanelli,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.1
526312,Coastal Village Llanelli,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
526312,Coastal Village Llanelli,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.3
526312,Coastal Village Llanelli,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
526312,Coastal Village Llanelli,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.18
526312,Coastal Village Llanelli,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
526312,Coastal Village Llanelli,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
526312,Coastal Village Llanelli,2023-06-16T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
526312,Coastal Village Llanelli,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
526312,Coastal Village Llanelli,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
526312,Coastal Village Llanelli,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
526312,Coastal Village Llanelli,2023-06-16T20:10:00.000+00:00,transformer,,Temperature,C,35.7
526312,Coastal Village Llanelli,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
526312,Coastal Village Llanelli,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
526312,Coastal Village Llanelli,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
526312,Coastal Village Llanelli,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
526312,Coastal Village Llanelli,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
526312,Coastal Village Llanelli,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
526312,Coastal Village Llanelli,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
526312,Coastal Village Llanelli,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
526312,Coastal Village Llanelli,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
526312,Coastal Village Llanelli,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.05
526312,Coastal Village Llanelli,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.75
