Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.65
526312,Coastal Village Llanelli,2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
526312,Coastal Village Llanelli,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
526312,Coastal Village Llanelli,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
526312,Coastal Village Llanelli,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
526312,Coastal Village Llanelli,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
526312,Coastal Village Llanelli,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
526312,Coastal Village Llanelli,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
526312,Coastal Village Llanelli,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.58
526312,Coastal Village Llanelli,2023-06-16T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
526312,Coastal Village Llanelli,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
526312,Coastal Village Llanelli,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
526312,Coastal Village Llanelli,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.92
526312,Coastal Village Llanelli,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.19
526312,Coastal Village Llanelli,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
526312,Coastal Village Llanelli,2023-06-16T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
526312,Coastal Village Llanelli,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.66
526312,Coastal Village Llanelli,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
526312,Coastal Village Llanelli,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
526312,Coastal Village Llanelli,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.58
526312,Coastal Village Llanelli,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.82
526312,Coastal Village Llanelli,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.67
526312,Coastal Village Llanelli,2023-06-16T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
526312,Coastal Village Llanelli,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
526312,Coastal Village Llanelli,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
526312,Coastal Village Llanelli,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.3
526312,Coastal Village Llanelli,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.27
526312,Coastal Village Llanelli,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.19
526312,Coastal Village Llanelli,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
526312,Coastal Village Llanelli,2023-06-16T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
526312,Coastal Village Llanelli,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
526312,Coastal Village Llanelli,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
526312,Coastal Village Llanelli,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
526312,Coastal Village Llanelli,2023-06-16T20:00:00.000+00:00,transformer,,Temperature,C,35.8
526312,Coastal Village Llanelli,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
526312,Coastal Village Llanelli,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
526312,Coastal Village Llanelli,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
526312,Coastal Village Llanelli,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
526312,Coastal Village Llanelli,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
526312,Coastal Village Llanelli,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
526312,Coastal Village Llanelli,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
526312,Coastal Village Llanelli,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
526312,Coastal Village Llanelli,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
526312,Coastal Village Llanelli,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.52
526312,Coastal Village Llanelli,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.53
526312,Coastal Village Llanelli,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.71
526312,Coastal Village Llanelli,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
526312,Coastal Village Llanelli,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
526312,Coastal Village Llanelli,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
526312,Coastal Village Llanelli,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
526312,Coastal Village Llanelli,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
526312,Coastal Village Llanelli,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
526312,Coastal Village Llanelli,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
526312,Coastal Village Llanelli,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.68
526312,Coastal Village Llanelli,2023-06-16T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
526312,Coastal Village Llanelli,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
526312,Coastal Village Llanelli,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
526312,Coastal Village Llanelli,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.95
526312,Coastal Village Llanelli,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.26
526312,Coastal Village Llanelli,2023-06-16T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
526312,Coastal Village Llanelli,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
526312,Coastal Village Llanelli,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
526312,Coastal Village Llanelli,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
526312,Coastal Village Llanelli,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.64
526312,Coastal Village Llanelli,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
526312,Coastal Village Llanelli,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
526312,Coastal Village Llanelli,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.0
526312,Coastal Village Llanelli,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.74
526312,Coastal Village Llanelli,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.68
526312,Coastal Village Llanelli,2023-06-16T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
526312,Coastal Village Llanelli,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
526312,Coastal Village Llanelli,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
526312,Coastal Village Llanelli,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.4
526312,Coastal Village Llanelli,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
526312,Coastal Village Llanelli,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
526312,Coastal Village Llanelli,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.04
526312,Coastal Village Llanelli,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
526312,Coastal Village Llanelli,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
526312,Coastal Village Llanelli,2023-06-16T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
526312,Coastal Village Llanelli,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.7
526312,Coastal Village Llanelli,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
526312,Coastal Village Llanelli,2023-06-16T19:50:00.000+00:00,transformer,,Temperature,C,35.9
526312,Coastal Village Llanelli,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
526312,Coastal Village Llanelli,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
526312,Coastal Village Llanelli,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
526312,Coastal Village Llanelli,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
526312,Coastal Village Llanelli,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
526312,Coastal Village Llanelli,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
526312,Coastal Village Llanelli,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
526312,Coastal Village Llanelli,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
526312,Coastal Village Llanelli,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
526312,Coastal Village Llanelli,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.11
526312,Coastal Village Llanelli,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.33
526312,Coastal Village Llanelli,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.15
526312,Coastal Village Llanelli,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
526312,Coastal Village Llanelli,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
526312,Coastal Village Llanelli,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
526312,Coastal Village Llanelli,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
526312,Coastal Village Llanelli,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
526312,Coastal Village Llanelli,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
526312,Coastal Village Llanelli,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
526312,Coastal Village Llanelli,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
526312,Coastal Village Llanelli,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.69
526312,Coastal Village Llanelli,2023-06-16T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
526312,Coastal Village Llanelli,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
526312,Coastal Village Llanelli,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
526312,Coastal Village Llanelli,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
526312,Coastal Village Llanelli,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
526312,Coastal Village Llanelli,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.97
526312,Coastal Village Llanelli,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
526312,Coastal Village Llanelli,2023-06-16T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
526312,Coastal Village Llanelli,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.41
526312,Coastal Village Llanelli,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
526312,Coastal Village Llanelli,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
526312,Coastal Village Llanelli,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.4
526312,Coastal Village Llanelli,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.58
526312,Coastal Village Llanelli,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.47
526312,Coastal Village Llanelli,2023-06-16T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
526312,Coastal Village Llanelli,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.8
526312,Coastal Village Llanelli,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
526312,Coastal Village Llanelli,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.7
526312,Coastal Village Llanelli,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
526312,Coastal Village Llanelli,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
526312,Coastal Village Llanelli,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.09
526312,Coastal Village Llanelli,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
526312,Coastal Village Llanelli,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
526312,Coastal Village Llanelli,2023-06-16T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
526312,Coastal Village Llanelli,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
526312,Coastal Village Llanelli,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
526312,Coastal Village Llanelli,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
526312,Coastal Village Llanelli,2023-06-16T19:40:00.000+00:00,transformer,,Temperature,C,35.9
526312,Coastal Village Llanelli,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
526312,Coastal Village Llanelli,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
526312,Coastal Village Llanelli,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
526312,Coastal Village Llanelli,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
526312,Coastal Village Llanelli,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
526312,Coastal Village Llanelli,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
526312,Coastal Village Llanelli,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
526312,Coastal Village Llanelli,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
526312,Coastal Village Llanelli,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
526312,Coastal Village Llanelli,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.52
526312,Coastal Village Llanelli,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.25
526312,Coastal Village Llanelli,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.03
526312,Coastal Village Llanelli,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
526312,Coastal Village Llanelli,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
526312,Coastal Village Llanelli,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
526312,Coastal Village Llanelli,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
526312,Coastal Village Llanelli,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
526312,Coastal Village Llanelli,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
526312,Coastal Village Llanelli,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.01
526312,Coastal Village Llanelli,2023-06-16T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
526312,Coastal Village Llanelli,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
526312,Coastal Village Llanelli,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
526312,Coastal Village Llanelli,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
526312,Coastal Village Llanelli,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
526312,Coastal Village Llanelli,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
526312,Coastal Village Llanelli,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.96
526312,Coastal Village Llanelli,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
526312,Coastal Village Llanelli,2023-06-16T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
526312,Coastal Village Llanelli,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
526312,Coastal Village Llanelli,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
526312,Coastal Village Llanelli,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
526312,Coastal Village Llanelli,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
526312,Coastal Village Llanelli,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.58
526312,Coastal Village Llanelli,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.38
526312,Coastal Village Llanelli,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.72
526312,Coastal Village Llanelli,2023-06-16T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
526312,Coastal Village Llanelli,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.8
526312,Coastal Village Llanelli,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
526312,Coastal Village Llanelli,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.7
526312,Coastal Village Llanelli,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
526312,Coastal Village Llanelli,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
526312,Coastal Village Llanelli,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.9
526312,Coastal Village Llanelli,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
526312,Coastal Village Llanelli,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
526312,Coastal Village Llanelli,2023-06-16T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
526312,Coastal Village Llanelli,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
526312,Coastal Village Llanelli,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,35.9
526312,Coastal Village Llanelli,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
526312,Coastal Village Llanelli,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
526312,Coastal Village Llanelli,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
526312,Coastal Village Llanelli,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
526312,Coastal Village Llanelli,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
526312,Coastal Village Llanelli,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
526312,Coastal Village Llanelli,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
526312,Coastal Village Llanelli,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
526312,Coastal Village Llanelli,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
526312,Coastal Village Llanelli,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.84
526312,Coastal Village Llanelli,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.9
526312,Coastal Village Llanelli,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.34
526312,Coastal Village Llanelli,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
526312,Coastal Village Llanelli,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
526312,Coastal Village Llanelli,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
526312,Coastal Village Llanelli,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
526312,Coastal Village Llanelli,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
526312,Coastal Village Llanelli,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
526312,Coastal Village Llanelli,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
526312,Coastal Village Llanelli,2023-06-16T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
526312,Coastal Village Llanelli,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
526312,Coastal Village Llanelli,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
526312,Coastal Village Llanelli,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
526312,Coastal Village Llanelli,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
526312,Coastal Village Llanelli,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
526312,Coastal Village Llanelli,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.9
526312,Coastal Village Llanelli,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
526312,Coastal Village Llanelli,2023-06-16T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
526312,Coastal Village Llanelli,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
526312,Coastal Village Llanelli,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
526312,Coastal Village Llanelli,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.69
526312,Coastal Village Llanelli,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
526312,Coastal Village Llanelli,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
526312,Coastal Village Llanelli,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
526312,Coastal Village Llanelli,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.97
526312,Coastal Village Llanelli,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.37
526312,Coastal Village Llanelli,2023-06-16T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
526312,Coastal Village Llanelli,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
526312,Coastal Village Llanelli,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
526312,Coastal Village Llanelli,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.5
526312,Coastal Village Llanelli,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
526312,Coastal Village Llanelli,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
526312,Coastal Village Llanelli,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.79
526312,Coastal Village Llanelli,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.85
526312,Coastal Village Llanelli,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
526312,Coastal Village Llanelli,2023-06-16T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
526312,Coastal Village Llanelli,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
526312,Coastal Village Llanelli,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
526312,Coastal Village Llanelli,2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,36.0
526312,Coastal Village Llanelli,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
526312,Coastal Village Llanelli,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
526312,Coastal Village Llanelli,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
526312,Coastal Village Llanelli,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
526312,Coastal Village Llanelli,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
526312,Coastal Village Llanelli,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
526312,Coastal Village Llanelli,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
526312,Coastal Village Llanelli,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
526312,Coastal Village Llanelli,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
526312,Coastal Village Llanelli,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.83
526312,Coastal Village Llanelli,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.31
526312,Coastal Village Llanelli,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.48
526312,Coastal Village Llanelli,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
526312,Coastal Village Llanelli,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
526312,Coastal Village Llanelli,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
526312,Coastal Village Llanelli,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
526312,Coastal Village Llanelli,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
526312,Coastal Village Llanelli,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
526312,Coastal Village Llanelli,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.21
526312,Coastal Village Llanelli,2023-06-16T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
526312,Coastal Village Llanelli,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
526312,Coastal Village Llanelli,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
526312,Coastal Village Llanelli,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
526312,Coastal Village Llanelli,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.51
526312,Coastal Village Llanelli,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.84
526312,Coastal Village Llanelli,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
526312,Coastal Village Llanelli,2023-06-16T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
526312,Coastal Village Llanelli,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
526312,Coastal Village Llanelli,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
526312,Coastal Village Llanelli,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.63
526312,Coastal Village Llanelli,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
526312,Coastal Village Llanelli,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
526312,Coastal Village Llanelli,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.7
526312,Coastal Village Llanelli,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.81
526312,Coastal Village Llanelli,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.88
526312,Coastal Village Llanelli,2023-06-16T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
526312,Coastal Village Llanelli,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
526312,Coastal Village Llanelli,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
526312,Coastal Village Llanelli,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.5
526312,Coastal Village Llanelli,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
526312,Coastal Village Llanelli,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.17
526312,Coastal Village Llanelli,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
526312,Coastal Village Llanelli,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
526312,Coastal Village Llanelli,2023-06-16T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
526312,Coastal Village Llanelli,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,36.0
526312,Coastal Village Llanelli,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
526312,Coastal Village Llanelli,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
526312,Coastal Village Llanelli,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
526312,Coastal Village Llanelli,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
526312,Coastal Village Llanelli,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
526312,Coastal Village Llanelli,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
526312,Coastal Village Llanelli,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
526312,Coastal Village Llanelli,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
526312,Coastal Village Llanelli,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
526312,Coastal Village Llanelli,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.12
526312,Coastal Village Llanelli,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.23
526312,Coastal Village Llanelli,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.21
526312,Coastal Village Llanelli,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
526312,Coastal Village Llanelli,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
526312,Coastal Village Llanelli,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
526312,Coastal Village Llanelli,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
526312,Coastal Village Llanelli,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
526312,Coastal Village Llanelli,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
526312,Coastal Village Llanelli,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
526312,Coastal Village Llanelli,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.41
526312,Coastal Village Llanelli,2023-06-16T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
526312,Coastal Village Llanelli,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
526312,Coastal Village Llanelli,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
526312,Coastal Village Llanelli,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
526312,Coastal Village Llanelli,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
526312,Coastal Village Llanelli,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.89
526312,Coastal Village Llanelli,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.93
526312,Coastal Village Llanelli,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.01
526312,Coastal Village Llanelli,2023-06-16T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
526312,Coastal Village Llanelli,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
526312,Coastal Village Llanelli,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.7
526312,Coastal Village Llanelli,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
526312,Coastal Village Llanelli,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.57
526312,Coastal Village Llanelli,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
526312,Coastal Village Llanelli,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
526312,Coastal Village Llanelli,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.59
526312,Coastal Village Llanelli,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.56
526312,Coastal Village Llanelli,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.08
526312,Coastal Village Llanelli,2023-06-16T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
526312,Coastal Village Llanelli,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
526312,Coastal Village Llanelli,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
526312,Coastal Village Llanelli,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.3
526312,Coastal Village Llanelli,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
526312,Coastal Village Llanelli,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
526312,Coastal Village Llanelli,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.49
526312,Coastal Village Llanelli,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
526312,Coastal Village Llanelli,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
526312,Coastal Village Llanelli,2023-06-16T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
526312,Coastal Village Llanelli,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
526312,Coastal Village Llanelli,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
526312,Coastal Village Llanelli,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
526312,Coastal Village Llanelli,2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,36.0
526312,Coastal Village Llanelli,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
526312,Coastal Village Llanelli,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
526312,Coastal Village Llanelli,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
526312,Coastal Village Llanelli,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
526312,Coastal Village Llanelli,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
526312,Coastal Village Llanelli,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
526312,Coastal Village Llanelli,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
526312,Coastal Village Llanelli,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
526312,Coastal Village Llanelli,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
526312,Coastal Village Llanelli,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.82
526312,Coastal Village Llanelli,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.37
526312,Coastal Village Llanelli,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.45
526312,Coastal Village Llanelli,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
526312,Coastal Village Llanelli,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
526312,Coastal Village Llanelli,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
526312,Coastal Village Llanelli,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
526312,Coastal Village Llanelli,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
526312,Coastal Village Llanelli,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
526312,Coastal Village Llanelli,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
526312,Coastal Village Llanelli,2023-06-16T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
526312,Coastal Village Llanelli,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
526312,Coastal Village Llanelli,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
526312,Coastal Village Llanelli,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
526312,Coastal Village Llanelli,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
526312,Coastal Village Llanelli,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.38
526312,Coastal Village Llanelli,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.12
526312,Coastal Village Llanelli,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
526312,Coastal Village Llanelli,2023-06-16T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
526312,Coastal Village Llanelli,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.1
526312,Coastal Village Llanelli,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
526312,Coastal Village Llanelli,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.94
526312,Coastal Village Llanelli,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
526312,Coastal Village Llanelli,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
526312,Coastal Village Llanelli,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
526312,Coastal Village Llanelli,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.25
526312,Coastal Village Llanelli,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.6
526312,Coastal Village Llanelli,2023-06-16T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
526312,Coastal Village Llanelli,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
526312,Coastal Village Llanelli,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
526312,Coastal Village Llanelli,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.6
526312,Coastal Village Llanelli,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
526312,Coastal Village Llanelli,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
526312,Coastal Village Llanelli,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.61
526312,Coastal Village Llanelli,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.73
526312,Coastal Village Llanelli,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
526312,Coastal Village Llanelli,2023-06-16T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
526312,Coastal Village Llanelli,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
526312,Coastal Village Llanelli,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
526312,Coastal Village Llanelli,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
526312,Coastal Village Llanelli,2023-06-16T18:50:00.000+00:00,transformer,,Temperature,C,36.0
526312,Coastal Village Llanelli,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
526312,Coastal Village Llanelli,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
526312,Coastal Village Llanelli,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
526312,Coastal Village Llanelli,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
526312,Coastal Village Llanelli,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
526312,Coastal Village Llanelli,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
526312,Coastal Village Llanelli,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
526312,Coastal Village Llanelli,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
526312,Coastal Village Llanelli,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
526312,Coastal Village Llanelli,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.25
526312,Coastal Village Llanelli,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.32
526312,Coastal Village Llanelli,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.58
526312,Coastal Village Llanelli,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
526312,Coastal Village Llanelli,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
526312,Coastal Village Llanelli,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
526312,Coastal Village Llanelli,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
526312,Coastal Village Llanelli,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.76
526312,Coastal Village Llanelli,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
526312,Coastal Village Llanelli,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
526312,Coastal Village Llanelli,2023-06-16T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
526312,Coastal Village Llanelli,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
526312,Coastal Village Llanelli,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
526312,Coastal Village Llanelli,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
526312,Coastal Village Llanelli,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
526312,Coastal Village Llanelli,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.84
526312,Coastal Village Llanelli,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.84
526312,Coastal Village Llanelli,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
526312,Coastal Village Llanelli,2023-06-16T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
526312,Coastal Village Llanelli,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
526312,Coastal Village Llanelli,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
526312,Coastal Village Llanelli,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.13
526312,Coastal Village Llanelli,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
526312,Coastal Village Llanelli,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
