Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.06
526312,Coastal Village Llanelli,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.67
526312,Coastal Village Llanelli,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.03
526312,Coastal Village Llanelli,2023-06-16T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
526312,Coastal Village Llanelli,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
526312,Coastal Village Llanelli,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
526312,Coastal Village Llanelli,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.8
526312,Coastal Village Llanelli,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
526312,Coastal Village Llanelli,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.32
526312,Coastal Village Llanelli,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
526312,Coastal Village Llanelli,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.95
526312,Coastal Village Llanelli,2023-06-16T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
526312,Coastal Village Llanelli,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
526312,Coastal Village Llanelli,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
526312,Coastal Village Llanelli,2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,36.0
526312,Coastal Village Llanelli,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
526312,Coastal Village Llanelli,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
526312,Coastal Village Llanelli,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
526312,Coastal Village Llanelli,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
526312,Coastal Village Llanelli,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
526312,Coastal Village Llanelli,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
526312,Coastal Village Llanelli,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
526312,Coastal Village Llanelli,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
526312,Coastal Village Llanelli,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
526312,Coastal Village Llanelli,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.98
526312,Coastal Village Llanelli,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.73
526312,Coastal Village Llanelli,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.4
526312,Coastal Village Llanelli,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
526312,Coastal Village Llanelli,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
526312,Coastal Village Llanelli,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
526312,Coastal Village Llanelli,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
526312,Coastal Village Llanelli,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
526312,Coastal Village Llanelli,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
526312,Coastal Village Llanelli,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.04
526312,Coastal Village Llanelli,2023-06-16T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
526312,Coastal Village Llanelli,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
526312,Coastal Village Llanelli,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
526312,Coastal Village Llanelli,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
526312,Coastal Village Llanelli,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
526312,Coastal Village Llanelli,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
526312,Coastal Village Llanelli,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.1
526312,Coastal Village Llanelli,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.0
526312,Coastal Village Llanelli,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.39
526312,Coastal Village Llanelli,2023-06-16T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
526312,Coastal Village Llanelli,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
526312,Coastal Village Llanelli,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
526312,Coastal Village Llanelli,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
526312,Coastal Village Llanelli,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.08
526312,Coastal Village Llanelli,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
526312,Coastal Village Llanelli,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
526312,Coastal Village Llanelli,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.54
526312,Coastal Village Llanelli,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.66
526312,Coastal Village Llanelli,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.25
526312,Coastal Village Llanelli,2023-06-16T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
526312,Coastal Village Llanelli,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
526312,Coastal Village Llanelli,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
526312,Coastal Village Llanelli,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.4
526312,Coastal Village Llanelli,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
526312,Coastal Village Llanelli,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.99
526312,Coastal Village Llanelli,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
526312,Coastal Village Llanelli,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
526312,Coastal Village Llanelli,2023-06-16T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
526312,Coastal Village Llanelli,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
526312,Coastal Village Llanelli,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
526312,Coastal Village Llanelli,2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,36.1
526312,Coastal Village Llanelli,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
526312,Coastal Village Llanelli,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
526312,Coastal Village Llanelli,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
526312,Coastal Village Llanelli,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
526312,Coastal Village Llanelli,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
526312,Coastal Village Llanelli,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
526312,Coastal Village Llanelli,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
526312,Coastal Village Llanelli,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
526312,Coastal Village Llanelli,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
526312,Coastal Village Llanelli,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.55
526312,Coastal Village Llanelli,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.21
526312,Coastal Village Llanelli,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.58
526312,Coastal Village Llanelli,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
526312,Coastal Village Llanelli,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
526312,Coastal Village Llanelli,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
526312,Coastal Village Llanelli,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
526312,Coastal Village Llanelli,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
526312,Coastal Village Llanelli,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
526312,Coastal Village Llanelli,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
526312,Coastal Village Llanelli,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.78
526312,Coastal Village Llanelli,2023-06-16T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
526312,Coastal Village Llanelli,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.91
526312,Coastal Village Llanelli,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.96
526312,Coastal Village Llanelli,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
526312,Coastal Village Llanelli,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
526312,Coastal Village Llanelli,2023-06-16T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
526312,Coastal Village Llanelli,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
526312,Coastal Village Llanelli,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
526312,Coastal Village Llanelli,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.94
526312,Coastal Village Llanelli,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
526312,Coastal Village Llanelli,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
526312,Coastal Village Llanelli,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.53
526312,Coastal Village Llanelli,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.55
526312,Coastal Village Llanelli,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.6
526312,Coastal Village Llanelli,2023-06-16T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
526312,Coastal Village Llanelli,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
526312,Coastal Village Llanelli,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.3
526312,Coastal Village Llanelli,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.1
526312,Coastal Village Llanelli,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.12
526312,Coastal Village Llanelli,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
526312,Coastal Village Llanelli,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
526312,Coastal Village Llanelli,2023-06-16T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
526312,Coastal Village Llanelli,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
526312,Coastal Village Llanelli,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
526312,Coastal Village Llanelli,2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,36.1
526312,Coastal Village Llanelli,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
526312,Coastal Village Llanelli,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
526312,Coastal Village Llanelli,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
526312,Coastal Village Llanelli,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
526312,Coastal Village Llanelli,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
526312,Coastal Village Llanelli,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
526312,Coastal Village Llanelli,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
526312,Coastal Village Llanelli,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
526312,Coastal Village Llanelli,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
526312,Coastal Village Llanelli,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.79
526312,Coastal Village Llanelli,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.87
526312,Coastal Village Llanelli,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.3
526312,Coastal Village Llanelli,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
526312,Coastal Village Llanelli,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
526312,Coastal Village Llanelli,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
526312,Coastal Village Llanelli,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
526312,Coastal Village Llanelli,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
526312,Coastal Village Llanelli,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
526312,Coastal Village Llanelli,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
526312,Coastal Village Llanelli,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.63
526312,Coastal Village Llanelli,2023-06-16T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
526312,Coastal Village Llanelli,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
526312,Coastal Village Llanelli,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
526312,Coastal Village Llanelli,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
526312,Coastal Village Llanelli,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
526312,Coastal Village Llanelli,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
526312,Coastal Village Llanelli,2023-06-16T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
526312,Coastal Village Llanelli,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.76
526312,Coastal Village Llanelli,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
526312,Coastal Village Llanelli,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
526312,Coastal Village Llanelli,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.63
526312,Coastal Village Llanelli,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.48
526312,Coastal Village Llanelli,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.17
526312,Coastal Village Llanelli,2023-06-16T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
526312,Coastal Village Llanelli,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
526312,Coastal Village Llanelli,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
526312,Coastal Village Llanelli,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.2
526312,Coastal Village Llanelli,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
526312,Coastal Village Llanelli,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
526312,Coastal Village Llanelli,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.18
526312,Coastal Village Llanelli,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
526312,Coastal Village Llanelli,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.74
526312,Coastal Village Llanelli,2023-06-16T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
526312,Coastal Village Llanelli,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
526312,Coastal Village Llanelli,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
526312,Coastal Village Llanelli,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
526312,Coastal Village Llanelli,2023-06-16T18:10:00.000+00:00,transformer,,Temperature,C,36.1
526312,Coastal Village Llanelli,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
526312,Coastal Village Llanelli,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
526312,Coastal Village Llanelli,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
526312,Coastal Village Llanelli,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
526312,Coastal Village Llanelli,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
526312,Coastal Village Llanelli,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
526312,Coastal Village Llanelli,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
526312,Coastal Village Llanelli,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
526312,Coastal Village Llanelli,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
526312,Coastal Village Llanelli,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.23
526312,Coastal Village Llanelli,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.39
526312,Coastal Village Llanelli,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.11
526312,Coastal Village Llanelli,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
526312,Coastal Village Llanelli,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
526312,Coastal Village Llanelli,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
526312,Coastal Village Llanelli,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
526312,Coastal Village Llanelli,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.41
526312,Coastal Village Llanelli,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
526312,Coastal Village Llanelli,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
526312,Coastal Village Llanelli,2023-06-16T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
526312,Coastal Village Llanelli,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.39
526312,Coastal Village Llanelli,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.42
526312,Coastal Village Llanelli,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
526312,Coastal Village Llanelli,2023-06-16T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
526312,Coastal Village Llanelli,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.37
526312,Coastal Village Llanelli,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
526312,Coastal Village Llanelli,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
526312,Coastal Village Llanelli,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.16
526312,Coastal Village Llanelli,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.85
526312,Coastal Village Llanelli,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.63
526312,Coastal Village Llanelli,2023-06-16T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
526312,Coastal Village Llanelli,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.5
526312,Coastal Village Llanelli,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.5
526312,Coastal Village Llanelli,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.6
526312,Coastal Village Llanelli,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
526312,Coastal Village Llanelli,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
526312,Coastal Village Llanelli,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
526312,Coastal Village Llanelli,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.19
526312,Coastal Village Llanelli,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.41
526312,Coastal Village Llanelli,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
526312,Coastal Village Llanelli,2023-06-16T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
526312,Coastal Village Llanelli,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
526312,Coastal Village Llanelli,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
526312,Coastal Village Llanelli,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
526312,Coastal Village Llanelli,2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,36.1
526312,Coastal Village Llanelli,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
526312,Coastal Village Llanelli,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
526312,Coastal Village Llanelli,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
526312,Coastal Village Llanelli,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
526312,Coastal Village Llanelli,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
526312,Coastal Village Llanelli,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
526312,Coastal Village Llanelli,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
526312,Coastal Village Llanelli,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
526312,Coastal Village Llanelli,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.15
526312,Coastal Village Llanelli,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.22
526312,Coastal Village Llanelli,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.97
526312,Coastal Village Llanelli,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
526312,Coastal Village Llanelli,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
526312,Coastal Village Llanelli,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
526312,Coastal Village Llanelli,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
526312,Coastal Village Llanelli,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
526312,Coastal Village Llanelli,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
526312,Coastal Village Llanelli,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.07
526312,Coastal Village Llanelli,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.03
526312,Coastal Village Llanelli,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
526312,Coastal Village Llanelli,2023-06-16T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
526312,Coastal Village Llanelli,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
526312,Coastal Village Llanelli,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
526312,Coastal Village Llanelli,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
526312,Coastal Village Llanelli,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
526312,Coastal Village Llanelli,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.45
526312,Coastal Village Llanelli,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.41
526312,Coastal Village Llanelli,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
526312,Coastal Village Llanelli,2023-06-16T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
526312,Coastal Village Llanelli,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
526312,Coastal Village Llanelli,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
526312,Coastal Village Llanelli,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
526312,Coastal Village Llanelli,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.41
526312,Coastal Village Llanelli,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
526312,Coastal Village Llanelli,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
526312,Coastal Village Llanelli,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.19
526312,Coastal Village Llanelli,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.33
526312,Coastal Village Llanelli,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.59
526312,Coastal Village Llanelli,2023-06-16T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
526312,Coastal Village Llanelli,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.9
526312,Coastal Village Llanelli,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.9
526312,Coastal Village Llanelli,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.0
526312,Coastal Village Llanelli,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
526312,Coastal Village Llanelli,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.75
526312,Coastal Village Llanelli,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.84
526312,Coastal Village Llanelli,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.77
526312,Coastal Village Llanelli,2023-06-16T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
526312,Coastal Village Llanelli,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
526312,Coastal Village Llanelli,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.3
526312,Coastal Village Llanelli,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
526312,Coastal Village Llanelli,2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,36.1
526312,Coastal Village Llanelli,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
526312,Coastal Village Llanelli,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
526312,Coastal Village Llanelli,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
526312,Coastal Village Llanelli,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
526312,Coastal Village Llanelli,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
526312,Coastal Village Llanelli,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
526312,Coastal Village Llanelli,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
526312,Coastal Village Llanelli,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
526312,Coastal Village Llanelli,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
526312,Coastal Village Llanelli,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.46
526312,Coastal Village Llanelli,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.61
526312,Coastal Village Llanelli,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.43
526312,Coastal Village Llanelli,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
526312,Coastal Village Llanelli,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
526312,Coastal Village Llanelli,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
526312,Coastal Village Llanelli,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
526312,Coastal Village Llanelli,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
526312,Coastal Village Llanelli,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.63
526312,Coastal Village Llanelli,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.31
526312,Coastal Village Llanelli,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
526312,Coastal Village Llanelli,2023-06-16T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.1
526312,Coastal Village Llanelli,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
526312,Coastal Village Llanelli,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
526312,Coastal Village Llanelli,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
526312,Coastal Village Llanelli,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
526312,Coastal Village Llanelli,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
526312,Coastal Village Llanelli,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.95
526312,Coastal Village Llanelli,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
526312,Coastal Village Llanelli,2023-06-16T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
526312,Coastal Village Llanelli,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.25
526312,Coastal Village Llanelli,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
526312,Coastal Village Llanelli,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
526312,Coastal Village Llanelli,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.84
526312,Coastal Village Llanelli,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.35
526312,Coastal Village Llanelli,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.46
526312,Coastal Village Llanelli,2023-06-16T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
526312,Coastal Village Llanelli,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.0
526312,Coastal Village Llanelli,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.5
526312,Coastal Village Llanelli,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.1
526312,Coastal Village Llanelli,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
526312,Coastal Village Llanelli,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
526312,Coastal Village Llanelli,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
526312,Coastal Village Llanelli,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.89
526312,Coastal Village Llanelli,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.76
526312,Coastal Village Llanelli,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.05
526312,Coastal Village Llanelli,2023-06-16T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
526312,Coastal Village Llanelli,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.8
526312,Coastal Village Llanelli,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.8
526312,Coastal Village Llanelli,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
526312,Coastal Village Llanelli,2023-06-16T17:40:00.000+00:00,transformer,,Temperature,C,36.1
526312,Coastal Village Llanelli,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
526312,Coastal Village Llanelli,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
526312,Coastal Village Llanelli,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
526312,Coastal Village Llanelli,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
526312,Coastal Village Llanelli,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
526312,Coastal Village Llanelli,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
526312,Coastal Village Llanelli,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
526312,Coastal Village Llanelli,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
526312,Coastal Village Llanelli,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.6
526312,Coastal Village Llanelli,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.37
526312,Coastal Village Llanelli,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.7
526312,Coastal Village Llanelli,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
526312,Coastal Village Llanelli,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
526312,Coastal Village Llanelli,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
526312,Coastal Village Llanelli,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
526312,Coastal Village Llanelli,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.6
526312,Coastal Village Llanelli,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.74
526312,Coastal Village Llanelli,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
526312,Coastal Village Llanelli,2023-06-16T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.8
526312,Coastal Village Llanelli,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
526312,Coastal Village Llanelli,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
526312,Coastal Village Llanelli,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
526312,Coastal Village Llanelli,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
526312,Coastal Village Llanelli,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
526312,Coastal Village Llanelli,2023-06-16T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
526312,Coastal Village Llanelli,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
526312,Coastal Village Llanelli,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
526312,Coastal Village Llanelli,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
526312,Coastal Village Llanelli,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
526312,Coastal Village Llanelli,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
526312,Coastal Village Llanelli,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.24
526312,Coastal Village Llanelli,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.77
526312,Coastal Village Llanelli,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.51
526312,Coastal Village Llanelli,2023-06-16T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
526312,Coastal Village Llanelli,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.4
526312,Coastal Village Llanelli,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.6
526312,Coastal Village Llanelli,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.1
526312,Coastal Village Llanelli,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
526312,Coastal Village Llanelli,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
526312,Coastal Village Llanelli,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
526312,Coastal Village Llanelli,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.46
526312,Coastal Village Llanelli,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.72
526312,Coastal Village Llanelli,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
526312,Coastal Village Llanelli,2023-06-16T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
526312,Coastal Village Llanelli,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
526312,Coastal Village Llanelli,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
526312,Coastal Village Llanelli,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
526312,Coastal Village Llanelli,2023-06-16T17:30:00.000+00:00,transformer,,Temperature,C,36.1
526312,Coastal Village Llanelli,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
526312,Coastal Village Llanelli,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
526312,Coastal Village Llanelli,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
526312,Coastal Village Llanelli,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
526312,Coastal Village Llanelli,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
526312,Coastal Village Llanelli,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
526312,Coastal Village Llanelli,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
526312,Coastal Village Llanelli,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
526312,Coastal Village Llanelli,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
526312,Coastal Village Llanelli,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.25
526312,Coastal Village Llanelli,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.16
526312,Coastal Village Llanelli,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.63
526312,Coastal Village Llanelli,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
526312,Coastal Village Llanelli,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
526312,Coastal Village Llanelli,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
526312,Coastal Village Llanelli,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
526312,Coastal Village Llanelli,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
526312,Coastal Village Llanelli,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.54
526312,Coastal Village Llanelli,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.13
526312,Coastal Village Llanelli,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.89
526312,Coastal Village Llanelli,2023-06-16T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
526312,Coastal Village Llanelli,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
526312,Coastal Village Llanelli,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
526312,Coastal Village Llanelli,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.36
526312,Coastal Village Llanelli,2023-06-16T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
526312,Coastal Village Llanelli,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
526312,Coastal Village Llanelli,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
526312,Coastal Village Llanelli,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.73
526312,Coastal Village Llanelli,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.74
526312,Coastal Village Llanelli,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.3
526312,Coastal Village Llanelli,2023-06-16T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
526312,Coastal Village Llanelli,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.6
526312,Coastal Village Llanelli,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
526312,Coastal Village Llanelli,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.0
526312,Coastal Village Llanelli,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
526312,Coastal Village Llanelli,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
526312,Coastal Village Llanelli,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.06
526312,Coastal Village Llanelli,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.83
526312,Coastal Village Llanelli,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.04
526312,Coastal Village Llanelli,2023-06-16T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
526312,Coastal Village Llanelli,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
526312,Coastal Village Llanelli,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
526312,Coastal Village Llanelli,2023-06-16T17:20:00.000+00:00,transformer,,Temperature,C,36.1
526312,Coastal Village Llanelli,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
526312,Coastal Village Llanelli,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
526312,Coastal Village Llanelli,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
526312,Coastal Village Llanelli,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
526312,Coastal Village Llanelli,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
526312,Coastal Village Llanelli,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
526312,Coastal Village Llanelli,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
526312,Coastal Village Llanelli,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
526312,Coastal Village Llanelli,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
526312,Coastal Village Llanelli,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.02
