Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.75
526312,Coastal Village Llanelli,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.6
526312,Coastal Village Llanelli,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
526312,Coastal Village Llanelli,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
526312,Coastal Village Llanelli,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
526312,Coastal Village Llanelli,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
526312,Coastal Village Llanelli,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
526312,Coastal Village Llanelli,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
526312,Coastal Village Llanelli,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
526312,Coastal Village Llanelli,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.41
526312,Coastal Village Llanelli,2023-06-16T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
526312,Coastal Village Llanelli,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
526312,Coastal Village Llanelli,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
526312,Coastal Village Llanelli,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
526312,Coastal Village Llanelli,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
526312,Coastal Village Llanelli,2023-06-16T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
526312,Coastal Village Llanelli,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
526312,Coastal Village Llanelli,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
526312,Coastal Village Llanelli,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.64
526312,Coastal Village Llanelli,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.07
526312,Coastal Village Llanelli,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.46
526312,Coastal Village Llanelli,2023-06-16T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
526312,Coastal Village Llanelli,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.3
526312,Coastal Village Llanelli,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
526312,Coastal Village Llanelli,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.2
526312,Coastal Village Llanelli,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
526312,Coastal Village Llanelli,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
526312,Coastal Village Llanelli,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.89
526312,Coastal Village Llanelli,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.69
526312,Coastal Village Llanelli,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
526312,Coastal Village Llanelli,2023-06-16T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
526312,Coastal Village Llanelli,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
526312,Coastal Village Llanelli,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
526312,Coastal Village Llanelli,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
526312,Coastal Village Llanelli,2023-06-16T17:10:00.000+00:00,transformer,,Temperature,C,36.2
526312,Coastal Village Llanelli,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
526312,Coastal Village Llanelli,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
526312,Coastal Village Llanelli,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
526312,Coastal Village Llanelli,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
526312,Coastal Village Llanelli,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
526312,Coastal Village Llanelli,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
526312,Coastal Village Llanelli,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
526312,Coastal Village Llanelli,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
526312,Coastal Village Llanelli,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
526312,Coastal Village Llanelli,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.24
526312,Coastal Village Llanelli,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.89
526312,Coastal Village Llanelli,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.93
526312,Coastal Village Llanelli,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
526312,Coastal Village Llanelli,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
526312,Coastal Village Llanelli,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
526312,Coastal Village Llanelli,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
526312,Coastal Village Llanelli,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
526312,Coastal Village Llanelli,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
526312,Coastal Village Llanelli,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.52
526312,Coastal Village Llanelli,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.78
526312,Coastal Village Llanelli,2023-06-16T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
526312,Coastal Village Llanelli,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
526312,Coastal Village Llanelli,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.2
526312,Coastal Village Llanelli,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.88
526312,Coastal Village Llanelli,2023-06-16T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
526312,Coastal Village Llanelli,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
526312,Coastal Village Llanelli,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
526312,Coastal Village Llanelli,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
526312,Coastal Village Llanelli,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
526312,Coastal Village Llanelli,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.61
526312,Coastal Village Llanelli,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
526312,Coastal Village Llanelli,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.37
526312,Coastal Village Llanelli,2023-06-16T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
526312,Coastal Village Llanelli,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
526312,Coastal Village Llanelli,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
526312,Coastal Village Llanelli,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.3
526312,Coastal Village Llanelli,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
526312,Coastal Village Llanelli,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
526312,Coastal Village Llanelli,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
526312,Coastal Village Llanelli,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.51
526312,Coastal Village Llanelli,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.4
526312,Coastal Village Llanelli,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
526312,Coastal Village Llanelli,2023-06-16T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
526312,Coastal Village Llanelli,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
526312,Coastal Village Llanelli,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
526312,Coastal Village Llanelli,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
526312,Coastal Village Llanelli,2023-06-16T17:00:00.000+00:00,transformer,,Temperature,C,36.3
526312,Coastal Village Llanelli,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
526312,Coastal Village Llanelli,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
526312,Coastal Village Llanelli,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
526312,Coastal Village Llanelli,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
526312,Coastal Village Llanelli,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
526312,Coastal Village Llanelli,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
526312,Coastal Village Llanelli,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
526312,Coastal Village Llanelli,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
526312,Coastal Village Llanelli,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
526312,Coastal Village Llanelli,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.76
526312,Coastal Village Llanelli,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.02
526312,Coastal Village Llanelli,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.22
526312,Coastal Village Llanelli,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
526312,Coastal Village Llanelli,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
526312,Coastal Village Llanelli,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
526312,Coastal Village Llanelli,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
526312,Coastal Village Llanelli,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
526312,Coastal Village Llanelli,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.86
526312,Coastal Village Llanelli,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
526312,Coastal Village Llanelli,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.52
526312,Coastal Village Llanelli,2023-06-16T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
526312,Coastal Village Llanelli,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
526312,Coastal Village Llanelli,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
526312,Coastal Village Llanelli,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
526312,Coastal Village Llanelli,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.72
526312,Coastal Village Llanelli,2023-06-16T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
526312,Coastal Village Llanelli,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
526312,Coastal Village Llanelli,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.91
526312,Coastal Village Llanelli,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
526312,Coastal Village Llanelli,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
526312,Coastal Village Llanelli,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
526312,Coastal Village Llanelli,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
526312,Coastal Village Llanelli,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.65
526312,Coastal Village Llanelli,2023-06-16T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
526312,Coastal Village Llanelli,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
526312,Coastal Village Llanelli,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.6
526312,Coastal Village Llanelli,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
526312,Coastal Village Llanelli,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
526312,Coastal Village Llanelli,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
526312,Coastal Village Llanelli,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.52
526312,Coastal Village Llanelli,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.35
526312,Coastal Village Llanelli,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
526312,Coastal Village Llanelli,2023-06-16T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
526312,Coastal Village Llanelli,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.3
526312,Coastal Village Llanelli,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
526312,Coastal Village Llanelli,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-16T16:50:00.000+00:00,transformer,,Temperature,C,36.3
526312,Coastal Village Llanelli,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
526312,Coastal Village Llanelli,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
526312,Coastal Village Llanelli,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
526312,Coastal Village Llanelli,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
526312,Coastal Village Llanelli,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
526312,Coastal Village Llanelli,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
526312,Coastal Village Llanelli,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
526312,Coastal Village Llanelli,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
526312,Coastal Village Llanelli,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.96
526312,Coastal Village Llanelli,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.09
526312,Coastal Village Llanelli,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.02
526312,Coastal Village Llanelli,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
526312,Coastal Village Llanelli,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
526312,Coastal Village Llanelli,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
526312,Coastal Village Llanelli,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
526312,Coastal Village Llanelli,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
526312,Coastal Village Llanelli,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
526312,Coastal Village Llanelli,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
526312,Coastal Village Llanelli,2023-06-16T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
526312,Coastal Village Llanelli,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
526312,Coastal Village Llanelli,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
526312,Coastal Village Llanelli,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
526312,Coastal Village Llanelli,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
526312,Coastal Village Llanelli,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.06
526312,Coastal Village Llanelli,2023-06-16T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
526312,Coastal Village Llanelli,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.22
526312,Coastal Village Llanelli,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
526312,Coastal Village Llanelli,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
526312,Coastal Village Llanelli,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.72
526312,Coastal Village Llanelli,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
526312,Coastal Village Llanelli,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.17
526312,Coastal Village Llanelli,2023-06-16T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
526312,Coastal Village Llanelli,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
526312,Coastal Village Llanelli,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.5
526312,Coastal Village Llanelli,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
526312,Coastal Village Llanelli,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.57
526312,Coastal Village Llanelli,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.47
526312,Coastal Village Llanelli,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
526312,Coastal Village Llanelli,2023-06-16T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
526312,Coastal Village Llanelli,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
526312,Coastal Village Llanelli,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
526312,Coastal Village Llanelli,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
526312,Coastal Village Llanelli,2023-06-16T16:40:00.000+00:00,transformer,,Temperature,C,36.3
526312,Coastal Village Llanelli,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
526312,Coastal Village Llanelli,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
526312,Coastal Village Llanelli,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
526312,Coastal Village Llanelli,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
526312,Coastal Village Llanelli,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
526312,Coastal Village Llanelli,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
526312,Coastal Village Llanelli,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
526312,Coastal Village Llanelli,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
526312,Coastal Village Llanelli,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
526312,Coastal Village Llanelli,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.2
526312,Coastal Village Llanelli,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.74
526312,Coastal Village Llanelli,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.72
526312,Coastal Village Llanelli,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
526312,Coastal Village Llanelli,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
526312,Coastal Village Llanelli,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
526312,Coastal Village Llanelli,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
526312,Coastal Village Llanelli,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
526312,Coastal Village Llanelli,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
526312,Coastal Village Llanelli,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.44
526312,Coastal Village Llanelli,2023-06-16T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
526312,Coastal Village Llanelli,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
526312,Coastal Village Llanelli,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
526312,Coastal Village Llanelli,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
526312,Coastal Village Llanelli,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
526312,Coastal Village Llanelli,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.46
526312,Coastal Village Llanelli,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.79
526312,Coastal Village Llanelli,2023-06-16T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
526312,Coastal Village Llanelli,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
526312,Coastal Village Llanelli,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
526312,Coastal Village Llanelli,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.09
526312,Coastal Village Llanelli,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
526312,Coastal Village Llanelli,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
526312,Coastal Village Llanelli,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
526312,Coastal Village Llanelli,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
526312,Coastal Village Llanelli,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.91
526312,Coastal Village Llanelli,2023-06-16T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
526312,Coastal Village Llanelli,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
526312,Coastal Village Llanelli,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
526312,Coastal Village Llanelli,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.6
526312,Coastal Village Llanelli,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
526312,Coastal Village Llanelli,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.19
526312,Coastal Village Llanelli,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.82
526312,Coastal Village Llanelli,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
526312,Coastal Village Llanelli,2023-06-16T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
526312,Coastal Village Llanelli,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
526312,Coastal Village Llanelli,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
526312,Coastal Village Llanelli,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
526312,Coastal Village Llanelli,2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,36.4
526312,Coastal Village Llanelli,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
526312,Coastal Village Llanelli,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
526312,Coastal Village Llanelli,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
526312,Coastal Village Llanelli,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
526312,Coastal Village Llanelli,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
526312,Coastal Village Llanelli,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
526312,Coastal Village Llanelli,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
526312,Coastal Village Llanelli,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
526312,Coastal Village Llanelli,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
526312,Coastal Village Llanelli,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.16
526312,Coastal Village Llanelli,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.02
526312,Coastal Village Llanelli,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.12
526312,Coastal Village Llanelli,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
526312,Coastal Village Llanelli,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
526312,Coastal Village Llanelli,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
526312,Coastal Village Llanelli,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
526312,Coastal Village Llanelli,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.8
526312,Coastal Village Llanelli,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
526312,Coastal Village Llanelli,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
526312,Coastal Village Llanelli,2023-06-16T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
526312,Coastal Village Llanelli,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
526312,Coastal Village Llanelli,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
526312,Coastal Village Llanelli,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
526312,Coastal Village Llanelli,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
526312,Coastal Village Llanelli,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
526312,Coastal Village Llanelli,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
526312,Coastal Village Llanelli,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
526312,Coastal Village Llanelli,2023-06-16T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
526312,Coastal Village Llanelli,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.82
526312,Coastal Village Llanelli,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
526312,Coastal Village Llanelli,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
526312,Coastal Village Llanelli,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
526312,Coastal Village Llanelli,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
526312,Coastal Village Llanelli,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.96
526312,Coastal Village Llanelli,2023-06-16T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
526312,Coastal Village Llanelli,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
526312,Coastal Village Llanelli,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.0
526312,Coastal Village Llanelli,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
526312,Coastal Village Llanelli,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
526312,Coastal Village Llanelli,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.95
526312,Coastal Village Llanelli,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.49
526312,Coastal Village Llanelli,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
526312,Coastal Village Llanelli,2023-06-16T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
526312,Coastal Village Llanelli,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
526312,Coastal Village Llanelli,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
526312,Coastal Village Llanelli,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-16T16:20:00.000+00:00,transformer,,Temperature,C,36.4
526312,Coastal Village Llanelli,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
526312,Coastal Village Llanelli,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
526312,Coastal Village Llanelli,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
526312,Coastal Village Llanelli,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
526312,Coastal Village Llanelli,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
526312,Coastal Village Llanelli,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
526312,Coastal Village Llanelli,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
526312,Coastal Village Llanelli,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
526312,Coastal Village Llanelli,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
526312,Coastal Village Llanelli,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.23
526312,Coastal Village Llanelli,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.67
526312,Coastal Village Llanelli,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.49
526312,Coastal Village Llanelli,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
526312,Coastal Village Llanelli,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
526312,Coastal Village Llanelli,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
526312,Coastal Village Llanelli,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
526312,Coastal Village Llanelli,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
526312,Coastal Village Llanelli,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
526312,Coastal Village Llanelli,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.02
526312,Coastal Village Llanelli,2023-06-16T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
526312,Coastal Village Llanelli,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
526312,Coastal Village Llanelli,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
526312,Coastal Village Llanelli,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
526312,Coastal Village Llanelli,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
526312,Coastal Village Llanelli,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
526312,Coastal Village Llanelli,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.79
526312,Coastal Village Llanelli,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.23
526312,Coastal Village Llanelli,2023-06-16T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
526312,Coastal Village Llanelli,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
526312,Coastal Village Llanelli,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
526312,Coastal Village Llanelli,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
526312,Coastal Village Llanelli,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.28
526312,Coastal Village Llanelli,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
526312,Coastal Village Llanelli,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
526312,Coastal Village Llanelli,2023-06-16T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
526312,Coastal Village Llanelli,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
526312,Coastal Village Llanelli,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
526312,Coastal Village Llanelli,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
526312,Coastal Village Llanelli,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
526312,Coastal Village Llanelli,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.41
526312,Coastal Village Llanelli,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
526312,Coastal Village Llanelli,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
526312,Coastal Village Llanelli,2023-06-16T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
526312,Coastal Village Llanelli,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
526312,Coastal Village Llanelli,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
526312,Coastal Village Llanelli,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-16T16:10:00.000+00:00,transformer,,Temperature,C,36.4
526312,Coastal Village Llanelli,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
526312,Coastal Village Llanelli,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
526312,Coastal Village Llanelli,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
526312,Coastal Village Llanelli,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
526312,Coastal Village Llanelli,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
526312,Coastal Village Llanelli,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
526312,Coastal Village Llanelli,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
526312,Coastal Village Llanelli,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
526312,Coastal Village Llanelli,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
526312,Coastal Village Llanelli,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.96
526312,Coastal Village Llanelli,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.16
526312,Coastal Village Llanelli,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.48
526312,Coastal Village Llanelli,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
526312,Coastal Village Llanelli,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
526312,Coastal Village Llanelli,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
526312,Coastal Village Llanelli,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
526312,Coastal Village Llanelli,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
526312,Coastal Village Llanelli,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.69
526312,Coastal Village Llanelli,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
526312,Coastal Village Llanelli,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.39
526312,Coastal Village Llanelli,2023-06-16T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
526312,Coastal Village Llanelli,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
526312,Coastal Village Llanelli,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
526312,Coastal Village Llanelli,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
526312,Coastal Village Llanelli,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
526312,Coastal Village Llanelli,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.14
526312,Coastal Village Llanelli,2023-06-16T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
526312,Coastal Village Llanelli,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
526312,Coastal Village Llanelli,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
526312,Coastal Village Llanelli,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.06
526312,Coastal Village Llanelli,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
526312,Coastal Village Llanelli,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
526312,Coastal Village Llanelli,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.85
526312,Coastal Village Llanelli,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
526312,Coastal Village Llanelli,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
526312,Coastal Village Llanelli,2023-06-16T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
526312,Coastal Village Llanelli,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
526312,Coastal Village Llanelli,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
526312,Coastal Village Llanelli,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
526312,Coastal Village Llanelli,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
526312,Coastal Village Llanelli,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.08
526312,Coastal Village Llanelli,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
526312,Coastal Village Llanelli,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
526312,Coastal Village Llanelli,2023-06-16T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
526312,Coastal Village Llanelli,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.7
526312,Coastal Village Llanelli,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
526312,Coastal Village Llanelli,2023-06-16T16:00:00.000+00:00,transformer,,Temperature,C,36.4
526312,Coastal Village Llanelli,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
526312,Coastal Village Llanelli,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
526312,Coastal Village Llanelli,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
526312,Coastal Village Llanelli,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
526312,Coastal Village Llanelli,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
526312,Coastal Village Llanelli,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
526312,Coastal Village Llanelli,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
526312,Coastal Village Llanelli,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
526312,Coastal Village Llanelli,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
526312,Coastal Village Llanelli,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.85
526312,Coastal Village Llanelli,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.75
526312,Coastal Village Llanelli,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.01
526312,Coastal Village Llanelli,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
526312,Coastal Village Llanelli,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
526312,Coastal Village Llanelli,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
526312,Coastal Village Llanelli,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
526312,Coastal Village Llanelli,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.52
526312,Coastal Village Llanelli,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
526312,Coastal Village Llanelli,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.61
526312,Coastal Village Llanelli,2023-06-16T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
526312,Coastal Village Llanelli,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
526312,Coastal Village Llanelli,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
526312,Coastal Village Llanelli,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.56
526312,Coastal Village Llanelli,2023-06-16T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
526312,Coastal Village Llanelli,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.3
526312,Coastal Village Llanelli,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.81
526312,Coastal Village Llanelli,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
