Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
526312,Coastal Village Llanelli,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.48
526312,Coastal Village Llanelli,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
526312,Coastal Village Llanelli,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
526312,Coastal Village Llanelli,2023-06-16T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
526312,Coastal Village Llanelli,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
526312,Coastal Village Llanelli,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
526312,Coastal Village Llanelli,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
526312,Coastal Village Llanelli,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.9
526312,Coastal Village Llanelli,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
526312,Coastal Village Llanelli,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
526312,Coastal Village Llanelli,2023-06-16T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
526312,Coastal Village Llanelli,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
526312,Coastal Village Llanelli,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
526312,Coastal Village Llanelli,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
526312,Coastal Village Llanelli,2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,36.4
526312,Coastal Village Llanelli,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
526312,Coastal Village Llanelli,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
526312,Coastal Village Llanelli,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
526312,Coastal Village Llanelli,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
526312,Coastal Village Llanelli,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
526312,Coastal Village Llanelli,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
526312,Coastal Village Llanelli,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
526312,Coastal Village Llanelli,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
526312,Coastal Village Llanelli,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
526312,Coastal Village Llanelli,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.98
526312,Coastal Village Llanelli,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.11
526312,Coastal Village Llanelli,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
526312,Coastal Village Llanelli,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
526312,Coastal Village Llanelli,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
526312,Coastal Village Llanelli,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
526312,Coastal Village Llanelli,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
526312,Coastal Village Llanelli,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
526312,Coastal Village Llanelli,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
526312,Coastal Village Llanelli,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
526312,Coastal Village Llanelli,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
526312,Coastal Village Llanelli,2023-06-16T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
526312,Coastal Village Llanelli,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.13
526312,Coastal Village Llanelli,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
526312,Coastal Village Llanelli,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.38
526312,Coastal Village Llanelli,2023-06-16T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
526312,Coastal Village Llanelli,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.2
526312,Coastal Village Llanelli,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.88
526312,Coastal Village Llanelli,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
526312,Coastal Village Llanelli,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
526312,Coastal Village Llanelli,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.13
526312,Coastal Village Llanelli,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
526312,Coastal Village Llanelli,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
526312,Coastal Village Llanelli,2023-06-16T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
526312,Coastal Village Llanelli,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
526312,Coastal Village Llanelli,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
526312,Coastal Village Llanelli,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
526312,Coastal Village Llanelli,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.11
526312,Coastal Village Llanelli,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
526312,Coastal Village Llanelli,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
526312,Coastal Village Llanelli,2023-06-16T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
526312,Coastal Village Llanelli,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
526312,Coastal Village Llanelli,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,36.3
526312,Coastal Village Llanelli,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
526312,Coastal Village Llanelli,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
526312,Coastal Village Llanelli,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
526312,Coastal Village Llanelli,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
526312,Coastal Village Llanelli,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
526312,Coastal Village Llanelli,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
526312,Coastal Village Llanelli,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
526312,Coastal Village Llanelli,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
526312,Coastal Village Llanelli,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
526312,Coastal Village Llanelli,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.21
526312,Coastal Village Llanelli,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.52
526312,Coastal Village Llanelli,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.88
526312,Coastal Village Llanelli,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
526312,Coastal Village Llanelli,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
526312,Coastal Village Llanelli,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
526312,Coastal Village Llanelli,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
526312,Coastal Village Llanelli,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
526312,Coastal Village Llanelli,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
526312,Coastal Village Llanelli,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
526312,Coastal Village Llanelli,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
526312,Coastal Village Llanelli,2023-06-16T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
526312,Coastal Village Llanelli,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
526312,Coastal Village Llanelli,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
526312,Coastal Village Llanelli,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
526312,Coastal Village Llanelli,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
526312,Coastal Village Llanelli,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.37
526312,Coastal Village Llanelli,2023-06-16T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
526312,Coastal Village Llanelli,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
526312,Coastal Village Llanelli,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
526312,Coastal Village Llanelli,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.2
526312,Coastal Village Llanelli,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.02
526312,Coastal Village Llanelli,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
526312,Coastal Village Llanelli,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
526312,Coastal Village Llanelli,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.9
526312,Coastal Village Llanelli,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
526312,Coastal Village Llanelli,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.71
526312,Coastal Village Llanelli,2023-06-16T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.0
526312,Coastal Village Llanelli,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
526312,Coastal Village Llanelli,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
526312,Coastal Village Llanelli,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
526312,Coastal Village Llanelli,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.55
526312,Coastal Village Llanelli,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
526312,Coastal Village Llanelli,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
526312,Coastal Village Llanelli,2023-06-16T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
526312,Coastal Village Llanelli,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
526312,Coastal Village Llanelli,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
526312,Coastal Village Llanelli,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
526312,Coastal Village Llanelli,2023-06-16T15:30:00.000+00:00,transformer,,Temperature,C,36.2
526312,Coastal Village Llanelli,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
526312,Coastal Village Llanelli,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
526312,Coastal Village Llanelli,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
526312,Coastal Village Llanelli,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
526312,Coastal Village Llanelli,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
526312,Coastal Village Llanelli,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
526312,Coastal Village Llanelli,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
526312,Coastal Village Llanelli,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
526312,Coastal Village Llanelli,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
526312,Coastal Village Llanelli,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.61
526312,Coastal Village Llanelli,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.69
526312,Coastal Village Llanelli,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.58
526312,Coastal Village Llanelli,2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
526312,Coastal Village Llanelli,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
526312,Coastal Village Llanelli,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
526312,Coastal Village Llanelli,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
526312,Coastal Village Llanelli,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
526312,Coastal Village Llanelli,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
526312,Coastal Village Llanelli,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
526312,Coastal Village Llanelli,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
526312,Coastal Village Llanelli,2023-06-16T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
526312,Coastal Village Llanelli,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
526312,Coastal Village Llanelli,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
526312,Coastal Village Llanelli,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
526312,Coastal Village Llanelli,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
526312,Coastal Village Llanelli,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.96
526312,Coastal Village Llanelli,2023-06-16T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,49.9
526312,Coastal Village Llanelli,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.7
526312,Coastal Village Llanelli,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.03
526312,Coastal Village Llanelli,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
526312,Coastal Village Llanelli,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
526312,Coastal Village Llanelli,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.03
526312,Coastal Village Llanelli,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
526312,Coastal Village Llanelli,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.3
526312,Coastal Village Llanelli,2023-06-16T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,51.6
526312,Coastal Village Llanelli,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
526312,Coastal Village Llanelli,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
526312,Coastal Village Llanelli,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
526312,Coastal Village Llanelli,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
526312,Coastal Village Llanelli,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
526312,Coastal Village Llanelli,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.67
526312,Coastal Village Llanelli,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
526312,Coastal Village Llanelli,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
526312,Coastal Village Llanelli,2023-06-16T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
526312,Coastal Village Llanelli,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
526312,Coastal Village Llanelli,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
526312,Coastal Village Llanelli,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-16T15:20:00.000+00:00,transformer,,Temperature,C,36.1
526312,Coastal Village Llanelli,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
526312,Coastal Village Llanelli,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
526312,Coastal Village Llanelli,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
526312,Coastal Village Llanelli,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
526312,Coastal Village Llanelli,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
526312,Coastal Village Llanelli,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
526312,Coastal Village Llanelli,2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
526312,Coastal Village Llanelli,2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
526312,Coastal Village Llanelli,2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
526312,Coastal Village Llanelli,2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.18
526312,Coastal Village Llanelli,2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.88
526312,Coastal Village Llanelli,2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.8
526312,Coastal Village Llanelli,2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
526312,Coastal Village Llanelli,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
526312,Coastal Village Llanelli,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
526312,Coastal Village Llanelli,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
526312,Coastal Village Llanelli,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
526312,Coastal Village Llanelli,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.83
526312,Coastal Village Llanelli,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
526312,Coastal Village Llanelli,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.87
526312,Coastal Village Llanelli,2023-06-16T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
526312,Coastal Village Llanelli,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
526312,Coastal Village Llanelli,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
526312,Coastal Village Llanelli,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
526312,Coastal Village Llanelli,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
526312,Coastal Village Llanelli,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.05
526312,Coastal Village Llanelli,2023-06-16T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.4
526312,Coastal Village Llanelli,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
526312,Coastal Village Llanelli,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.4
526312,Coastal Village Llanelli,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.02
526312,Coastal Village Llanelli,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
526312,Coastal Village Llanelli,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
526312,Coastal Village Llanelli,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
526312,Coastal Village Llanelli,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
526312,Coastal Village Llanelli,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.05
526312,Coastal Village Llanelli,2023-06-16T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
526312,Coastal Village Llanelli,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
526312,Coastal Village Llanelli,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
526312,Coastal Village Llanelli,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
526312,Coastal Village Llanelli,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
526312,Coastal Village Llanelli,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
526312,Coastal Village Llanelli,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.5
526312,Coastal Village Llanelli,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
526312,Coastal Village Llanelli,2023-06-16T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
526312,Coastal Village Llanelli,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
526312,Coastal Village Llanelli,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
526312,Coastal Village Llanelli,2023-06-16T15:10:00.000+00:00,transformer,,Temperature,C,36.0
526312,Coastal Village Llanelli,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
526312,Coastal Village Llanelli,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
526312,Coastal Village Llanelli,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
526312,Coastal Village Llanelli,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
526312,Coastal Village Llanelli,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
526312,Coastal Village Llanelli,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
526312,Coastal Village Llanelli,2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
526312,Coastal Village Llanelli,2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
526312,Coastal Village Llanelli,2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
526312,Coastal Village Llanelli,2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.46
526312,Coastal Village Llanelli,2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.31
526312,Coastal Village Llanelli,2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.01
526312,Coastal Village Llanelli,2023-06-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
526312,Coastal Village Llanelli,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
526312,Coastal Village Llanelli,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
526312,Coastal Village Llanelli,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
526312,Coastal Village Llanelli,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.54
526312,Coastal Village Llanelli,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
526312,Coastal Village Llanelli,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
526312,Coastal Village Llanelli,2023-06-16T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
526312,Coastal Village Llanelli,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
526312,Coastal Village Llanelli,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
526312,Coastal Village Llanelli,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
526312,Coastal Village Llanelli,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.76
526312,Coastal Village Llanelli,2023-06-16T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,48.7
526312,Coastal Village Llanelli,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
526312,Coastal Village Llanelli,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
526312,Coastal Village Llanelli,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.9
526312,Coastal Village Llanelli,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.88
526312,Coastal Village Llanelli,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
526312,Coastal Village Llanelli,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
526312,Coastal Village Llanelli,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
526312,Coastal Village Llanelli,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
526312,Coastal Village Llanelli,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.66
526312,Coastal Village Llanelli,2023-06-16T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
526312,Coastal Village Llanelli,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
526312,Coastal Village Llanelli,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
526312,Coastal Village Llanelli,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
526312,Coastal Village Llanelli,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
526312,Coastal Village Llanelli,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
526312,Coastal Village Llanelli,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
526312,Coastal Village Llanelli,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
526312,Coastal Village Llanelli,2023-06-16T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
526312,Coastal Village Llanelli,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
526312,Coastal Village Llanelli,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-16T15:00:00.000+00:00,transformer,,Temperature,C,36.1
526312,Coastal Village Llanelli,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
526312,Coastal Village Llanelli,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
526312,Coastal Village Llanelli,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
526312,Coastal Village Llanelli,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
526312,Coastal Village Llanelli,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
526312,Coastal Village Llanelli,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
526312,Coastal Village Llanelli,2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
526312,Coastal Village Llanelli,2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
526312,Coastal Village Llanelli,2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
526312,Coastal Village Llanelli,2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.06
526312,Coastal Village Llanelli,2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.74
526312,Coastal Village Llanelli,2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.6
526312,Coastal Village Llanelli,2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
526312,Coastal Village Llanelli,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
526312,Coastal Village Llanelli,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
526312,Coastal Village Llanelli,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
526312,Coastal Village Llanelli,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
526312,Coastal Village Llanelli,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
526312,Coastal Village Llanelli,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
526312,Coastal Village Llanelli,2023-06-16T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
526312,Coastal Village Llanelli,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
526312,Coastal Village Llanelli,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
526312,Coastal Village Llanelli,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
526312,Coastal Village Llanelli,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.37
526312,Coastal Village Llanelli,2023-06-16T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,54.7
526312,Coastal Village Llanelli,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.3
526312,Coastal Village Llanelli,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
526312,Coastal Village Llanelli,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
526312,Coastal Village Llanelli,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
526312,Coastal Village Llanelli,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
526312,Coastal Village Llanelli,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
526312,Coastal Village Llanelli,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
526312,Coastal Village Llanelli,2023-06-16T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
526312,Coastal Village Llanelli,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
526312,Coastal Village Llanelli,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
526312,Coastal Village Llanelli,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
526312,Coastal Village Llanelli,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
526312,Coastal Village Llanelli,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
526312,Coastal Village Llanelli,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
526312,Coastal Village Llanelli,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
526312,Coastal Village Llanelli,2023-06-16T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
526312,Coastal Village Llanelli,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
526312,Coastal Village Llanelli,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-16T14:50:00.000+00:00,transformer,,Temperature,C,36.1
526312,Coastal Village Llanelli,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
526312,Coastal Village Llanelli,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
526312,Coastal Village Llanelli,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
526312,Coastal Village Llanelli,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
526312,Coastal Village Llanelli,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
526312,Coastal Village Llanelli,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
526312,Coastal Village Llanelli,2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
526312,Coastal Village Llanelli,2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
526312,Coastal Village Llanelli,2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
526312,Coastal Village Llanelli,2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.02
526312,Coastal Village Llanelli,2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.41
526312,Coastal Village Llanelli,2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.66
526312,Coastal Village Llanelli,2023-06-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
526312,Coastal Village Llanelli,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
526312,Coastal Village Llanelli,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
526312,Coastal Village Llanelli,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
526312,Coastal Village Llanelli,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
526312,Coastal Village Llanelli,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
526312,Coastal Village Llanelli,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
526312,Coastal Village Llanelli,2023-06-16T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
526312,Coastal Village Llanelli,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
526312,Coastal Village Llanelli,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
526312,Coastal Village Llanelli,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
526312,Coastal Village Llanelli,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.32
526312,Coastal Village Llanelli,2023-06-16T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,47.4
526312,Coastal Village Llanelli,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.8
526312,Coastal Village Llanelli,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.88
526312,Coastal Village Llanelli,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
526312,Coastal Village Llanelli,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
526312,Coastal Village Llanelli,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.36
526312,Coastal Village Llanelli,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
526312,Coastal Village Llanelli,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
526312,Coastal Village Llanelli,2023-06-16T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
526312,Coastal Village Llanelli,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
526312,Coastal Village Llanelli,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.58
526312,Coastal Village Llanelli,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
526312,Coastal Village Llanelli,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
526312,Coastal Village Llanelli,2023-06-16T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
526312,Coastal Village Llanelli,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-16T14:40:00.000+00:00,transformer,,Temperature,C,36.1
526312,Coastal Village Llanelli,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
526312,Coastal Village Llanelli,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
526312,Coastal Village Llanelli,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
526312,Coastal Village Llanelli,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
526312,Coastal Village Llanelli,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
526312,Coastal Village Llanelli,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
526312,Coastal Village Llanelli,2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
526312,Coastal Village Llanelli,2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
526312,Coastal Village Llanelli,2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
526312,Coastal Village Llanelli,2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.94
526312,Coastal Village Llanelli,2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.48
526312,Coastal Village Llanelli,2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.95
526312,Coastal Village Llanelli,2023-06-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
526312,Coastal Village Llanelli,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
526312,Coastal Village Llanelli,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
526312,Coastal Village Llanelli,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
526312,Coastal Village Llanelli,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
526312,Coastal Village Llanelli,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
526312,Coastal Village Llanelli,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
526312,Coastal Village Llanelli,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
526312,Coastal Village Llanelli,2023-06-16T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
526312,Coastal Village Llanelli,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
526312,Coastal Village Llanelli,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
526312,Coastal Village Llanelli,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
526312,Coastal Village Llanelli,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
526312,Coastal Village Llanelli,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.05
526312,Coastal Village Llanelli,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
526312,Coastal Village Llanelli,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.29
526312,Coastal Village Llanelli,2023-06-16T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.7
526312,Coastal Village Llanelli,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
526312,Coastal Village Llanelli,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.6
526312,Coastal Village Llanelli,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.98
526312,Coastal Village Llanelli,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
526312,Coastal Village Llanelli,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
526312,Coastal Village Llanelli,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.1
526312,Coastal Village Llanelli,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
526312,Coastal Village Llanelli,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
526312,Coastal Village Llanelli,2023-06-16T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
526312,Coastal Village Llanelli,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
526312,Coastal Village Llanelli,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
526312,Coastal Village Llanelli,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
526312,Coastal Village Llanelli,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
526312,Coastal Village Llanelli,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
526312,Coastal Village Llanelli,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
526312,Coastal Village Llanelli,2023-06-16T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
526312,Coastal Village Llanelli,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
526312,Coastal Village Llanelli,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-16T14:30:00.000+00:00,transformer,,Temperature,C,36.2
526312,Coastal Village Llanelli,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
526312,Coastal Village Llanelli,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
526312,Coastal Village Llanelli,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
526312,Coastal Village Llanelli,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
526312,Coastal Village Llanelli,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
526312,Coastal Village Llanelli,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
526312,Coastal Village Llanelli,2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
526312,Coastal Village Llanelli,2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
526312,Coastal Village Llanelli,2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
526312,Coastal Village Llanelli,2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.66
