Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.87
526312,Coastal Village Llanelli,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.4
526312,Coastal Village Llanelli,2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
526312,Coastal Village Llanelli,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
526312,Coastal Village Llanelli,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
526312,Coastal Village Llanelli,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
526312,Coastal Village Llanelli,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
526312,Coastal Village Llanelli,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
526312,Coastal Village Llanelli,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
526312,Coastal Village Llanelli,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
526312,Coastal Village Llanelli,2023-06-16T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
526312,Coastal Village Llanelli,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
526312,Coastal Village Llanelli,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
526312,Coastal Village Llanelli,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
526312,Coastal Village Llanelli,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
526312,Coastal Village Llanelli,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.2
526312,Coastal Village Llanelli,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.92
526312,Coastal Village Llanelli,2023-06-16T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.7
526312,Coastal Village Llanelli,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
526312,Coastal Village Llanelli,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.4
526312,Coastal Village Llanelli,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.63
526312,Coastal Village Llanelli,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
526312,Coastal Village Llanelli,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
526312,Coastal Village Llanelli,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.34
526312,Coastal Village Llanelli,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
526312,Coastal Village Llanelli,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
526312,Coastal Village Llanelli,2023-06-16T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
526312,Coastal Village Llanelli,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
526312,Coastal Village Llanelli,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
526312,Coastal Village Llanelli,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
526312,Coastal Village Llanelli,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
526312,Coastal Village Llanelli,2023-06-16T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
526312,Coastal Village Llanelli,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
526312,Coastal Village Llanelli,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-16T14:20:00.000+00:00,transformer,,Temperature,C,36.1
526312,Coastal Village Llanelli,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
526312,Coastal Village Llanelli,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
526312,Coastal Village Llanelli,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
526312,Coastal Village Llanelli,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
526312,Coastal Village Llanelli,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
526312,Coastal Village Llanelli,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
526312,Coastal Village Llanelli,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
526312,Coastal Village Llanelli,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
526312,Coastal Village Llanelli,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
526312,Coastal Village Llanelli,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.21
526312,Coastal Village Llanelli,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.09
526312,Coastal Village Llanelli,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.06
526312,Coastal Village Llanelli,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
526312,Coastal Village Llanelli,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
526312,Coastal Village Llanelli,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
526312,Coastal Village Llanelli,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
526312,Coastal Village Llanelli,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
526312,Coastal Village Llanelli,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
526312,Coastal Village Llanelli,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
526312,Coastal Village Llanelli,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
526312,Coastal Village Llanelli,2023-06-16T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
526312,Coastal Village Llanelli,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
526312,Coastal Village Llanelli,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
526312,Coastal Village Llanelli,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
526312,Coastal Village Llanelli,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
526312,Coastal Village Llanelli,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.46
526312,Coastal Village Llanelli,2023-06-16T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.3
526312,Coastal Village Llanelli,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
526312,Coastal Village Llanelli,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.9
526312,Coastal Village Llanelli,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.76
526312,Coastal Village Llanelli,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
526312,Coastal Village Llanelli,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
526312,Coastal Village Llanelli,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.82
526312,Coastal Village Llanelli,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
526312,Coastal Village Llanelli,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
526312,Coastal Village Llanelli,2023-06-16T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
526312,Coastal Village Llanelli,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
526312,Coastal Village Llanelli,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
526312,Coastal Village Llanelli,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
526312,Coastal Village Llanelli,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
526312,Coastal Village Llanelli,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
526312,Coastal Village Llanelli,2023-06-16T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
526312,Coastal Village Llanelli,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
526312,Coastal Village Llanelli,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-16T14:10:00.000+00:00,transformer,,Temperature,C,36.1
526312,Coastal Village Llanelli,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
526312,Coastal Village Llanelli,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
526312,Coastal Village Llanelli,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
526312,Coastal Village Llanelli,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
526312,Coastal Village Llanelli,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
526312,Coastal Village Llanelli,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
526312,Coastal Village Llanelli,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
526312,Coastal Village Llanelli,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
526312,Coastal Village Llanelli,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.09
526312,Coastal Village Llanelli,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.12
526312,Coastal Village Llanelli,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.13
526312,Coastal Village Llanelli,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
526312,Coastal Village Llanelli,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
526312,Coastal Village Llanelli,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
526312,Coastal Village Llanelli,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
526312,Coastal Village Llanelli,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.73
526312,Coastal Village Llanelli,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
526312,Coastal Village Llanelli,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.87
526312,Coastal Village Llanelli,2023-06-16T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
526312,Coastal Village Llanelli,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
526312,Coastal Village Llanelli,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
526312,Coastal Village Llanelli,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
526312,Coastal Village Llanelli,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
526312,Coastal Village Llanelli,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.16
526312,Coastal Village Llanelli,2023-06-16T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.4
526312,Coastal Village Llanelli,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.7
526312,Coastal Village Llanelli,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
526312,Coastal Village Llanelli,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
526312,Coastal Village Llanelli,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
526312,Coastal Village Llanelli,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.96
526312,Coastal Village Llanelli,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
526312,Coastal Village Llanelli,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
526312,Coastal Village Llanelli,2023-06-16T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
526312,Coastal Village Llanelli,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
526312,Coastal Village Llanelli,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
526312,Coastal Village Llanelli,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
526312,Coastal Village Llanelli,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
526312,Coastal Village Llanelli,2023-06-16T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
526312,Coastal Village Llanelli,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-16T14:00:00.000+00:00,transformer,,Temperature,C,36.2
526312,Coastal Village Llanelli,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
526312,Coastal Village Llanelli,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
526312,Coastal Village Llanelli,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
526312,Coastal Village Llanelli,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
526312,Coastal Village Llanelli,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
526312,Coastal Village Llanelli,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
526312,Coastal Village Llanelli,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
526312,Coastal Village Llanelli,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
526312,Coastal Village Llanelli,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
526312,Coastal Village Llanelli,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.79
526312,Coastal Village Llanelli,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.68
526312,Coastal Village Llanelli,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.12
526312,Coastal Village Llanelli,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
526312,Coastal Village Llanelli,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
526312,Coastal Village Llanelli,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
526312,Coastal Village Llanelli,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
526312,Coastal Village Llanelli,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
526312,Coastal Village Llanelli,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
526312,Coastal Village Llanelli,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
526312,Coastal Village Llanelli,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.92
526312,Coastal Village Llanelli,2023-06-16T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
526312,Coastal Village Llanelli,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
526312,Coastal Village Llanelli,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
526312,Coastal Village Llanelli,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.49
526312,Coastal Village Llanelli,2023-06-16T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.3
526312,Coastal Village Llanelli,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.3
526312,Coastal Village Llanelli,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.98
526312,Coastal Village Llanelli,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
526312,Coastal Village Llanelli,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
526312,Coastal Village Llanelli,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.9
526312,Coastal Village Llanelli,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
526312,Coastal Village Llanelli,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
526312,Coastal Village Llanelli,2023-06-16T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
526312,Coastal Village Llanelli,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
526312,Coastal Village Llanelli,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.52
526312,Coastal Village Llanelli,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
526312,Coastal Village Llanelli,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
526312,Coastal Village Llanelli,2023-06-16T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
526312,Coastal Village Llanelli,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
526312,Coastal Village Llanelli,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
526312,Coastal Village Llanelli,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-16T13:50:00.000+00:00,transformer,,Temperature,C,36.1
526312,Coastal Village Llanelli,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
526312,Coastal Village Llanelli,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
526312,Coastal Village Llanelli,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
526312,Coastal Village Llanelli,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
526312,Coastal Village Llanelli,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
526312,Coastal Village Llanelli,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
526312,Coastal Village Llanelli,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
526312,Coastal Village Llanelli,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
526312,Coastal Village Llanelli,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
526312,Coastal Village Llanelli,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.57
526312,Coastal Village Llanelli,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.7
526312,Coastal Village Llanelli,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.46
526312,Coastal Village Llanelli,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
526312,Coastal Village Llanelli,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
526312,Coastal Village Llanelli,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
526312,Coastal Village Llanelli,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
526312,Coastal Village Llanelli,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
526312,Coastal Village Llanelli,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
526312,Coastal Village Llanelli,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
526312,Coastal Village Llanelli,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
526312,Coastal Village Llanelli,2023-06-16T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
526312,Coastal Village Llanelli,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
526312,Coastal Village Llanelli,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
526312,Coastal Village Llanelli,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
526312,Coastal Village Llanelli,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.27
526312,Coastal Village Llanelli,2023-06-16T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
526312,Coastal Village Llanelli,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.9
526312,Coastal Village Llanelli,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.84
526312,Coastal Village Llanelli,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
526312,Coastal Village Llanelli,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
526312,Coastal Village Llanelli,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.62
526312,Coastal Village Llanelli,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.17
526312,Coastal Village Llanelli,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
526312,Coastal Village Llanelli,2023-06-16T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
526312,Coastal Village Llanelli,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
526312,Coastal Village Llanelli,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
526312,Coastal Village Llanelli,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
526312,Coastal Village Llanelli,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
526312,Coastal Village Llanelli,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
526312,Coastal Village Llanelli,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.96
526312,Coastal Village Llanelli,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
526312,Coastal Village Llanelli,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
526312,Coastal Village Llanelli,2023-06-16T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
526312,Coastal Village Llanelli,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
526312,Coastal Village Llanelli,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
526312,Coastal Village Llanelli,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
526312,Coastal Village Llanelli,2023-06-16T13:40:00.000+00:00,transformer,,Temperature,C,36.1
526312,Coastal Village Llanelli,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
526312,Coastal Village Llanelli,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
526312,Coastal Village Llanelli,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
526312,Coastal Village Llanelli,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
526312,Coastal Village Llanelli,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
526312,Coastal Village Llanelli,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
526312,Coastal Village Llanelli,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
526312,Coastal Village Llanelli,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
526312,Coastal Village Llanelli,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
526312,Coastal Village Llanelli,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.67
526312,Coastal Village Llanelli,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.28
526312,Coastal Village Llanelli,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.1
526312,Coastal Village Llanelli,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
526312,Coastal Village Llanelli,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
526312,Coastal Village Llanelli,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
526312,Coastal Village Llanelli,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
526312,Coastal Village Llanelli,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
526312,Coastal Village Llanelli,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
526312,Coastal Village Llanelli,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
526312,Coastal Village Llanelli,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.86
526312,Coastal Village Llanelli,2023-06-16T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
526312,Coastal Village Llanelli,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
526312,Coastal Village Llanelli,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
526312,Coastal Village Llanelli,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
526312,Coastal Village Llanelli,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.85
526312,Coastal Village Llanelli,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.47
526312,Coastal Village Llanelli,2023-06-16T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,59.3
526312,Coastal Village Llanelli,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.6
526312,Coastal Village Llanelli,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.96
526312,Coastal Village Llanelli,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
526312,Coastal Village Llanelli,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
526312,Coastal Village Llanelli,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.43
526312,Coastal Village Llanelli,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
526312,Coastal Village Llanelli,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
526312,Coastal Village Llanelli,2023-06-16T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.9
526312,Coastal Village Llanelli,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
526312,Coastal Village Llanelli,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
526312,Coastal Village Llanelli,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
526312,Coastal Village Llanelli,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
526312,Coastal Village Llanelli,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.21
526312,Coastal Village Llanelli,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.3
526312,Coastal Village Llanelli,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
526312,Coastal Village Llanelli,2023-06-16T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
526312,Coastal Village Llanelli,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
526312,Coastal Village Llanelli,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
526312,Coastal Village Llanelli,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,36.0
526312,Coastal Village Llanelli,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
526312,Coastal Village Llanelli,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
526312,Coastal Village Llanelli,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
526312,Coastal Village Llanelli,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
526312,Coastal Village Llanelli,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
526312,Coastal Village Llanelli,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
526312,Coastal Village Llanelli,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
526312,Coastal Village Llanelli,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
526312,Coastal Village Llanelli,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
526312,Coastal Village Llanelli,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.79
526312,Coastal Village Llanelli,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.03
526312,Coastal Village Llanelli,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.33
526312,Coastal Village Llanelli,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
526312,Coastal Village Llanelli,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
526312,Coastal Village Llanelli,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
526312,Coastal Village Llanelli,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
526312,Coastal Village Llanelli,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.73
526312,Coastal Village Llanelli,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
526312,Coastal Village Llanelli,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
526312,Coastal Village Llanelli,2023-06-16T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
526312,Coastal Village Llanelli,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
526312,Coastal Village Llanelli,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.35
526312,Coastal Village Llanelli,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.6
526312,Coastal Village Llanelli,2023-06-16T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,64.8
526312,Coastal Village Llanelli,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
526312,Coastal Village Llanelli,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.8
526312,Coastal Village Llanelli,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.06
526312,Coastal Village Llanelli,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
526312,Coastal Village Llanelli,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
526312,Coastal Village Llanelli,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.47
526312,Coastal Village Llanelli,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
526312,Coastal Village Llanelli,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
526312,Coastal Village Llanelli,2023-06-16T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.9
526312,Coastal Village Llanelli,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
526312,Coastal Village Llanelli,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
526312,Coastal Village Llanelli,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
526312,Coastal Village Llanelli,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
526312,Coastal Village Llanelli,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.27
526312,Coastal Village Llanelli,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.76
526312,Coastal Village Llanelli,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
526312,Coastal Village Llanelli,2023-06-16T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
526312,Coastal Village Llanelli,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
526312,Coastal Village Llanelli,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
526312,Coastal Village Llanelli,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,36.0
526312,Coastal Village Llanelli,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
526312,Coastal Village Llanelli,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
526312,Coastal Village Llanelli,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
526312,Coastal Village Llanelli,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
526312,Coastal Village Llanelli,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
526312,Coastal Village Llanelli,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
526312,Coastal Village Llanelli,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
526312,Coastal Village Llanelli,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
526312,Coastal Village Llanelli,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
526312,Coastal Village Llanelli,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.14
526312,Coastal Village Llanelli,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.01
526312,Coastal Village Llanelli,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.45
526312,Coastal Village Llanelli,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
526312,Coastal Village Llanelli,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
526312,Coastal Village Llanelli,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
526312,Coastal Village Llanelli,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
526312,Coastal Village Llanelli,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
526312,Coastal Village Llanelli,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
526312,Coastal Village Llanelli,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
526312,Coastal Village Llanelli,2023-06-16T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
526312,Coastal Village Llanelli,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
526312,Coastal Village Llanelli,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
526312,Coastal Village Llanelli,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
526312,Coastal Village Llanelli,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.8
526312,Coastal Village Llanelli,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.92
526312,Coastal Village Llanelli,2023-06-16T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,63.3
526312,Coastal Village Llanelli,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.2
526312,Coastal Village Llanelli,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.78
526312,Coastal Village Llanelli,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
526312,Coastal Village Llanelli,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
526312,Coastal Village Llanelli,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.44
526312,Coastal Village Llanelli,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
526312,Coastal Village Llanelli,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
526312,Coastal Village Llanelli,2023-06-16T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
526312,Coastal Village Llanelli,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
526312,Coastal Village Llanelli,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
526312,Coastal Village Llanelli,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
526312,Coastal Village Llanelli,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
526312,Coastal Village Llanelli,2023-06-16T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
526312,Coastal Village Llanelli,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
526312,Coastal Village Llanelli,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-16T13:10:00.000+00:00,transformer,,Temperature,C,35.8
526312,Coastal Village Llanelli,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
526312,Coastal Village Llanelli,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
526312,Coastal Village Llanelli,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
526312,Coastal Village Llanelli,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
526312,Coastal Village Llanelli,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
526312,Coastal Village Llanelli,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
526312,Coastal Village Llanelli,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
526312,Coastal Village Llanelli,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
526312,Coastal Village Llanelli,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
526312,Coastal Village Llanelli,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,3.9
526312,Coastal Village Llanelli,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.65
526312,Coastal Village Llanelli,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.11
526312,Coastal Village Llanelli,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,76.3
526312,Coastal Village Llanelli,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
526312,Coastal Village Llanelli,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
526312,Coastal Village Llanelli,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
526312,Coastal Village Llanelli,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
526312,Coastal Village Llanelli,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
526312,Coastal Village Llanelli,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
526312,Coastal Village Llanelli,2023-06-16T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
526312,Coastal Village Llanelli,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
526312,Coastal Village Llanelli,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
526312,Coastal Village Llanelli,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
526312,Coastal Village Llanelli,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.87
526312,Coastal Village Llanelli,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.77
526312,Coastal Village Llanelli,2023-06-16T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,55.8
526312,Coastal Village Llanelli,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.2
526312,Coastal Village Llanelli,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.63
526312,Coastal Village Llanelli,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
