Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
526312,Coastal Village Llanelli,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.01
526312,Coastal Village Llanelli,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
526312,Coastal Village Llanelli,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
526312,Coastal Village Llanelli,2023-06-16T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
526312,Coastal Village Llanelli,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
526312,Coastal Village Llanelli,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
526312,Coastal Village Llanelli,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
526312,Coastal Village Llanelli,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
526312,Coastal Village Llanelli,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
526312,Coastal Village Llanelli,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
526312,Coastal Village Llanelli,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
526312,Coastal Village Llanelli,2023-06-16T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
526312,Coastal Village Llanelli,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
526312,Coastal Village Llanelli,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-16T13:00:00.000+00:00,transformer,,Temperature,C,35.8
526312,Coastal Village Llanelli,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
526312,Coastal Village Llanelli,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
526312,Coastal Village Llanelli,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
526312,Coastal Village Llanelli,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
526312,Coastal Village Llanelli,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
526312,Coastal Village Llanelli,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
526312,Coastal Village Llanelli,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
526312,Coastal Village Llanelli,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
526312,Coastal Village Llanelli,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
526312,Coastal Village Llanelli,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.47
526312,Coastal Village Llanelli,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.2
526312,Coastal Village Llanelli,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.9
526312,Coastal Village Llanelli,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
526312,Coastal Village Llanelli,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
526312,Coastal Village Llanelli,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
526312,Coastal Village Llanelli,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
526312,Coastal Village Llanelli,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
526312,Coastal Village Llanelli,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.36
526312,Coastal Village Llanelli,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
526312,Coastal Village Llanelli,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.69
526312,Coastal Village Llanelli,2023-06-16T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
526312,Coastal Village Llanelli,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
526312,Coastal Village Llanelli,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526312,Coastal Village Llanelli,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
526312,Coastal Village Llanelli,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
526312,Coastal Village Llanelli,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
526312,Coastal Village Llanelli,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.96
526312,Coastal Village Llanelli,2023-06-16T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,50.2
526312,Coastal Village Llanelli,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
526312,Coastal Village Llanelli,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.9
526312,Coastal Village Llanelli,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.63
526312,Coastal Village Llanelli,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
526312,Coastal Village Llanelli,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
526312,Coastal Village Llanelli,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.39
526312,Coastal Village Llanelli,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
526312,Coastal Village Llanelli,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
526312,Coastal Village Llanelli,2023-06-16T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
526312,Coastal Village Llanelli,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
526312,Coastal Village Llanelli,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
526312,Coastal Village Llanelli,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
526312,Coastal Village Llanelli,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
526312,Coastal Village Llanelli,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
526312,Coastal Village Llanelli,2023-06-16T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
526312,Coastal Village Llanelli,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
526312,Coastal Village Llanelli,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
526312,Coastal Village Llanelli,2023-06-16T12:50:00.000+00:00,transformer,,Temperature,C,35.8
526312,Coastal Village Llanelli,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
526312,Coastal Village Llanelli,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
526312,Coastal Village Llanelli,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
526312,Coastal Village Llanelli,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
526312,Coastal Village Llanelli,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
526312,Coastal Village Llanelli,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
526312,Coastal Village Llanelli,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
526312,Coastal Village Llanelli,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
526312,Coastal Village Llanelli,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
526312,Coastal Village Llanelli,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.51
526312,Coastal Village Llanelli,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.93
526312,Coastal Village Llanelli,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.47
526312,Coastal Village Llanelli,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
526312,Coastal Village Llanelli,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
526312,Coastal Village Llanelli,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
526312,Coastal Village Llanelli,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
526312,Coastal Village Llanelli,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
526312,Coastal Village Llanelli,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
526312,Coastal Village Llanelli,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
526312,Coastal Village Llanelli,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.11
526312,Coastal Village Llanelli,2023-06-16T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
526312,Coastal Village Llanelli,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
526312,Coastal Village Llanelli,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
526312,Coastal Village Llanelli,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
526312,Coastal Village Llanelli,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.41
526312,Coastal Village Llanelli,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.12
526312,Coastal Village Llanelli,2023-06-16T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,59.5
526312,Coastal Village Llanelli,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.0
526312,Coastal Village Llanelli,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.4
526312,Coastal Village Llanelli,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
526312,Coastal Village Llanelli,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
526312,Coastal Village Llanelli,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.76
526312,Coastal Village Llanelli,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
526312,Coastal Village Llanelli,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
526312,Coastal Village Llanelli,2023-06-16T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
526312,Coastal Village Llanelli,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
526312,Coastal Village Llanelli,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
526312,Coastal Village Llanelli,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
526312,Coastal Village Llanelli,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
526312,Coastal Village Llanelli,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
526312,Coastal Village Llanelli,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.86
526312,Coastal Village Llanelli,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
526312,Coastal Village Llanelli,2023-06-16T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
526312,Coastal Village Llanelli,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
526312,Coastal Village Llanelli,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-16T12:40:00.000+00:00,transformer,,Temperature,C,35.7
526312,Coastal Village Llanelli,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
526312,Coastal Village Llanelli,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
526312,Coastal Village Llanelli,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
526312,Coastal Village Llanelli,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
526312,Coastal Village Llanelli,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
526312,Coastal Village Llanelli,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
526312,Coastal Village Llanelli,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
526312,Coastal Village Llanelli,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
526312,Coastal Village Llanelli,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
526312,Coastal Village Llanelli,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.19
526312,Coastal Village Llanelli,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.87
526312,Coastal Village Llanelli,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.43
526312,Coastal Village Llanelli,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,89.7
526312,Coastal Village Llanelli,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
526312,Coastal Village Llanelli,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
526312,Coastal Village Llanelli,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
526312,Coastal Village Llanelli,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
526312,Coastal Village Llanelli,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
526312,Coastal Village Llanelli,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
526312,Coastal Village Llanelli,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.69
526312,Coastal Village Llanelli,2023-06-16T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
526312,Coastal Village Llanelli,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
526312,Coastal Village Llanelli,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
526312,Coastal Village Llanelli,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.14
526312,Coastal Village Llanelli,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.07
526312,Coastal Village Llanelli,2023-06-16T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,65.3
526312,Coastal Village Llanelli,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.1
526312,Coastal Village Llanelli,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.48
526312,Coastal Village Llanelli,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
526312,Coastal Village Llanelli,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
526312,Coastal Village Llanelli,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.23
526312,Coastal Village Llanelli,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
526312,Coastal Village Llanelli,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
526312,Coastal Village Llanelli,2023-06-16T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
526312,Coastal Village Llanelli,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
526312,Coastal Village Llanelli,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
526312,Coastal Village Llanelli,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
526312,Coastal Village Llanelli,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
526312,Coastal Village Llanelli,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
526312,Coastal Village Llanelli,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.5
526312,Coastal Village Llanelli,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
526312,Coastal Village Llanelli,2023-06-16T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
526312,Coastal Village Llanelli,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
526312,Coastal Village Llanelli,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
526312,Coastal Village Llanelli,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-16T12:30:00.000+00:00,transformer,,Temperature,C,35.6
526312,Coastal Village Llanelli,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
526312,Coastal Village Llanelli,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
526312,Coastal Village Llanelli,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
526312,Coastal Village Llanelli,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
526312,Coastal Village Llanelli,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
526312,Coastal Village Llanelli,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
526312,Coastal Village Llanelli,2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
526312,Coastal Village Llanelli,2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
526312,Coastal Village Llanelli,2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
526312,Coastal Village Llanelli,2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.29
526312,Coastal Village Llanelli,2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.57
526312,Coastal Village Llanelli,2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.87
526312,Coastal Village Llanelli,2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,83.1
526312,Coastal Village Llanelli,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
526312,Coastal Village Llanelli,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
526312,Coastal Village Llanelli,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
526312,Coastal Village Llanelli,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
526312,Coastal Village Llanelli,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.42
526312,Coastal Village Llanelli,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
526312,Coastal Village Llanelli,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.71
526312,Coastal Village Llanelli,2023-06-16T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
526312,Coastal Village Llanelli,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
526312,Coastal Village Llanelli,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.89
526312,Coastal Village Llanelli,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.2
526312,Coastal Village Llanelli,2023-06-16T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,64.6
526312,Coastal Village Llanelli,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
526312,Coastal Village Llanelli,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
526312,Coastal Village Llanelli,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.5
526312,Coastal Village Llanelli,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.46
526312,Coastal Village Llanelli,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
526312,Coastal Village Llanelli,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
526312,Coastal Village Llanelli,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.38
526312,Coastal Village Llanelli,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
526312,Coastal Village Llanelli,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
526312,Coastal Village Llanelli,2023-06-16T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
526312,Coastal Village Llanelli,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
526312,Coastal Village Llanelli,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
526312,Coastal Village Llanelli,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
526312,Coastal Village Llanelli,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
526312,Coastal Village Llanelli,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
526312,Coastal Village Llanelli,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.89
526312,Coastal Village Llanelli,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
526312,Coastal Village Llanelli,2023-06-16T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
526312,Coastal Village Llanelli,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
526312,Coastal Village Llanelli,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
526312,Coastal Village Llanelli,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
526312,Coastal Village Llanelli,2023-06-16T12:20:00.000+00:00,transformer,,Temperature,C,35.5
526312,Coastal Village Llanelli,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
526312,Coastal Village Llanelli,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
526312,Coastal Village Llanelli,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
526312,Coastal Village Llanelli,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
526312,Coastal Village Llanelli,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
526312,Coastal Village Llanelli,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
526312,Coastal Village Llanelli,2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
526312,Coastal Village Llanelli,2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
526312,Coastal Village Llanelli,2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
526312,Coastal Village Llanelli,2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,3.47
526312,Coastal Village Llanelli,2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.6
526312,Coastal Village Llanelli,2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.37
526312,Coastal Village Llanelli,2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
526312,Coastal Village Llanelli,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
526312,Coastal Village Llanelli,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
526312,Coastal Village Llanelli,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
526312,Coastal Village Llanelli,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
526312,Coastal Village Llanelli,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
526312,Coastal Village Llanelli,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
526312,Coastal Village Llanelli,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
526312,Coastal Village Llanelli,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.29
526312,Coastal Village Llanelli,2023-06-16T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
526312,Coastal Village Llanelli,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
526312,Coastal Village Llanelli,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
526312,Coastal Village Llanelli,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
526312,Coastal Village Llanelli,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.47
526312,Coastal Village Llanelli,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.98
526312,Coastal Village Llanelli,2023-06-16T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,61.2
526312,Coastal Village Llanelli,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.0
526312,Coastal Village Llanelli,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
526312,Coastal Village Llanelli,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
526312,Coastal Village Llanelli,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
526312,Coastal Village Llanelli,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.03
526312,Coastal Village Llanelli,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.62
526312,Coastal Village Llanelli,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
526312,Coastal Village Llanelli,2023-06-16T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
526312,Coastal Village Llanelli,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
526312,Coastal Village Llanelli,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
526312,Coastal Village Llanelli,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
526312,Coastal Village Llanelli,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
526312,Coastal Village Llanelli,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
526312,Coastal Village Llanelli,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
526312,Coastal Village Llanelli,2023-06-16T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
526312,Coastal Village Llanelli,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
526312,Coastal Village Llanelli,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
526312,Coastal Village Llanelli,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-16T12:10:00.000+00:00,transformer,,Temperature,C,35.3
526312,Coastal Village Llanelli,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
526312,Coastal Village Llanelli,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
526312,Coastal Village Llanelli,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
526312,Coastal Village Llanelli,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
526312,Coastal Village Llanelli,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
526312,Coastal Village Llanelli,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
526312,Coastal Village Llanelli,2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
526312,Coastal Village Llanelli,2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
526312,Coastal Village Llanelli,2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
526312,Coastal Village Llanelli,2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.82
526312,Coastal Village Llanelli,2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.55
526312,Coastal Village Llanelli,2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.95
526312,Coastal Village Llanelli,2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
526312,Coastal Village Llanelli,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
526312,Coastal Village Llanelli,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
526312,Coastal Village Llanelli,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
526312,Coastal Village Llanelli,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
526312,Coastal Village Llanelli,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.77
526312,Coastal Village Llanelli,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
526312,Coastal Village Llanelli,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
526312,Coastal Village Llanelli,2023-06-16T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
526312,Coastal Village Llanelli,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
526312,Coastal Village Llanelli,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
526312,Coastal Village Llanelli,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
526312,Coastal Village Llanelli,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
526312,Coastal Village Llanelli,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.46
526312,Coastal Village Llanelli,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.57
526312,Coastal Village Llanelli,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.43
526312,Coastal Village Llanelli,2023-06-16T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,61.7
526312,Coastal Village Llanelli,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
526312,Coastal Village Llanelli,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.6
526312,Coastal Village Llanelli,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.41
526312,Coastal Village Llanelli,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
526312,Coastal Village Llanelli,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
526312,Coastal Village Llanelli,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.59
526312,Coastal Village Llanelli,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
526312,Coastal Village Llanelli,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
526312,Coastal Village Llanelli,2023-06-16T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
526312,Coastal Village Llanelli,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
526312,Coastal Village Llanelli,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
526312,Coastal Village Llanelli,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
526312,Coastal Village Llanelli,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
526312,Coastal Village Llanelli,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
526312,Coastal Village Llanelli,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
526312,Coastal Village Llanelli,2023-06-16T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
526312,Coastal Village Llanelli,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
526312,Coastal Village Llanelli,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-16T12:00:00.000+00:00,transformer,,Temperature,C,35.1
526312,Coastal Village Llanelli,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
526312,Coastal Village Llanelli,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
526312,Coastal Village Llanelli,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
526312,Coastal Village Llanelli,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
526312,Coastal Village Llanelli,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
526312,Coastal Village Llanelli,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
526312,Coastal Village Llanelli,2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
526312,Coastal Village Llanelli,2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
526312,Coastal Village Llanelli,2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
526312,Coastal Village Llanelli,2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.44
526312,Coastal Village Llanelli,2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.84
526312,Coastal Village Llanelli,2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.25
526312,Coastal Village Llanelli,2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
526312,Coastal Village Llanelli,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
526312,Coastal Village Llanelli,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
526312,Coastal Village Llanelli,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
526312,Coastal Village Llanelli,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
526312,Coastal Village Llanelli,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
526312,Coastal Village Llanelli,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.58
526312,Coastal Village Llanelli,2023-06-16T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
526312,Coastal Village Llanelli,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
526312,Coastal Village Llanelli,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
526312,Coastal Village Llanelli,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.36
526312,Coastal Village Llanelli,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.29
526312,Coastal Village Llanelli,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
526312,Coastal Village Llanelli,2023-06-16T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
526312,Coastal Village Llanelli,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
526312,Coastal Village Llanelli,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.66
526312,Coastal Village Llanelli,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
526312,Coastal Village Llanelli,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
526312,Coastal Village Llanelli,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.87
526312,Coastal Village Llanelli,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
526312,Coastal Village Llanelli,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
526312,Coastal Village Llanelli,2023-06-16T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
526312,Coastal Village Llanelli,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
526312,Coastal Village Llanelli,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
526312,Coastal Village Llanelli,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
526312,Coastal Village Llanelli,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
526312,Coastal Village Llanelli,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
526312,Coastal Village Llanelli,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
526312,Coastal Village Llanelli,2023-06-16T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
526312,Coastal Village Llanelli,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-16T11:50:00.000+00:00,transformer,,Temperature,C,35.0
526312,Coastal Village Llanelli,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
526312,Coastal Village Llanelli,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
526312,Coastal Village Llanelli,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
526312,Coastal Village Llanelli,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
526312,Coastal Village Llanelli,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
526312,Coastal Village Llanelli,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
526312,Coastal Village Llanelli,2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
526312,Coastal Village Llanelli,2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
526312,Coastal Village Llanelli,2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
526312,Coastal Village Llanelli,2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,3.47
526312,Coastal Village Llanelli,2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.74
526312,Coastal Village Llanelli,2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.03
526312,Coastal Village Llanelli,2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
526312,Coastal Village Llanelli,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
526312,Coastal Village Llanelli,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
526312,Coastal Village Llanelli,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
526312,Coastal Village Llanelli,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
526312,Coastal Village Llanelli,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.07
526312,Coastal Village Llanelli,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
526312,Coastal Village Llanelli,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.79
526312,Coastal Village Llanelli,2023-06-16T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
526312,Coastal Village Llanelli,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
526312,Coastal Village Llanelli,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
526312,Coastal Village Llanelli,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
526312,Coastal Village Llanelli,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
526312,Coastal Village Llanelli,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
526312,Coastal Village Llanelli,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
526312,Coastal Village Llanelli,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
526312,Coastal Village Llanelli,2023-06-16T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
526312,Coastal Village Llanelli,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.4
526312,Coastal Village Llanelli,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
526312,Coastal Village Llanelli,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
526312,Coastal Village Llanelli,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
526312,Coastal Village Llanelli,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
526312,Coastal Village Llanelli,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.7
526312,Coastal Village Llanelli,2023-06-16T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
526312,Coastal Village Llanelli,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
526312,Coastal Village Llanelli,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
526312,Coastal Village Llanelli,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
526312,Coastal Village Llanelli,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
526312,Coastal Village Llanelli,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
526312,Coastal Village Llanelli,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
526312,Coastal Village Llanelli,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
526312,Coastal Village Llanelli,2023-06-16T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
526312,Coastal Village Llanelli,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
526312,Coastal Village Llanelli,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
526312,Coastal Village Llanelli,2023-06-16T11:40:00.000+00:00,transformer,,Temperature,C,35.0
526312,Coastal Village Llanelli,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
526312,Coastal Village Llanelli,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
526312,Coastal Village Llanelli,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
526312,Coastal Village Llanelli,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
526312,Coastal Village Llanelli,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
526312,Coastal Village Llanelli,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
526312,Coastal Village Llanelli,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
526312,Coastal Village Llanelli,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
526312,Coastal Village Llanelli,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
526312,Coastal Village Llanelli,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.64
