Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.48
526312,Coastal Village Llanelli,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.17
526312,Coastal Village Llanelli,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
526312,Coastal Village Llanelli,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
526312,Coastal Village Llanelli,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
526312,Coastal Village Llanelli,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
526312,Coastal Village Llanelli,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
526312,Coastal Village Llanelli,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.75
526312,Coastal Village Llanelli,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
526312,Coastal Village Llanelli,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
526312,Coastal Village Llanelli,2023-06-16T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
526312,Coastal Village Llanelli,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
526312,Coastal Village Llanelli,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
526312,Coastal Village Llanelli,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.27
526312,Coastal Village Llanelli,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
526312,Coastal Village Llanelli,2023-06-16T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
526312,Coastal Village Llanelli,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.69
526312,Coastal Village Llanelli,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
526312,Coastal Village Llanelli,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
526312,Coastal Village Llanelli,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.99
526312,Coastal Village Llanelli,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.35
526312,Coastal Village Llanelli,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
526312,Coastal Village Llanelli,2023-06-16T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
526312,Coastal Village Llanelli,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
526312,Coastal Village Llanelli,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
526312,Coastal Village Llanelli,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
526312,Coastal Village Llanelli,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
526312,Coastal Village Llanelli,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
526312,Coastal Village Llanelli,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
526312,Coastal Village Llanelli,2023-06-16T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
526312,Coastal Village Llanelli,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
526312,Coastal Village Llanelli,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,34.9
526312,Coastal Village Llanelli,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
526312,Coastal Village Llanelli,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
526312,Coastal Village Llanelli,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
526312,Coastal Village Llanelli,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
526312,Coastal Village Llanelli,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
526312,Coastal Village Llanelli,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
526312,Coastal Village Llanelli,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
526312,Coastal Village Llanelli,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
526312,Coastal Village Llanelli,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
526312,Coastal Village Llanelli,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.57
526312,Coastal Village Llanelli,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.4
526312,Coastal Village Llanelli,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.56
526312,Coastal Village Llanelli,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
526312,Coastal Village Llanelli,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
526312,Coastal Village Llanelli,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
526312,Coastal Village Llanelli,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
526312,Coastal Village Llanelli,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
526312,Coastal Village Llanelli,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
526312,Coastal Village Llanelli,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.53
526312,Coastal Village Llanelli,2023-06-16T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
526312,Coastal Village Llanelli,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
526312,Coastal Village Llanelli,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
526312,Coastal Village Llanelli,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.11
526312,Coastal Village Llanelli,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
526312,Coastal Village Llanelli,2023-06-16T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
526312,Coastal Village Llanelli,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
526312,Coastal Village Llanelli,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
526312,Coastal Village Llanelli,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
526312,Coastal Village Llanelli,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
526312,Coastal Village Llanelli,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.79
526312,Coastal Village Llanelli,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
526312,Coastal Village Llanelli,2023-06-16T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
526312,Coastal Village Llanelli,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
526312,Coastal Village Llanelli,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
526312,Coastal Village Llanelli,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
526312,Coastal Village Llanelli,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
526312,Coastal Village Llanelli,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
526312,Coastal Village Llanelli,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
526312,Coastal Village Llanelli,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
526312,Coastal Village Llanelli,2023-06-16T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
526312,Coastal Village Llanelli,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,34.9
526312,Coastal Village Llanelli,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
526312,Coastal Village Llanelli,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
526312,Coastal Village Llanelli,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
526312,Coastal Village Llanelli,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
526312,Coastal Village Llanelli,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
526312,Coastal Village Llanelli,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
526312,Coastal Village Llanelli,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
526312,Coastal Village Llanelli,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
526312,Coastal Village Llanelli,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
526312,Coastal Village Llanelli,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.36
526312,Coastal Village Llanelli,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.28
526312,Coastal Village Llanelli,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.29
526312,Coastal Village Llanelli,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
526312,Coastal Village Llanelli,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
526312,Coastal Village Llanelli,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
526312,Coastal Village Llanelli,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
526312,Coastal Village Llanelli,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
526312,Coastal Village Llanelli,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
526312,Coastal Village Llanelli,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.36
526312,Coastal Village Llanelli,2023-06-16T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
526312,Coastal Village Llanelli,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
526312,Coastal Village Llanelli,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526312,Coastal Village Llanelli,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
526312,Coastal Village Llanelli,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.2
526312,Coastal Village Llanelli,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.01
526312,Coastal Village Llanelli,2023-06-16T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
526312,Coastal Village Llanelli,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
526312,Coastal Village Llanelli,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
526312,Coastal Village Llanelli,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
526312,Coastal Village Llanelli,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.64
526312,Coastal Village Llanelli,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.53
526312,Coastal Village Llanelli,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
526312,Coastal Village Llanelli,2023-06-16T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
526312,Coastal Village Llanelli,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
526312,Coastal Village Llanelli,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
526312,Coastal Village Llanelli,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
526312,Coastal Village Llanelli,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
526312,Coastal Village Llanelli,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
526312,Coastal Village Llanelli,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
526312,Coastal Village Llanelli,2023-06-16T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
526312,Coastal Village Llanelli,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
526312,Coastal Village Llanelli,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,34.8
526312,Coastal Village Llanelli,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
526312,Coastal Village Llanelli,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
526312,Coastal Village Llanelli,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
526312,Coastal Village Llanelli,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
526312,Coastal Village Llanelli,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
526312,Coastal Village Llanelli,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
526312,Coastal Village Llanelli,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
526312,Coastal Village Llanelli,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
526312,Coastal Village Llanelli,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
526312,Coastal Village Llanelli,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.6
526312,Coastal Village Llanelli,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.87
526312,Coastal Village Llanelli,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.95
526312,Coastal Village Llanelli,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
526312,Coastal Village Llanelli,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
526312,Coastal Village Llanelli,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
526312,Coastal Village Llanelli,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
526312,Coastal Village Llanelli,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
526312,Coastal Village Llanelli,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
526312,Coastal Village Llanelli,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
526312,Coastal Village Llanelli,2023-06-16T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
526312,Coastal Village Llanelli,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
526312,Coastal Village Llanelli,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
526312,Coastal Village Llanelli,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
526312,Coastal Village Llanelli,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526312,Coastal Village Llanelli,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.24
526312,Coastal Village Llanelli,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
526312,Coastal Village Llanelli,2023-06-16T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
526312,Coastal Village Llanelli,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
526312,Coastal Village Llanelli,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.18
526312,Coastal Village Llanelli,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
526312,Coastal Village Llanelli,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
526312,Coastal Village Llanelli,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.34
526312,Coastal Village Llanelli,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.76
526312,Coastal Village Llanelli,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
526312,Coastal Village Llanelli,2023-06-16T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
526312,Coastal Village Llanelli,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
526312,Coastal Village Llanelli,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
526312,Coastal Village Llanelli,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
526312,Coastal Village Llanelli,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
526312,Coastal Village Llanelli,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
526312,Coastal Village Llanelli,2023-06-16T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
526312,Coastal Village Llanelli,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
526312,Coastal Village Llanelli,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,34.6
526312,Coastal Village Llanelli,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
526312,Coastal Village Llanelli,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
526312,Coastal Village Llanelli,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
526312,Coastal Village Llanelli,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
526312,Coastal Village Llanelli,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
526312,Coastal Village Llanelli,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
526312,Coastal Village Llanelli,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
526312,Coastal Village Llanelli,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
526312,Coastal Village Llanelli,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
526312,Coastal Village Llanelli,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.85
526312,Coastal Village Llanelli,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.8
526312,Coastal Village Llanelli,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.67
526312,Coastal Village Llanelli,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
526312,Coastal Village Llanelli,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
526312,Coastal Village Llanelli,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
526312,Coastal Village Llanelli,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
526312,Coastal Village Llanelli,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
526312,Coastal Village Llanelli,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
526312,Coastal Village Llanelli,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
526312,Coastal Village Llanelli,2023-06-16T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
526312,Coastal Village Llanelli,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
526312,Coastal Village Llanelli,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
526312,Coastal Village Llanelli,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526312,Coastal Village Llanelli,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.36
526312,Coastal Village Llanelli,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
526312,Coastal Village Llanelli,2023-06-16T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
526312,Coastal Village Llanelli,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
526312,Coastal Village Llanelli,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.2
526312,Coastal Village Llanelli,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
526312,Coastal Village Llanelli,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
526312,Coastal Village Llanelli,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
526312,Coastal Village Llanelli,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.17
526312,Coastal Village Llanelli,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
526312,Coastal Village Llanelli,2023-06-16T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
526312,Coastal Village Llanelli,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
526312,Coastal Village Llanelli,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
526312,Coastal Village Llanelli,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
526312,Coastal Village Llanelli,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
526312,Coastal Village Llanelli,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
526312,Coastal Village Llanelli,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
526312,Coastal Village Llanelli,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.02
526312,Coastal Village Llanelli,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
526312,Coastal Village Llanelli,2023-06-16T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
526312,Coastal Village Llanelli,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
526312,Coastal Village Llanelli,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
526312,Coastal Village Llanelli,2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,34.5
526312,Coastal Village Llanelli,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
526312,Coastal Village Llanelli,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
526312,Coastal Village Llanelli,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
526312,Coastal Village Llanelli,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
526312,Coastal Village Llanelli,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
526312,Coastal Village Llanelli,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
526312,Coastal Village Llanelli,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
526312,Coastal Village Llanelli,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
526312,Coastal Village Llanelli,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
526312,Coastal Village Llanelli,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.12
526312,Coastal Village Llanelli,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.6
526312,Coastal Village Llanelli,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.08
526312,Coastal Village Llanelli,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
526312,Coastal Village Llanelli,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
526312,Coastal Village Llanelli,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
526312,Coastal Village Llanelli,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
526312,Coastal Village Llanelli,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
526312,Coastal Village Llanelli,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.96
526312,Coastal Village Llanelli,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
526312,Coastal Village Llanelli,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.77
526312,Coastal Village Llanelli,2023-06-16T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
526312,Coastal Village Llanelli,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.33
526312,Coastal Village Llanelli,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.22
526312,Coastal Village Llanelli,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
526312,Coastal Village Llanelli,2023-06-16T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
526312,Coastal Village Llanelli,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
526312,Coastal Village Llanelli,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
526312,Coastal Village Llanelli,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.37
526312,Coastal Village Llanelli,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
526312,Coastal Village Llanelli,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
526312,Coastal Village Llanelli,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
526312,Coastal Village Llanelli,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
526312,Coastal Village Llanelli,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
526312,Coastal Village Llanelli,2023-06-16T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
526312,Coastal Village Llanelli,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
526312,Coastal Village Llanelli,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
526312,Coastal Village Llanelli,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
526312,Coastal Village Llanelli,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
526312,Coastal Village Llanelli,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
526312,Coastal Village Llanelli,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.29
526312,Coastal Village Llanelli,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
526312,Coastal Village Llanelli,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
526312,Coastal Village Llanelli,2023-06-16T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
526312,Coastal Village Llanelli,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
526312,Coastal Village Llanelli,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-16T10:40:00.000+00:00,transformer,,Temperature,C,34.3
526312,Coastal Village Llanelli,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
526312,Coastal Village Llanelli,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
526312,Coastal Village Llanelli,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
526312,Coastal Village Llanelli,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
526312,Coastal Village Llanelli,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
526312,Coastal Village Llanelli,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
526312,Coastal Village Llanelli,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
526312,Coastal Village Llanelli,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
526312,Coastal Village Llanelli,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
526312,Coastal Village Llanelli,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.15
526312,Coastal Village Llanelli,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.74
526312,Coastal Village Llanelli,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.93
526312,Coastal Village Llanelli,2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
526312,Coastal Village Llanelli,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
526312,Coastal Village Llanelli,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
526312,Coastal Village Llanelli,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
526312,Coastal Village Llanelli,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
526312,Coastal Village Llanelli,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.39
526312,Coastal Village Llanelli,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
526312,Coastal Village Llanelli,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.08
526312,Coastal Village Llanelli,2023-06-16T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
526312,Coastal Village Llanelli,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
526312,Coastal Village Llanelli,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
526312,Coastal Village Llanelli,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.62
526312,Coastal Village Llanelli,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.67
526312,Coastal Village Llanelli,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.42
526312,Coastal Village Llanelli,2023-06-16T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
526312,Coastal Village Llanelli,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.9
526312,Coastal Village Llanelli,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
526312,Coastal Village Llanelli,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
526312,Coastal Village Llanelli,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
526312,Coastal Village Llanelli,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
526312,Coastal Village Llanelli,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
526312,Coastal Village Llanelli,2023-06-16T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
526312,Coastal Village Llanelli,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
526312,Coastal Village Llanelli,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
526312,Coastal Village Llanelli,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
526312,Coastal Village Llanelli,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
526312,Coastal Village Llanelli,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.09
526312,Coastal Village Llanelli,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
526312,Coastal Village Llanelli,2023-06-16T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
526312,Coastal Village Llanelli,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
526312,Coastal Village Llanelli,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
526312,Coastal Village Llanelli,2023-06-16T10:30:00.000+00:00,transformer,,Temperature,C,34.2
526312,Coastal Village Llanelli,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
526312,Coastal Village Llanelli,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
526312,Coastal Village Llanelli,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
526312,Coastal Village Llanelli,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
526312,Coastal Village Llanelli,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
526312,Coastal Village Llanelli,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
526312,Coastal Village Llanelli,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
526312,Coastal Village Llanelli,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
526312,Coastal Village Llanelli,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
526312,Coastal Village Llanelli,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.2
526312,Coastal Village Llanelli,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.79
526312,Coastal Village Llanelli,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
526312,Coastal Village Llanelli,2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
526312,Coastal Village Llanelli,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
526312,Coastal Village Llanelli,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
526312,Coastal Village Llanelli,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
526312,Coastal Village Llanelli,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
526312,Coastal Village Llanelli,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.27
526312,Coastal Village Llanelli,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
526312,Coastal Village Llanelli,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
526312,Coastal Village Llanelli,2023-06-16T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
526312,Coastal Village Llanelli,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
526312,Coastal Village Llanelli,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.65
526312,Coastal Village Llanelli,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.32
526312,Coastal Village Llanelli,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
526312,Coastal Village Llanelli,2023-06-16T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
526312,Coastal Village Llanelli,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
526312,Coastal Village Llanelli,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.94
526312,Coastal Village Llanelli,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
526312,Coastal Village Llanelli,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
526312,Coastal Village Llanelli,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.9
526312,Coastal Village Llanelli,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
526312,Coastal Village Llanelli,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
526312,Coastal Village Llanelli,2023-06-16T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
526312,Coastal Village Llanelli,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
526312,Coastal Village Llanelli,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
526312,Coastal Village Llanelli,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
526312,Coastal Village Llanelli,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
526312,Coastal Village Llanelli,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
526312,Coastal Village Llanelli,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.24
526312,Coastal Village Llanelli,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
526312,Coastal Village Llanelli,2023-06-16T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
526312,Coastal Village Llanelli,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
526312,Coastal Village Llanelli,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-16T10:20:00.000+00:00,transformer,,Temperature,C,34.0
526312,Coastal Village Llanelli,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
526312,Coastal Village Llanelli,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
526312,Coastal Village Llanelli,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
526312,Coastal Village Llanelli,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
526312,Coastal Village Llanelli,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
526312,Coastal Village Llanelli,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
526312,Coastal Village Llanelli,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
526312,Coastal Village Llanelli,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
526312,Coastal Village Llanelli,2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
526312,Coastal Village Llanelli,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.97
526312,Coastal Village Llanelli,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.28
526312,Coastal Village Llanelli,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.07
526312,Coastal Village Llanelli,2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
526312,Coastal Village Llanelli,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
526312,Coastal Village Llanelli,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
526312,Coastal Village Llanelli,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
526312,Coastal Village Llanelli,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
526312,Coastal Village Llanelli,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
526312,Coastal Village Llanelli,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
526312,Coastal Village Llanelli,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
526312,Coastal Village Llanelli,2023-06-16T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
526312,Coastal Village Llanelli,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
526312,Coastal Village Llanelli,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
526312,Coastal Village Llanelli,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.77
526312,Coastal Village Llanelli,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.79
526312,Coastal Village Llanelli,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
526312,Coastal Village Llanelli,2023-06-16T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
526312,Coastal Village Llanelli,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
526312,Coastal Village Llanelli,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.8
526312,Coastal Village Llanelli,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
