Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.79
526312,Coastal Village Llanelli,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
526312,Coastal Village Llanelli,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
526312,Coastal Village Llanelli,2023-06-16T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
526312,Coastal Village Llanelli,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
526312,Coastal Village Llanelli,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
526312,Coastal Village Llanelli,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
526312,Coastal Village Llanelli,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
526312,Coastal Village Llanelli,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
526312,Coastal Village Llanelli,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
526312,Coastal Village Llanelli,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
526312,Coastal Village Llanelli,2023-06-16T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
526312,Coastal Village Llanelli,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
526312,Coastal Village Llanelli,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
526312,Coastal Village Llanelli,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
526312,Coastal Village Llanelli,2023-06-16T10:10:00.000+00:00,transformer,,Temperature,C,33.8
526312,Coastal Village Llanelli,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
526312,Coastal Village Llanelli,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
526312,Coastal Village Llanelli,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
526312,Coastal Village Llanelli,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
526312,Coastal Village Llanelli,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
526312,Coastal Village Llanelli,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
526312,Coastal Village Llanelli,2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
526312,Coastal Village Llanelli,2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
526312,Coastal Village Llanelli,2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
526312,Coastal Village Llanelli,2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.45
526312,Coastal Village Llanelli,2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.72
526312,Coastal Village Llanelli,2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.66
526312,Coastal Village Llanelli,2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
526312,Coastal Village Llanelli,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
526312,Coastal Village Llanelli,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
526312,Coastal Village Llanelli,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
526312,Coastal Village Llanelli,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.21
526312,Coastal Village Llanelli,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
526312,Coastal Village Llanelli,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.4
526312,Coastal Village Llanelli,2023-06-16T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
526312,Coastal Village Llanelli,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
526312,Coastal Village Llanelli,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526312,Coastal Village Llanelli,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
526312,Coastal Village Llanelli,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.6
526312,Coastal Village Llanelli,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.66
526312,Coastal Village Llanelli,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
526312,Coastal Village Llanelli,2023-06-16T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
526312,Coastal Village Llanelli,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
526312,Coastal Village Llanelli,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.07
526312,Coastal Village Llanelli,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
526312,Coastal Village Llanelli,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.06
526312,Coastal Village Llanelli,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
526312,Coastal Village Llanelli,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.97
526312,Coastal Village Llanelli,2023-06-16T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
526312,Coastal Village Llanelli,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
526312,Coastal Village Llanelli,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
526312,Coastal Village Llanelli,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
526312,Coastal Village Llanelli,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
526312,Coastal Village Llanelli,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
526312,Coastal Village Llanelli,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
526312,Coastal Village Llanelli,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
526312,Coastal Village Llanelli,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
526312,Coastal Village Llanelli,2023-06-16T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
526312,Coastal Village Llanelli,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
526312,Coastal Village Llanelli,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
526312,Coastal Village Llanelli,2023-06-16T10:00:00.000+00:00,transformer,,Temperature,C,33.7
526312,Coastal Village Llanelli,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
526312,Coastal Village Llanelli,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
526312,Coastal Village Llanelli,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
526312,Coastal Village Llanelli,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
526312,Coastal Village Llanelli,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
526312,Coastal Village Llanelli,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
526312,Coastal Village Llanelli,2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
526312,Coastal Village Llanelli,2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
526312,Coastal Village Llanelli,2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
526312,Coastal Village Llanelli,2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.96
526312,Coastal Village Llanelli,2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.86
526312,Coastal Village Llanelli,2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.99
526312,Coastal Village Llanelli,2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
526312,Coastal Village Llanelli,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
526312,Coastal Village Llanelli,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
526312,Coastal Village Llanelli,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
526312,Coastal Village Llanelli,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
526312,Coastal Village Llanelli,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
526312,Coastal Village Llanelli,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.68
526312,Coastal Village Llanelli,2023-06-16T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
526312,Coastal Village Llanelli,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
526312,Coastal Village Llanelli,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
526312,Coastal Village Llanelli,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
526312,Coastal Village Llanelli,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.17
526312,Coastal Village Llanelli,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.37
526312,Coastal Village Llanelli,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
526312,Coastal Village Llanelli,2023-06-16T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
526312,Coastal Village Llanelli,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
526312,Coastal Village Llanelli,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
526312,Coastal Village Llanelli,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.01
526312,Coastal Village Llanelli,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
526312,Coastal Village Llanelli,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.72
526312,Coastal Village Llanelli,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
526312,Coastal Village Llanelli,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
526312,Coastal Village Llanelli,2023-06-16T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
526312,Coastal Village Llanelli,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
526312,Coastal Village Llanelli,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
526312,Coastal Village Llanelli,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
526312,Coastal Village Llanelli,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
526312,Coastal Village Llanelli,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
526312,Coastal Village Llanelli,2023-06-16T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
526312,Coastal Village Llanelli,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
526312,Coastal Village Llanelli,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
526312,Coastal Village Llanelli,2023-06-16T09:50:00.000+00:00,transformer,,Temperature,C,33.5
526312,Coastal Village Llanelli,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
526312,Coastal Village Llanelli,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
526312,Coastal Village Llanelli,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
526312,Coastal Village Llanelli,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
526312,Coastal Village Llanelli,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
526312,Coastal Village Llanelli,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
526312,Coastal Village Llanelli,2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
526312,Coastal Village Llanelli,2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
526312,Coastal Village Llanelli,2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
526312,Coastal Village Llanelli,2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.35
526312,Coastal Village Llanelli,2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.05
526312,Coastal Village Llanelli,2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.55
526312,Coastal Village Llanelli,2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
526312,Coastal Village Llanelli,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
526312,Coastal Village Llanelli,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
526312,Coastal Village Llanelli,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
526312,Coastal Village Llanelli,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.18
526312,Coastal Village Llanelli,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
526312,Coastal Village Llanelli,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
526312,Coastal Village Llanelli,2023-06-16T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
526312,Coastal Village Llanelli,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
526312,Coastal Village Llanelli,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
526312,Coastal Village Llanelli,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
526312,Coastal Village Llanelli,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.71
526312,Coastal Village Llanelli,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.54
526312,Coastal Village Llanelli,2023-06-16T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
526312,Coastal Village Llanelli,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
526312,Coastal Village Llanelli,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.37
526312,Coastal Village Llanelli,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
526312,Coastal Village Llanelli,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
526312,Coastal Village Llanelli,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.32
526312,Coastal Village Llanelli,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
526312,Coastal Village Llanelli,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.39
526312,Coastal Village Llanelli,2023-06-16T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
526312,Coastal Village Llanelli,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
526312,Coastal Village Llanelli,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
526312,Coastal Village Llanelli,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
526312,Coastal Village Llanelli,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
526312,Coastal Village Llanelli,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
526312,Coastal Village Llanelli,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
526312,Coastal Village Llanelli,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
526312,Coastal Village Llanelli,2023-06-16T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
526312,Coastal Village Llanelli,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
526312,Coastal Village Llanelli,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
526312,Coastal Village Llanelli,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-16T09:40:00.000+00:00,transformer,,Temperature,C,33.3
526312,Coastal Village Llanelli,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
526312,Coastal Village Llanelli,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
526312,Coastal Village Llanelli,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
526312,Coastal Village Llanelli,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
526312,Coastal Village Llanelli,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
526312,Coastal Village Llanelli,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
526312,Coastal Village Llanelli,2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
526312,Coastal Village Llanelli,2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
526312,Coastal Village Llanelli,2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
526312,Coastal Village Llanelli,2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.15
526312,Coastal Village Llanelli,2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.15
526312,Coastal Village Llanelli,2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.12
526312,Coastal Village Llanelli,2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
526312,Coastal Village Llanelli,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
526312,Coastal Village Llanelli,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
526312,Coastal Village Llanelli,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
526312,Coastal Village Llanelli,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
526312,Coastal Village Llanelli,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
526312,Coastal Village Llanelli,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.33
526312,Coastal Village Llanelli,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
526312,Coastal Village Llanelli,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.67
526312,Coastal Village Llanelli,2023-06-16T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
526312,Coastal Village Llanelli,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
526312,Coastal Village Llanelli,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
526312,Coastal Village Llanelli,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
526312,Coastal Village Llanelli,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.01
526312,Coastal Village Llanelli,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.13
526312,Coastal Village Llanelli,2023-06-16T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
526312,Coastal Village Llanelli,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
526312,Coastal Village Llanelli,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.0
526312,Coastal Village Llanelli,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
526312,Coastal Village Llanelli,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
526312,Coastal Village Llanelli,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.36
526312,Coastal Village Llanelli,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.69
526312,Coastal Village Llanelli,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
526312,Coastal Village Llanelli,2023-06-16T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
526312,Coastal Village Llanelli,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
526312,Coastal Village Llanelli,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
526312,Coastal Village Llanelli,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
526312,Coastal Village Llanelli,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
526312,Coastal Village Llanelli,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
526312,Coastal Village Llanelli,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.84
526312,Coastal Village Llanelli,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
526312,Coastal Village Llanelli,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
526312,Coastal Village Llanelli,2023-06-16T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
526312,Coastal Village Llanelli,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
526312,Coastal Village Llanelli,2023-06-16T09:30:00.000+00:00,transformer,,Temperature,C,33.2
526312,Coastal Village Llanelli,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
526312,Coastal Village Llanelli,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
526312,Coastal Village Llanelli,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
526312,Coastal Village Llanelli,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
526312,Coastal Village Llanelli,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
526312,Coastal Village Llanelli,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
526312,Coastal Village Llanelli,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
526312,Coastal Village Llanelli,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
526312,Coastal Village Llanelli,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
526312,Coastal Village Llanelli,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.42
526312,Coastal Village Llanelli,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.18
526312,Coastal Village Llanelli,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.87
526312,Coastal Village Llanelli,2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
526312,Coastal Village Llanelli,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
526312,Coastal Village Llanelli,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
526312,Coastal Village Llanelli,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
526312,Coastal Village Llanelli,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
526312,Coastal Village Llanelli,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.27
526312,Coastal Village Llanelli,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.08
526312,Coastal Village Llanelli,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.29
526312,Coastal Village Llanelli,2023-06-16T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
526312,Coastal Village Llanelli,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526312,Coastal Village Llanelli,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
526312,Coastal Village Llanelli,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.55
526312,Coastal Village Llanelli,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
526312,Coastal Village Llanelli,2023-06-16T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
526312,Coastal Village Llanelli,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
526312,Coastal Village Llanelli,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
526312,Coastal Village Llanelli,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
526312,Coastal Village Llanelli,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.33
526312,Coastal Village Llanelli,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.56
526312,Coastal Village Llanelli,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
526312,Coastal Village Llanelli,2023-06-16T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
526312,Coastal Village Llanelli,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
526312,Coastal Village Llanelli,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
526312,Coastal Village Llanelli,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
526312,Coastal Village Llanelli,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
526312,Coastal Village Llanelli,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.68
526312,Coastal Village Llanelli,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
526312,Coastal Village Llanelli,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
526312,Coastal Village Llanelli,2023-06-16T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
526312,Coastal Village Llanelli,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
526312,Coastal Village Llanelli,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
526312,Coastal Village Llanelli,2023-06-16T09:20:00.000+00:00,transformer,,Temperature,C,33.0
526312,Coastal Village Llanelli,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
526312,Coastal Village Llanelli,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
526312,Coastal Village Llanelli,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
526312,Coastal Village Llanelli,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
526312,Coastal Village Llanelli,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
526312,Coastal Village Llanelli,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
526312,Coastal Village Llanelli,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
526312,Coastal Village Llanelli,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
526312,Coastal Village Llanelli,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
526312,Coastal Village Llanelli,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.79
526312,Coastal Village Llanelli,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.52
526312,Coastal Village Llanelli,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.38
526312,Coastal Village Llanelli,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
526312,Coastal Village Llanelli,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
526312,Coastal Village Llanelli,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
526312,Coastal Village Llanelli,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
526312,Coastal Village Llanelli,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
526312,Coastal Village Llanelli,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
526312,Coastal Village Llanelli,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
526312,Coastal Village Llanelli,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
526312,Coastal Village Llanelli,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.27
526312,Coastal Village Llanelli,2023-06-16T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
526312,Coastal Village Llanelli,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526312,Coastal Village Llanelli,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
526312,Coastal Village Llanelli,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.81
526312,Coastal Village Llanelli,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
526312,Coastal Village Llanelli,2023-06-16T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
526312,Coastal Village Llanelli,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
526312,Coastal Village Llanelli,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
526312,Coastal Village Llanelli,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.63
526312,Coastal Village Llanelli,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
526312,Coastal Village Llanelli,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
526312,Coastal Village Llanelli,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.84
526312,Coastal Village Llanelli,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.27
526312,Coastal Village Llanelli,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
526312,Coastal Village Llanelli,2023-06-16T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
526312,Coastal Village Llanelli,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.7
526312,Coastal Village Llanelli,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
526312,Coastal Village Llanelli,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
526312,Coastal Village Llanelli,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
526312,Coastal Village Llanelli,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
526312,Coastal Village Llanelli,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
526312,Coastal Village Llanelli,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
526312,Coastal Village Llanelli,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
526312,Coastal Village Llanelli,2023-06-16T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
526312,Coastal Village Llanelli,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
526312,Coastal Village Llanelli,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
526312,Coastal Village Llanelli,2023-06-16T09:10:00.000+00:00,transformer,,Temperature,C,32.8
526312,Coastal Village Llanelli,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
526312,Coastal Village Llanelli,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
526312,Coastal Village Llanelli,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
526312,Coastal Village Llanelli,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
526312,Coastal Village Llanelli,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
526312,Coastal Village Llanelli,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
526312,Coastal Village Llanelli,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
526312,Coastal Village Llanelli,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
526312,Coastal Village Llanelli,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
526312,Coastal Village Llanelli,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.94
526312,Coastal Village Llanelli,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.74
526312,Coastal Village Llanelli,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.35
526312,Coastal Village Llanelli,2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
526312,Coastal Village Llanelli,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
526312,Coastal Village Llanelli,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
526312,Coastal Village Llanelli,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
526312,Coastal Village Llanelli,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
526312,Coastal Village Llanelli,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
526312,Coastal Village Llanelli,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
526312,Coastal Village Llanelli,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
526312,Coastal Village Llanelli,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.14
526312,Coastal Village Llanelli,2023-06-16T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
526312,Coastal Village Llanelli,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.44
526312,Coastal Village Llanelli,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.22
526312,Coastal Village Llanelli,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
526312,Coastal Village Llanelli,2023-06-16T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
526312,Coastal Village Llanelli,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
526312,Coastal Village Llanelli,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.36
526312,Coastal Village Llanelli,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
526312,Coastal Village Llanelli,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
526312,Coastal Village Llanelli,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.18
526312,Coastal Village Llanelli,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.21
526312,Coastal Village Llanelli,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
526312,Coastal Village Llanelli,2023-06-16T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
526312,Coastal Village Llanelli,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.6
526312,Coastal Village Llanelli,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
526312,Coastal Village Llanelli,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
526312,Coastal Village Llanelli,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
526312,Coastal Village Llanelli,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
526312,Coastal Village Llanelli,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
526312,Coastal Village Llanelli,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.26
526312,Coastal Village Llanelli,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
526312,Coastal Village Llanelli,2023-06-16T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
526312,Coastal Village Llanelli,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
526312,Coastal Village Llanelli,2023-06-16T09:00:00.000+00:00,transformer,,Temperature,C,32.6
526312,Coastal Village Llanelli,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
526312,Coastal Village Llanelli,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
526312,Coastal Village Llanelli,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
526312,Coastal Village Llanelli,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
526312,Coastal Village Llanelli,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
526312,Coastal Village Llanelli,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
526312,Coastal Village Llanelli,2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
526312,Coastal Village Llanelli,2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
526312,Coastal Village Llanelli,2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
526312,Coastal Village Llanelli,2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.02
526312,Coastal Village Llanelli,2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.91
526312,Coastal Village Llanelli,2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.12
526312,Coastal Village Llanelli,2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
526312,Coastal Village Llanelli,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
526312,Coastal Village Llanelli,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
526312,Coastal Village Llanelli,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
526312,Coastal Village Llanelli,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
526312,Coastal Village Llanelli,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
526312,Coastal Village Llanelli,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
526312,Coastal Village Llanelli,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
526312,Coastal Village Llanelli,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
526312,Coastal Village Llanelli,2023-06-16T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.0
526312,Coastal Village Llanelli,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.51
526312,Coastal Village Llanelli,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
526312,Coastal Village Llanelli,2023-06-16T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
526312,Coastal Village Llanelli,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
526312,Coastal Village Llanelli,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
526312,Coastal Village Llanelli,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.3
526312,Coastal Village Llanelli,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
526312,Coastal Village Llanelli,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
526312,Coastal Village Llanelli,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.89
526312,Coastal Village Llanelli,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.88
526312,Coastal Village Llanelli,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.33
526312,Coastal Village Llanelli,2023-06-16T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
526312,Coastal Village Llanelli,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
526312,Coastal Village Llanelli,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
526312,Coastal Village Llanelli,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
526312,Coastal Village Llanelli,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
526312,Coastal Village Llanelli,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
526312,Coastal Village Llanelli,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
526312,Coastal Village Llanelli,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
526312,Coastal Village Llanelli,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
526312,Coastal Village Llanelli,2023-06-16T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
526312,Coastal Village Llanelli,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
526312,Coastal Village Llanelli,2023-06-16T08:50:00.000+00:00,transformer,,Temperature,C,32.5
526312,Coastal Village Llanelli,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
526312,Coastal Village Llanelli,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
526312,Coastal Village Llanelli,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
526312,Coastal Village Llanelli,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
526312,Coastal Village Llanelli,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
526312,Coastal Village Llanelli,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
526312,Coastal Village Llanelli,2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
526312,Coastal Village Llanelli,2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
526312,Coastal Village Llanelli,2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
526312,Coastal Village Llanelli,2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.99
