Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.37
526312,Coastal Village Llanelli,2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.46
526312,Coastal Village Llanelli,2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
526312,Coastal Village Llanelli,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
526312,Coastal Village Llanelli,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
526312,Coastal Village Llanelli,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
526312,Coastal Village Llanelli,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
526312,Coastal Village Llanelli,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
526312,Coastal Village Llanelli,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.33
526312,Coastal Village Llanelli,2023-06-16T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
526312,Coastal Village Llanelli,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
526312,Coastal Village Llanelli,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
526312,Coastal Village Llanelli,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
526312,Coastal Village Llanelli,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
526312,Coastal Village Llanelli,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.16
526312,Coastal Village Llanelli,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.55
526312,Coastal Village Llanelli,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
526312,Coastal Village Llanelli,2023-06-16T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
526312,Coastal Village Llanelli,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
526312,Coastal Village Llanelli,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.91
526312,Coastal Village Llanelli,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
526312,Coastal Village Llanelli,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
526312,Coastal Village Llanelli,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.71
526312,Coastal Village Llanelli,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.01
526312,Coastal Village Llanelli,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
526312,Coastal Village Llanelli,2023-06-16T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
526312,Coastal Village Llanelli,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
526312,Coastal Village Llanelli,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
526312,Coastal Village Llanelli,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
526312,Coastal Village Llanelli,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.87
526312,Coastal Village Llanelli,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
526312,Coastal Village Llanelli,2023-06-16T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
526312,Coastal Village Llanelli,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
526312,Coastal Village Llanelli,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-16T08:40:00.000+00:00,transformer,,Temperature,C,32.3
526312,Coastal Village Llanelli,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
526312,Coastal Village Llanelli,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
526312,Coastal Village Llanelli,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
526312,Coastal Village Llanelli,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
526312,Coastal Village Llanelli,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
526312,Coastal Village Llanelli,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
526312,Coastal Village Llanelli,2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
526312,Coastal Village Llanelli,2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
526312,Coastal Village Llanelli,2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
526312,Coastal Village Llanelli,2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.07
526312,Coastal Village Llanelli,2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.99
526312,Coastal Village Llanelli,2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.39
526312,Coastal Village Llanelli,2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
526312,Coastal Village Llanelli,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
526312,Coastal Village Llanelli,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
526312,Coastal Village Llanelli,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
526312,Coastal Village Llanelli,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
526312,Coastal Village Llanelli,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
526312,Coastal Village Llanelli,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
526312,Coastal Village Llanelli,2023-06-16T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
526312,Coastal Village Llanelli,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
526312,Coastal Village Llanelli,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
526312,Coastal Village Llanelli,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
526312,Coastal Village Llanelli,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.65
526312,Coastal Village Llanelli,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.15
526312,Coastal Village Llanelli,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
526312,Coastal Village Llanelli,2023-06-16T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
526312,Coastal Village Llanelli,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
526312,Coastal Village Llanelli,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.64
526312,Coastal Village Llanelli,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
526312,Coastal Village Llanelli,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
526312,Coastal Village Llanelli,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.0
526312,Coastal Village Llanelli,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
526312,Coastal Village Llanelli,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
526312,Coastal Village Llanelli,2023-06-16T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
526312,Coastal Village Llanelli,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
526312,Coastal Village Llanelli,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
526312,Coastal Village Llanelli,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
526312,Coastal Village Llanelli,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
526312,Coastal Village Llanelli,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
526312,Coastal Village Llanelli,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.46
526312,Coastal Village Llanelli,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
526312,Coastal Village Llanelli,2023-06-16T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
526312,Coastal Village Llanelli,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
526312,Coastal Village Llanelli,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-16T08:30:00.000+00:00,transformer,,Temperature,C,32.2
526312,Coastal Village Llanelli,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
526312,Coastal Village Llanelli,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
526312,Coastal Village Llanelli,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
526312,Coastal Village Llanelli,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
526312,Coastal Village Llanelli,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
526312,Coastal Village Llanelli,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
526312,Coastal Village Llanelli,2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
526312,Coastal Village Llanelli,2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
526312,Coastal Village Llanelli,2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
526312,Coastal Village Llanelli,2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.5
526312,Coastal Village Llanelli,2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.65
526312,Coastal Village Llanelli,2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.18
526312,Coastal Village Llanelli,2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
526312,Coastal Village Llanelli,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
526312,Coastal Village Llanelli,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
526312,Coastal Village Llanelli,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
526312,Coastal Village Llanelli,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
526312,Coastal Village Llanelli,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
526312,Coastal Village Llanelli,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
526312,Coastal Village Llanelli,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.15
526312,Coastal Village Llanelli,2023-06-16T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
526312,Coastal Village Llanelli,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.53
526312,Coastal Village Llanelli,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.32
526312,Coastal Village Llanelli,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
526312,Coastal Village Llanelli,2023-06-16T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.67
526312,Coastal Village Llanelli,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
526312,Coastal Village Llanelli,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
526312,Coastal Village Llanelli,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.41
526312,Coastal Village Llanelli,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
526312,Coastal Village Llanelli,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.58
526312,Coastal Village Llanelli,2023-06-16T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
526312,Coastal Village Llanelli,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
526312,Coastal Village Llanelli,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
526312,Coastal Village Llanelli,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
526312,Coastal Village Llanelli,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
526312,Coastal Village Llanelli,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
526312,Coastal Village Llanelli,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
526312,Coastal Village Llanelli,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.89
526312,Coastal Village Llanelli,2023-06-16T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
526312,Coastal Village Llanelli,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
526312,Coastal Village Llanelli,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
526312,Coastal Village Llanelli,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
526312,Coastal Village Llanelli,2023-06-16T08:20:00.000+00:00,transformer,,Temperature,C,32.1
526312,Coastal Village Llanelli,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
526312,Coastal Village Llanelli,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
526312,Coastal Village Llanelli,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
526312,Coastal Village Llanelli,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
526312,Coastal Village Llanelli,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
526312,Coastal Village Llanelli,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
526312,Coastal Village Llanelli,2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
526312,Coastal Village Llanelli,2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
526312,Coastal Village Llanelli,2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
526312,Coastal Village Llanelli,2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.85
526312,Coastal Village Llanelli,2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.7
526312,Coastal Village Llanelli,2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.15
526312,Coastal Village Llanelli,2023-06-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
526312,Coastal Village Llanelli,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
526312,Coastal Village Llanelli,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
526312,Coastal Village Llanelli,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
526312,Coastal Village Llanelli,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
526312,Coastal Village Llanelli,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
526312,Coastal Village Llanelli,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.18
526312,Coastal Village Llanelli,2023-06-16T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
526312,Coastal Village Llanelli,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
526312,Coastal Village Llanelli,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
526312,Coastal Village Llanelli,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
526312,Coastal Village Llanelli,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
526312,Coastal Village Llanelli,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.02
526312,Coastal Village Llanelli,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
526312,Coastal Village Llanelli,2023-06-16T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
526312,Coastal Village Llanelli,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
526312,Coastal Village Llanelli,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
526312,Coastal Village Llanelli,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.83
526312,Coastal Village Llanelli,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
526312,Coastal Village Llanelli,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
526312,Coastal Village Llanelli,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.89
526312,Coastal Village Llanelli,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
526312,Coastal Village Llanelli,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
526312,Coastal Village Llanelli,2023-06-16T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
526312,Coastal Village Llanelli,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
526312,Coastal Village Llanelli,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
526312,Coastal Village Llanelli,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
526312,Coastal Village Llanelli,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
526312,Coastal Village Llanelli,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
526312,Coastal Village Llanelli,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
526312,Coastal Village Llanelli,2023-06-16T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
526312,Coastal Village Llanelli,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
526312,Coastal Village Llanelli,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
526312,Coastal Village Llanelli,2023-06-16T08:10:00.000+00:00,transformer,,Temperature,C,32.0
526312,Coastal Village Llanelli,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
526312,Coastal Village Llanelli,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
526312,Coastal Village Llanelli,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
526312,Coastal Village Llanelli,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
526312,Coastal Village Llanelli,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
526312,Coastal Village Llanelli,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
526312,Coastal Village Llanelli,2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
526312,Coastal Village Llanelli,2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
526312,Coastal Village Llanelli,2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
526312,Coastal Village Llanelli,2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.83
526312,Coastal Village Llanelli,2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.28
526312,Coastal Village Llanelli,2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.72
526312,Coastal Village Llanelli,2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
526312,Coastal Village Llanelli,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
526312,Coastal Village Llanelli,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
526312,Coastal Village Llanelli,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
526312,Coastal Village Llanelli,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
526312,Coastal Village Llanelli,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
526312,Coastal Village Llanelli,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
526312,Coastal Village Llanelli,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
526312,Coastal Village Llanelli,2023-06-16T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
526312,Coastal Village Llanelli,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
526312,Coastal Village Llanelli,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
526312,Coastal Village Llanelli,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
526312,Coastal Village Llanelli,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
526312,Coastal Village Llanelli,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.26
526312,Coastal Village Llanelli,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
526312,Coastal Village Llanelli,2023-06-16T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
526312,Coastal Village Llanelli,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.69
526312,Coastal Village Llanelli,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
526312,Coastal Village Llanelli,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
526312,Coastal Village Llanelli,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.46
526312,Coastal Village Llanelli,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.05
526312,Coastal Village Llanelli,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
526312,Coastal Village Llanelli,2023-06-16T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
526312,Coastal Village Llanelli,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
526312,Coastal Village Llanelli,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
526312,Coastal Village Llanelli,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
526312,Coastal Village Llanelli,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
526312,Coastal Village Llanelli,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
526312,Coastal Village Llanelli,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
526312,Coastal Village Llanelli,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
526312,Coastal Village Llanelli,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
526312,Coastal Village Llanelli,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
526312,Coastal Village Llanelli,2023-06-16T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
526312,Coastal Village Llanelli,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-16T08:00:00.000+00:00,transformer,,Temperature,C,31.9
526312,Coastal Village Llanelli,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
526312,Coastal Village Llanelli,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
526312,Coastal Village Llanelli,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
526312,Coastal Village Llanelli,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
526312,Coastal Village Llanelli,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
526312,Coastal Village Llanelli,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
526312,Coastal Village Llanelli,2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
526312,Coastal Village Llanelli,2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
526312,Coastal Village Llanelli,2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
526312,Coastal Village Llanelli,2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.57
526312,Coastal Village Llanelli,2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.12
526312,Coastal Village Llanelli,2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.24
526312,Coastal Village Llanelli,2023-06-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
526312,Coastal Village Llanelli,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
526312,Coastal Village Llanelli,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
526312,Coastal Village Llanelli,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
526312,Coastal Village Llanelli,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
526312,Coastal Village Llanelli,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.86
526312,Coastal Village Llanelli,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
526312,Coastal Village Llanelli,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
526312,Coastal Village Llanelli,2023-06-16T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
526312,Coastal Village Llanelli,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
526312,Coastal Village Llanelli,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
526312,Coastal Village Llanelli,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
526312,Coastal Village Llanelli,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
526312,Coastal Village Llanelli,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.89
526312,Coastal Village Llanelli,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
526312,Coastal Village Llanelli,2023-06-16T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
526312,Coastal Village Llanelli,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.83
526312,Coastal Village Llanelli,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
526312,Coastal Village Llanelli,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
526312,Coastal Village Llanelli,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.62
526312,Coastal Village Llanelli,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.34
526312,Coastal Village Llanelli,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
526312,Coastal Village Llanelli,2023-06-16T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
526312,Coastal Village Llanelli,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
526312,Coastal Village Llanelli,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
526312,Coastal Village Llanelli,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
526312,Coastal Village Llanelli,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
526312,Coastal Village Llanelli,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
526312,Coastal Village Llanelli,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.24
526312,Coastal Village Llanelli,2023-06-16T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
526312,Coastal Village Llanelli,2023-06-16T07:50:00.000+00:00,transformer,,Temperature,C,31.7
526312,Coastal Village Llanelli,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
526312,Coastal Village Llanelli,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
526312,Coastal Village Llanelli,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
526312,Coastal Village Llanelli,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
526312,Coastal Village Llanelli,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
526312,Coastal Village Llanelli,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
526312,Coastal Village Llanelli,2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
526312,Coastal Village Llanelli,2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
526312,Coastal Village Llanelli,2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
526312,Coastal Village Llanelli,2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.35
526312,Coastal Village Llanelli,2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.92
526312,Coastal Village Llanelli,2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.8
526312,Coastal Village Llanelli,2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
526312,Coastal Village Llanelli,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
526312,Coastal Village Llanelli,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
526312,Coastal Village Llanelli,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
526312,Coastal Village Llanelli,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
526312,Coastal Village Llanelli,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
526312,Coastal Village Llanelli,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
526312,Coastal Village Llanelli,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
526312,Coastal Village Llanelli,2023-06-16T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
526312,Coastal Village Llanelli,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
526312,Coastal Village Llanelli,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
526312,Coastal Village Llanelli,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
526312,Coastal Village Llanelli,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
526312,Coastal Village Llanelli,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.5
526312,Coastal Village Llanelli,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
526312,Coastal Village Llanelli,2023-06-16T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
526312,Coastal Village Llanelli,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
526312,Coastal Village Llanelli,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.97
526312,Coastal Village Llanelli,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
526312,Coastal Village Llanelli,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
526312,Coastal Village Llanelli,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.55
526312,Coastal Village Llanelli,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.47
526312,Coastal Village Llanelli,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
526312,Coastal Village Llanelli,2023-06-16T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
526312,Coastal Village Llanelli,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
526312,Coastal Village Llanelli,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
526312,Coastal Village Llanelli,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
526312,Coastal Village Llanelli,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
526312,Coastal Village Llanelli,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
526312,Coastal Village Llanelli,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
526312,Coastal Village Llanelli,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
526312,Coastal Village Llanelli,2023-06-16T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
526312,Coastal Village Llanelli,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
526312,Coastal Village Llanelli,2023-06-16T07:40:00.000+00:00,transformer,,Temperature,C,31.6
526312,Coastal Village Llanelli,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
526312,Coastal Village Llanelli,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
526312,Coastal Village Llanelli,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
526312,Coastal Village Llanelli,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
526312,Coastal Village Llanelli,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
526312,Coastal Village Llanelli,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
526312,Coastal Village Llanelli,2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
526312,Coastal Village Llanelli,2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
526312,Coastal Village Llanelli,2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
526312,Coastal Village Llanelli,2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.19
526312,Coastal Village Llanelli,2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.19
526312,Coastal Village Llanelli,2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.26
526312,Coastal Village Llanelli,2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
526312,Coastal Village Llanelli,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
526312,Coastal Village Llanelli,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
526312,Coastal Village Llanelli,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
526312,Coastal Village Llanelli,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
526312,Coastal Village Llanelli,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
526312,Coastal Village Llanelli,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.73
526312,Coastal Village Llanelli,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
526312,Coastal Village Llanelli,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
526312,Coastal Village Llanelli,2023-06-16T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
526312,Coastal Village Llanelli,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
526312,Coastal Village Llanelli,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
526312,Coastal Village Llanelli,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
526312,Coastal Village Llanelli,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.32
526312,Coastal Village Llanelli,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
526312,Coastal Village Llanelli,2023-06-16T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
526312,Coastal Village Llanelli,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
526312,Coastal Village Llanelli,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
526312,Coastal Village Llanelli,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
526312,Coastal Village Llanelli,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.41
526312,Coastal Village Llanelli,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.34
526312,Coastal Village Llanelli,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
526312,Coastal Village Llanelli,2023-06-16T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
526312,Coastal Village Llanelli,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
526312,Coastal Village Llanelli,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
526312,Coastal Village Llanelli,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
526312,Coastal Village Llanelli,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.2
526312,Coastal Village Llanelli,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
526312,Coastal Village Llanelli,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
526312,Coastal Village Llanelli,2023-06-16T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
526312,Coastal Village Llanelli,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
526312,Coastal Village Llanelli,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
526312,Coastal Village Llanelli,2023-06-16T07:30:00.000+00:00,transformer,,Temperature,C,31.5
526312,Coastal Village Llanelli,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
526312,Coastal Village Llanelli,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
526312,Coastal Village Llanelli,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
526312,Coastal Village Llanelli,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
526312,Coastal Village Llanelli,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
526312,Coastal Village Llanelli,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
526312,Coastal Village Llanelli,2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
526312,Coastal Village Llanelli,2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
526312,Coastal Village Llanelli,2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
526312,Coastal Village Llanelli,2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.5
526312,Coastal Village Llanelli,2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.23
526312,Coastal Village Llanelli,2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.05
526312,Coastal Village Llanelli,2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
526312,Coastal Village Llanelli,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
526312,Coastal Village Llanelli,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
526312,Coastal Village Llanelli,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
526312,Coastal Village Llanelli,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
526312,Coastal Village Llanelli,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
526312,Coastal Village Llanelli,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.58
526312,Coastal Village Llanelli,2023-06-16T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
526312,Coastal Village Llanelli,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
526312,Coastal Village Llanelli,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
526312,Coastal Village Llanelli,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
526312,Coastal Village Llanelli,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.7
526312,Coastal Village Llanelli,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
526312,Coastal Village Llanelli,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
526312,Coastal Village Llanelli,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.17
526312,Coastal Village Llanelli,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.16
526312,Coastal Village Llanelli,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
526312,Coastal Village Llanelli,2023-06-16T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
526312,Coastal Village Llanelli,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
526312,Coastal Village Llanelli,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
526312,Coastal Village Llanelli,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
526312,Coastal Village Llanelli,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
