Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
526312,Coastal Village Llanelli,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.9
526312,Coastal Village Llanelli,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
526312,Coastal Village Llanelli,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
526312,Coastal Village Llanelli,2023-06-16T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
526312,Coastal Village Llanelli,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
526312,Coastal Village Llanelli,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
526312,Coastal Village Llanelli,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
526312,Coastal Village Llanelli,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
526312,Coastal Village Llanelli,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
526312,Coastal Village Llanelli,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
526312,Coastal Village Llanelli,2023-06-16T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
526312,Coastal Village Llanelli,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
526312,Coastal Village Llanelli,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
526312,Coastal Village Llanelli,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-16T07:20:00.000+00:00,transformer,,Temperature,C,31.4
526312,Coastal Village Llanelli,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
526312,Coastal Village Llanelli,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
526312,Coastal Village Llanelli,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
526312,Coastal Village Llanelli,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
526312,Coastal Village Llanelli,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
526312,Coastal Village Llanelli,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
526312,Coastal Village Llanelli,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
526312,Coastal Village Llanelli,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
526312,Coastal Village Llanelli,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
526312,Coastal Village Llanelli,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.67
526312,Coastal Village Llanelli,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.8
526312,Coastal Village Llanelli,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.56
526312,Coastal Village Llanelli,2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
526312,Coastal Village Llanelli,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
526312,Coastal Village Llanelli,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
526312,Coastal Village Llanelli,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
526312,Coastal Village Llanelli,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
526312,Coastal Village Llanelli,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
526312,Coastal Village Llanelli,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
526312,Coastal Village Llanelli,2023-06-16T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
526312,Coastal Village Llanelli,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
526312,Coastal Village Llanelli,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
526312,Coastal Village Llanelli,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
526312,Coastal Village Llanelli,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
526312,Coastal Village Llanelli,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
526312,Coastal Village Llanelli,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
526312,Coastal Village Llanelli,2023-06-16T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
526312,Coastal Village Llanelli,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.65
526312,Coastal Village Llanelli,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
526312,Coastal Village Llanelli,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
526312,Coastal Village Llanelli,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.12
526312,Coastal Village Llanelli,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
526312,Coastal Village Llanelli,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
526312,Coastal Village Llanelli,2023-06-16T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
526312,Coastal Village Llanelli,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
526312,Coastal Village Llanelli,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
526312,Coastal Village Llanelli,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
526312,Coastal Village Llanelli,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
526312,Coastal Village Llanelli,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.85
526312,Coastal Village Llanelli,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
526312,Coastal Village Llanelli,2023-06-16T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
526312,Coastal Village Llanelli,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
526312,Coastal Village Llanelli,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
526312,Coastal Village Llanelli,2023-06-16T07:10:00.000+00:00,transformer,,Temperature,C,31.3
526312,Coastal Village Llanelli,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
526312,Coastal Village Llanelli,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
526312,Coastal Village Llanelli,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
526312,Coastal Village Llanelli,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
526312,Coastal Village Llanelli,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
526312,Coastal Village Llanelli,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
526312,Coastal Village Llanelli,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
526312,Coastal Village Llanelli,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
526312,Coastal Village Llanelli,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
526312,Coastal Village Llanelli,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.01
526312,Coastal Village Llanelli,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.16
526312,Coastal Village Llanelli,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.08
526312,Coastal Village Llanelli,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
526312,Coastal Village Llanelli,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
526312,Coastal Village Llanelli,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
526312,Coastal Village Llanelli,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
526312,Coastal Village Llanelli,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.63
526312,Coastal Village Llanelli,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
526312,Coastal Village Llanelli,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
526312,Coastal Village Llanelli,2023-06-16T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
526312,Coastal Village Llanelli,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
526312,Coastal Village Llanelli,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
526312,Coastal Village Llanelli,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
526312,Coastal Village Llanelli,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
526312,Coastal Village Llanelli,2023-06-16T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
526312,Coastal Village Llanelli,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.67
526312,Coastal Village Llanelli,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
526312,Coastal Village Llanelli,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.64
526312,Coastal Village Llanelli,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
526312,Coastal Village Llanelli,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.94
526312,Coastal Village Llanelli,2023-06-16T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
526312,Coastal Village Llanelli,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
526312,Coastal Village Llanelli,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
526312,Coastal Village Llanelli,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
526312,Coastal Village Llanelli,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
526312,Coastal Village Llanelli,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
526312,Coastal Village Llanelli,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.24
526312,Coastal Village Llanelli,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
526312,Coastal Village Llanelli,2023-06-16T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
526312,Coastal Village Llanelli,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
526312,Coastal Village Llanelli,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
526312,Coastal Village Llanelli,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
526312,Coastal Village Llanelli,2023-06-16T07:00:00.000+00:00,transformer,,Temperature,C,31.2
526312,Coastal Village Llanelli,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
526312,Coastal Village Llanelli,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
526312,Coastal Village Llanelli,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
526312,Coastal Village Llanelli,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
526312,Coastal Village Llanelli,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
526312,Coastal Village Llanelli,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
526312,Coastal Village Llanelli,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
526312,Coastal Village Llanelli,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
526312,Coastal Village Llanelli,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
526312,Coastal Village Llanelli,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.44
526312,Coastal Village Llanelli,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.51
526312,Coastal Village Llanelli,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.2
526312,Coastal Village Llanelli,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
526312,Coastal Village Llanelli,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
526312,Coastal Village Llanelli,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
526312,Coastal Village Llanelli,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
526312,Coastal Village Llanelli,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.82
526312,Coastal Village Llanelli,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
526312,Coastal Village Llanelli,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.06
526312,Coastal Village Llanelli,2023-06-16T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
526312,Coastal Village Llanelli,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
526312,Coastal Village Llanelli,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
526312,Coastal Village Llanelli,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
526312,Coastal Village Llanelli,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
526312,Coastal Village Llanelli,2023-06-16T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
526312,Coastal Village Llanelli,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.79
526312,Coastal Village Llanelli,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
526312,Coastal Village Llanelli,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
526312,Coastal Village Llanelli,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.33
526312,Coastal Village Llanelli,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
526312,Coastal Village Llanelli,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.96
526312,Coastal Village Llanelli,2023-06-16T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
526312,Coastal Village Llanelli,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
526312,Coastal Village Llanelli,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
526312,Coastal Village Llanelli,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
526312,Coastal Village Llanelli,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
526312,Coastal Village Llanelli,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
526312,Coastal Village Llanelli,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.91
526312,Coastal Village Llanelli,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
526312,Coastal Village Llanelli,2023-06-16T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
526312,Coastal Village Llanelli,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
526312,Coastal Village Llanelli,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
526312,Coastal Village Llanelli,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-16T06:50:00.000+00:00,transformer,,Temperature,C,31.1
526312,Coastal Village Llanelli,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
526312,Coastal Village Llanelli,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
526312,Coastal Village Llanelli,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
526312,Coastal Village Llanelli,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
526312,Coastal Village Llanelli,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
526312,Coastal Village Llanelli,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
526312,Coastal Village Llanelli,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
526312,Coastal Village Llanelli,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
526312,Coastal Village Llanelli,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
526312,Coastal Village Llanelli,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.11
526312,Coastal Village Llanelli,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.96
526312,Coastal Village Llanelli,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.32
526312,Coastal Village Llanelli,2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
526312,Coastal Village Llanelli,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
526312,Coastal Village Llanelli,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
526312,Coastal Village Llanelli,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
526312,Coastal Village Llanelli,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
526312,Coastal Village Llanelli,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.09
526312,Coastal Village Llanelli,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
526312,Coastal Village Llanelli,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
526312,Coastal Village Llanelli,2023-06-16T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
526312,Coastal Village Llanelli,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
526312,Coastal Village Llanelli,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
526312,Coastal Village Llanelli,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526312,Coastal Village Llanelli,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
526312,Coastal Village Llanelli,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
526312,Coastal Village Llanelli,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
526312,Coastal Village Llanelli,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
526312,Coastal Village Llanelli,2023-06-16T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
526312,Coastal Village Llanelli,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
526312,Coastal Village Llanelli,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
526312,Coastal Village Llanelli,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.9
526312,Coastal Village Llanelli,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
526312,Coastal Village Llanelli,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
526312,Coastal Village Llanelli,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.29
526312,Coastal Village Llanelli,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
526312,Coastal Village Llanelli,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
526312,Coastal Village Llanelli,2023-06-16T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
526312,Coastal Village Llanelli,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
526312,Coastal Village Llanelli,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
526312,Coastal Village Llanelli,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
526312,Coastal Village Llanelli,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
526312,Coastal Village Llanelli,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
526312,Coastal Village Llanelli,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.79
526312,Coastal Village Llanelli,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
526312,Coastal Village Llanelli,2023-06-16T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
526312,Coastal Village Llanelli,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
526312,Coastal Village Llanelli,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
526312,Coastal Village Llanelli,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-16T06:40:00.000+00:00,transformer,,Temperature,C,31.0
526312,Coastal Village Llanelli,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
526312,Coastal Village Llanelli,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
526312,Coastal Village Llanelli,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
526312,Coastal Village Llanelli,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
526312,Coastal Village Llanelli,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
526312,Coastal Village Llanelli,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
526312,Coastal Village Llanelli,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
526312,Coastal Village Llanelli,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
526312,Coastal Village Llanelli,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
526312,Coastal Village Llanelli,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.91
526312,Coastal Village Llanelli,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.71
526312,Coastal Village Llanelli,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.45
526312,Coastal Village Llanelli,2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
526312,Coastal Village Llanelli,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
526312,Coastal Village Llanelli,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
526312,Coastal Village Llanelli,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
526312,Coastal Village Llanelli,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
526312,Coastal Village Llanelli,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
526312,Coastal Village Llanelli,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
526312,Coastal Village Llanelli,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
526312,Coastal Village Llanelli,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.6
526312,Coastal Village Llanelli,2023-06-16T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
526312,Coastal Village Llanelli,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526312,Coastal Village Llanelli,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
526312,Coastal Village Llanelli,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
526312,Coastal Village Llanelli,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.15
526312,Coastal Village Llanelli,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
526312,Coastal Village Llanelli,2023-06-16T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
526312,Coastal Village Llanelli,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
526312,Coastal Village Llanelli,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.84
526312,Coastal Village Llanelli,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
526312,Coastal Village Llanelli,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
526312,Coastal Village Llanelli,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
526312,Coastal Village Llanelli,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.11
526312,Coastal Village Llanelli,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.27
526312,Coastal Village Llanelli,2023-06-16T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
526312,Coastal Village Llanelli,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
526312,Coastal Village Llanelli,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
526312,Coastal Village Llanelli,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
526312,Coastal Village Llanelli,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
526312,Coastal Village Llanelli,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
526312,Coastal Village Llanelli,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
526312,Coastal Village Llanelli,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
526312,Coastal Village Llanelli,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
526312,Coastal Village Llanelli,2023-06-16T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
526312,Coastal Village Llanelli,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
526312,Coastal Village Llanelli,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
526312,Coastal Village Llanelli,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-16T06:30:00.000+00:00,transformer,,Temperature,C,30.9
526312,Coastal Village Llanelli,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
526312,Coastal Village Llanelli,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
526312,Coastal Village Llanelli,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
526312,Coastal Village Llanelli,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
526312,Coastal Village Llanelli,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
526312,Coastal Village Llanelli,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
526312,Coastal Village Llanelli,2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
526312,Coastal Village Llanelli,2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
526312,Coastal Village Llanelli,2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
526312,Coastal Village Llanelli,2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.9
526312,Coastal Village Llanelli,2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.78
526312,Coastal Village Llanelli,2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.86
526312,Coastal Village Llanelli,2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
526312,Coastal Village Llanelli,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
526312,Coastal Village Llanelli,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
526312,Coastal Village Llanelli,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
526312,Coastal Village Llanelli,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
526312,Coastal Village Llanelli,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
526312,Coastal Village Llanelli,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
526312,Coastal Village Llanelli,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
526312,Coastal Village Llanelli,2023-06-16T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
526312,Coastal Village Llanelli,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
526312,Coastal Village Llanelli,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
526312,Coastal Village Llanelli,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
526312,Coastal Village Llanelli,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
526312,Coastal Village Llanelli,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
526312,Coastal Village Llanelli,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
526312,Coastal Village Llanelli,2023-06-16T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
526312,Coastal Village Llanelli,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
526312,Coastal Village Llanelli,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.84
526312,Coastal Village Llanelli,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
526312,Coastal Village Llanelli,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
526312,Coastal Village Llanelli,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
526312,Coastal Village Llanelli,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
526312,Coastal Village Llanelli,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
526312,Coastal Village Llanelli,2023-06-16T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
526312,Coastal Village Llanelli,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
526312,Coastal Village Llanelli,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
526312,Coastal Village Llanelli,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
526312,Coastal Village Llanelli,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
526312,Coastal Village Llanelli,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
526312,Coastal Village Llanelli,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
526312,Coastal Village Llanelli,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
526312,Coastal Village Llanelli,2023-06-16T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
526312,Coastal Village Llanelli,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
526312,Coastal Village Llanelli,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
526312,Coastal Village Llanelli,2023-06-16T06:20:00.000+00:00,transformer,,Temperature,C,30.8
526312,Coastal Village Llanelli,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
526312,Coastal Village Llanelli,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
526312,Coastal Village Llanelli,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
526312,Coastal Village Llanelli,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
526312,Coastal Village Llanelli,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
526312,Coastal Village Llanelli,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
526312,Coastal Village Llanelli,2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
526312,Coastal Village Llanelli,2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
526312,Coastal Village Llanelli,2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
526312,Coastal Village Llanelli,2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.1
526312,Coastal Village Llanelli,2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.96
526312,Coastal Village Llanelli,2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.16
526312,Coastal Village Llanelli,2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
526312,Coastal Village Llanelli,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
526312,Coastal Village Llanelli,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
526312,Coastal Village Llanelli,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
526312,Coastal Village Llanelli,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
526312,Coastal Village Llanelli,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.2
526312,Coastal Village Llanelli,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
526312,Coastal Village Llanelli,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.53
526312,Coastal Village Llanelli,2023-06-16T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
526312,Coastal Village Llanelli,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
526312,Coastal Village Llanelli,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
526312,Coastal Village Llanelli,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
526312,Coastal Village Llanelli,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
526312,Coastal Village Llanelli,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
526312,Coastal Village Llanelli,2023-06-16T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
526312,Coastal Village Llanelli,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.09
526312,Coastal Village Llanelli,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
526312,Coastal Village Llanelli,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
526312,Coastal Village Llanelli,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.9
526312,Coastal Village Llanelli,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
526312,Coastal Village Llanelli,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.55
526312,Coastal Village Llanelli,2023-06-16T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
526312,Coastal Village Llanelli,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
526312,Coastal Village Llanelli,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
526312,Coastal Village Llanelli,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
526312,Coastal Village Llanelli,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
526312,Coastal Village Llanelli,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
526312,Coastal Village Llanelli,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
526312,Coastal Village Llanelli,2023-06-16T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
526312,Coastal Village Llanelli,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
526312,Coastal Village Llanelli,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-16T06:10:00.000+00:00,transformer,,Temperature,C,30.7
526312,Coastal Village Llanelli,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
526312,Coastal Village Llanelli,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
526312,Coastal Village Llanelli,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
526312,Coastal Village Llanelli,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
526312,Coastal Village Llanelli,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
526312,Coastal Village Llanelli,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
526312,Coastal Village Llanelli,2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
526312,Coastal Village Llanelli,2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
526312,Coastal Village Llanelli,2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
526312,Coastal Village Llanelli,2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.22
526312,Coastal Village Llanelli,2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.05
526312,Coastal Village Llanelli,2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.44
526312,Coastal Village Llanelli,2023-06-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
526312,Coastal Village Llanelli,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
526312,Coastal Village Llanelli,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
526312,Coastal Village Llanelli,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
526312,Coastal Village Llanelli,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
526312,Coastal Village Llanelli,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
526312,Coastal Village Llanelli,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.67
526312,Coastal Village Llanelli,2023-06-16T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
526312,Coastal Village Llanelli,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
526312,Coastal Village Llanelli,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
526312,Coastal Village Llanelli,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
526312,Coastal Village Llanelli,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
526312,Coastal Village Llanelli,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
526312,Coastal Village Llanelli,2023-06-16T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.03
526312,Coastal Village Llanelli,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
526312,Coastal Village Llanelli,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
526312,Coastal Village Llanelli,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
526312,Coastal Village Llanelli,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
526312,Coastal Village Llanelli,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
526312,Coastal Village Llanelli,2023-06-16T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
526312,Coastal Village Llanelli,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
526312,Coastal Village Llanelli,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
526312,Coastal Village Llanelli,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
526312,Coastal Village Llanelli,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
526312,Coastal Village Llanelli,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
526312,Coastal Village Llanelli,2023-06-16T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
526312,Coastal Village Llanelli,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
526312,Coastal Village Llanelli,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
526312,Coastal Village Llanelli,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-16T06:00:00.000+00:00,transformer,,Temperature,C,30.6
526312,Coastal Village Llanelli,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
526312,Coastal Village Llanelli,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
526312,Coastal Village Llanelli,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
526312,Coastal Village Llanelli,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
526312,Coastal Village Llanelli,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
526312,Coastal Village Llanelli,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
526312,Coastal Village Llanelli,2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
526312,Coastal Village Llanelli,2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
526312,Coastal Village Llanelli,2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
526312,Coastal Village Llanelli,2023-06-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.01
