Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.75
526312,Coastal Village Llanelli,2023-06-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.28
526312,Coastal Village Llanelli,2023-06-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
526312,Coastal Village Llanelli,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
526312,Coastal Village Llanelli,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
526312,Coastal Village Llanelli,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
526312,Coastal Village Llanelli,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.92
526312,Coastal Village Llanelli,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.47
526312,Coastal Village Llanelli,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
526312,Coastal Village Llanelli,2023-06-16T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
526312,Coastal Village Llanelli,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
526312,Coastal Village Llanelli,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
526312,Coastal Village Llanelli,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.75
526312,Coastal Village Llanelli,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
526312,Coastal Village Llanelli,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
526312,Coastal Village Llanelli,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.94
526312,Coastal Village Llanelli,2023-06-16T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
526312,Coastal Village Llanelli,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
526312,Coastal Village Llanelli,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
526312,Coastal Village Llanelli,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.82
526312,Coastal Village Llanelli,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
526312,Coastal Village Llanelli,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
526312,Coastal Village Llanelli,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
526312,Coastal Village Llanelli,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
526312,Coastal Village Llanelli,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
526312,Coastal Village Llanelli,2023-06-16T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
526312,Coastal Village Llanelli,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
526312,Coastal Village Llanelli,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
526312,Coastal Village Llanelli,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
526312,Coastal Village Llanelli,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
526312,Coastal Village Llanelli,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
526312,Coastal Village Llanelli,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
526312,Coastal Village Llanelli,2023-06-16T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
526312,Coastal Village Llanelli,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
526312,Coastal Village Llanelli,2023-06-16T05:50:00.000+00:00,transformer,,Temperature,C,30.6
526312,Coastal Village Llanelli,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
526312,Coastal Village Llanelli,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
526312,Coastal Village Llanelli,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
526312,Coastal Village Llanelli,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
526312,Coastal Village Llanelli,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
526312,Coastal Village Llanelli,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
526312,Coastal Village Llanelli,2023-06-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
526312,Coastal Village Llanelli,2023-06-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
526312,Coastal Village Llanelli,2023-06-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
526312,Coastal Village Llanelli,2023-06-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.07
526312,Coastal Village Llanelli,2023-06-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.53
526312,Coastal Village Llanelli,2023-06-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.54
526312,Coastal Village Llanelli,2023-06-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
526312,Coastal Village Llanelli,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
526312,Coastal Village Llanelli,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
526312,Coastal Village Llanelli,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
526312,Coastal Village Llanelli,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.2
526312,Coastal Village Llanelli,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
526312,Coastal Village Llanelli,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
526312,Coastal Village Llanelli,2023-06-16T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
526312,Coastal Village Llanelli,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
526312,Coastal Village Llanelli,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
526312,Coastal Village Llanelli,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
526312,Coastal Village Llanelli,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
526312,Coastal Village Llanelli,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
526312,Coastal Village Llanelli,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
526312,Coastal Village Llanelli,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
526312,Coastal Village Llanelli,2023-06-16T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
526312,Coastal Village Llanelli,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.61
526312,Coastal Village Llanelli,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
526312,Coastal Village Llanelli,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
526312,Coastal Village Llanelli,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.55
526312,Coastal Village Llanelli,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
526312,Coastal Village Llanelli,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
526312,Coastal Village Llanelli,2023-06-16T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
526312,Coastal Village Llanelli,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
526312,Coastal Village Llanelli,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
526312,Coastal Village Llanelli,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
526312,Coastal Village Llanelli,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
526312,Coastal Village Llanelli,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
526312,Coastal Village Llanelli,2023-06-16T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
526312,Coastal Village Llanelli,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
526312,Coastal Village Llanelli,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
526312,Coastal Village Llanelli,2023-06-16T05:40:00.000+00:00,transformer,,Temperature,C,30.5
526312,Coastal Village Llanelli,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
526312,Coastal Village Llanelli,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
526312,Coastal Village Llanelli,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
526312,Coastal Village Llanelli,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
526312,Coastal Village Llanelli,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
526312,Coastal Village Llanelli,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
526312,Coastal Village Llanelli,2023-06-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
526312,Coastal Village Llanelli,2023-06-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
526312,Coastal Village Llanelli,2023-06-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
526312,Coastal Village Llanelli,2023-06-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.62
526312,Coastal Village Llanelli,2023-06-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.23
526312,Coastal Village Llanelli,2023-06-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.95
526312,Coastal Village Llanelli,2023-06-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
526312,Coastal Village Llanelli,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
526312,Coastal Village Llanelli,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
526312,Coastal Village Llanelli,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
526312,Coastal Village Llanelli,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.17
526312,Coastal Village Llanelli,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
526312,Coastal Village Llanelli,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.65
526312,Coastal Village Llanelli,2023-06-16T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
526312,Coastal Village Llanelli,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
526312,Coastal Village Llanelli,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
526312,Coastal Village Llanelli,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
526312,Coastal Village Llanelli,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
526312,Coastal Village Llanelli,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
526312,Coastal Village Llanelli,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
526312,Coastal Village Llanelli,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
526312,Coastal Village Llanelli,2023-06-16T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
526312,Coastal Village Llanelli,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
526312,Coastal Village Llanelli,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.78
526312,Coastal Village Llanelli,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
526312,Coastal Village Llanelli,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
526312,Coastal Village Llanelli,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.45
526312,Coastal Village Llanelli,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
526312,Coastal Village Llanelli,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
526312,Coastal Village Llanelli,2023-06-16T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
526312,Coastal Village Llanelli,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
526312,Coastal Village Llanelli,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
526312,Coastal Village Llanelli,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
526312,Coastal Village Llanelli,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
526312,Coastal Village Llanelli,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
526312,Coastal Village Llanelli,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
526312,Coastal Village Llanelli,2023-06-16T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
526312,Coastal Village Llanelli,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-16T05:30:00.000+00:00,transformer,,Temperature,C,30.5
526312,Coastal Village Llanelli,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
526312,Coastal Village Llanelli,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
526312,Coastal Village Llanelli,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
526312,Coastal Village Llanelli,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
526312,Coastal Village Llanelli,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
526312,Coastal Village Llanelli,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
526312,Coastal Village Llanelli,2023-06-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
526312,Coastal Village Llanelli,2023-06-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
526312,Coastal Village Llanelli,2023-06-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
526312,Coastal Village Llanelli,2023-06-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.73
526312,Coastal Village Llanelli,2023-06-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.76
526312,Coastal Village Llanelli,2023-06-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.75
526312,Coastal Village Llanelli,2023-06-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
526312,Coastal Village Llanelli,2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
526312,Coastal Village Llanelli,2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
526312,Coastal Village Llanelli,2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
526312,Coastal Village Llanelli,2023-06-16T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-16T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-16T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-16T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
526312,Coastal Village Llanelli,2023-06-16T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
526312,Coastal Village Llanelli,2023-06-16T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
526312,Coastal Village Llanelli,2023-06-16T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-16T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-16T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
526312,Coastal Village Llanelli,2023-06-16T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
526312,Coastal Village Llanelli,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
526312,Coastal Village Llanelli,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
526312,Coastal Village Llanelli,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
526312,Coastal Village Llanelli,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
526312,Coastal Village Llanelli,2023-06-16T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
526312,Coastal Village Llanelli,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
526312,Coastal Village Llanelli,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
526312,Coastal Village Llanelli,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
526312,Coastal Village Llanelli,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
526312,Coastal Village Llanelli,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
526312,Coastal Village Llanelli,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
526312,Coastal Village Llanelli,2023-06-16T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
526312,Coastal Village Llanelli,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
526312,Coastal Village Llanelli,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
526312,Coastal Village Llanelli,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
526312,Coastal Village Llanelli,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.54
526312,Coastal Village Llanelli,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
526312,Coastal Village Llanelli,2023-06-16T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
526312,Coastal Village Llanelli,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
526312,Coastal Village Llanelli,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
526312,Coastal Village Llanelli,2023-06-16T05:20:00.000+00:00,transformer,,Temperature,C,30.5
526312,Coastal Village Llanelli,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.49
526312,Coastal Village Llanelli,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
526312,Coastal Village Llanelli,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
526312,Coastal Village Llanelli,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
526312,Coastal Village Llanelli,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.57
526312,Coastal Village Llanelli,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
526312,Coastal Village Llanelli,2023-06-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
526312,Coastal Village Llanelli,2023-06-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
526312,Coastal Village Llanelli,2023-06-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
526312,Coastal Village Llanelli,2023-06-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.95
526312,Coastal Village Llanelli,2023-06-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.85
526312,Coastal Village Llanelli,2023-06-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.31
526312,Coastal Village Llanelli,2023-06-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
526312,Coastal Village Llanelli,2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
526312,Coastal Village Llanelli,2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
526312,Coastal Village Llanelli,2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
526312,Coastal Village Llanelli,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
526312,Coastal Village Llanelli,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
526312,Coastal Village Llanelli,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
526312,Coastal Village Llanelli,2023-06-16T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
526312,Coastal Village Llanelli,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
526312,Coastal Village Llanelli,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
526312,Coastal Village Llanelli,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
526312,Coastal Village Llanelli,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
526312,Coastal Village Llanelli,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
526312,Coastal Village Llanelli,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
526312,Coastal Village Llanelli,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
526312,Coastal Village Llanelli,2023-06-16T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.86
526312,Coastal Village Llanelli,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
526312,Coastal Village Llanelli,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
526312,Coastal Village Llanelli,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.04
526312,Coastal Village Llanelli,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
526312,Coastal Village Llanelli,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
526312,Coastal Village Llanelli,2023-06-16T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
526312,Coastal Village Llanelli,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
526312,Coastal Village Llanelli,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
526312,Coastal Village Llanelli,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
526312,Coastal Village Llanelli,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.48
526312,Coastal Village Llanelli,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
526312,Coastal Village Llanelli,2023-06-16T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
526312,Coastal Village Llanelli,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
526312,Coastal Village Llanelli,2023-06-16T05:10:00.000+00:00,transformer,,Temperature,C,30.5
526312,Coastal Village Llanelli,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.53
526312,Coastal Village Llanelli,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
526312,Coastal Village Llanelli,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
526312,Coastal Village Llanelli,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
526312,Coastal Village Llanelli,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.61
526312,Coastal Village Llanelli,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
526312,Coastal Village Llanelli,2023-06-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
526312,Coastal Village Llanelli,2023-06-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
526312,Coastal Village Llanelli,2023-06-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
526312,Coastal Village Llanelli,2023-06-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.78
526312,Coastal Village Llanelli,2023-06-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.29
526312,Coastal Village Llanelli,2023-06-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.42
526312,Coastal Village Llanelli,2023-06-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
526312,Coastal Village Llanelli,2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
526312,Coastal Village Llanelli,2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
526312,Coastal Village Llanelli,2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
526312,Coastal Village Llanelli,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.02
526312,Coastal Village Llanelli,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.47
526312,Coastal Village Llanelli,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.6
526312,Coastal Village Llanelli,2023-06-16T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
526312,Coastal Village Llanelli,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
526312,Coastal Village Llanelli,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
526312,Coastal Village Llanelli,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
526312,Coastal Village Llanelli,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
526312,Coastal Village Llanelli,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
526312,Coastal Village Llanelli,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
526312,Coastal Village Llanelli,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
526312,Coastal Village Llanelli,2023-06-16T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
526312,Coastal Village Llanelli,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.16
526312,Coastal Village Llanelli,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
526312,Coastal Village Llanelli,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
526312,Coastal Village Llanelli,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.43
526312,Coastal Village Llanelli,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
526312,Coastal Village Llanelli,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
526312,Coastal Village Llanelli,2023-06-16T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
526312,Coastal Village Llanelli,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
526312,Coastal Village Llanelli,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
526312,Coastal Village Llanelli,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.35
526312,Coastal Village Llanelli,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
526312,Coastal Village Llanelli,2023-06-16T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
526312,Coastal Village Llanelli,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
526312,Coastal Village Llanelli,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
526312,Coastal Village Llanelli,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-16T05:00:00.000+00:00,transformer,,Temperature,C,30.6
526312,Coastal Village Llanelli,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.58
526312,Coastal Village Llanelli,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
526312,Coastal Village Llanelli,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
526312,Coastal Village Llanelli,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
526312,Coastal Village Llanelli,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.7
526312,Coastal Village Llanelli,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
526312,Coastal Village Llanelli,2023-06-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
526312,Coastal Village Llanelli,2023-06-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
526312,Coastal Village Llanelli,2023-06-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
526312,Coastal Village Llanelli,2023-06-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.33
526312,Coastal Village Llanelli,2023-06-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.97
526312,Coastal Village Llanelli,2023-06-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.62
526312,Coastal Village Llanelli,2023-06-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
526312,Coastal Village Llanelli,2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
526312,Coastal Village Llanelli,2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
526312,Coastal Village Llanelli,2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
526312,Coastal Village Llanelli,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
526312,Coastal Village Llanelli,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.51
526312,Coastal Village Llanelli,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.39
526312,Coastal Village Llanelli,2023-06-16T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
526312,Coastal Village Llanelli,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
526312,Coastal Village Llanelli,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
526312,Coastal Village Llanelli,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
526312,Coastal Village Llanelli,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526312,Coastal Village Llanelli,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
526312,Coastal Village Llanelli,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
526312,Coastal Village Llanelli,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
526312,Coastal Village Llanelli,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
526312,Coastal Village Llanelli,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
526312,Coastal Village Llanelli,2023-06-16T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
526312,Coastal Village Llanelli,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.86
526312,Coastal Village Llanelli,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
526312,Coastal Village Llanelli,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
526312,Coastal Village Llanelli,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.5
526312,Coastal Village Llanelli,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
526312,Coastal Village Llanelli,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
526312,Coastal Village Llanelli,2023-06-16T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
526312,Coastal Village Llanelli,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
526312,Coastal Village Llanelli,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
526312,Coastal Village Llanelli,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
526312,Coastal Village Llanelli,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.32
526312,Coastal Village Llanelli,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
526312,Coastal Village Llanelli,2023-06-16T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
526312,Coastal Village Llanelli,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
526312,Coastal Village Llanelli,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
526312,Coastal Village Llanelli,2023-06-16T04:50:00.000+00:00,transformer,,Temperature,C,30.6
526312,Coastal Village Llanelli,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.7
526312,Coastal Village Llanelli,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
526312,Coastal Village Llanelli,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
526312,Coastal Village Llanelli,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
526312,Coastal Village Llanelli,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.81
526312,Coastal Village Llanelli,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
526312,Coastal Village Llanelli,2023-06-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
526312,Coastal Village Llanelli,2023-06-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
526312,Coastal Village Llanelli,2023-06-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
526312,Coastal Village Llanelli,2023-06-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.31
526312,Coastal Village Llanelli,2023-06-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.04
526312,Coastal Village Llanelli,2023-06-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.68
526312,Coastal Village Llanelli,2023-06-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
526312,Coastal Village Llanelli,2023-06-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
526312,Coastal Village Llanelli,2023-06-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
526312,Coastal Village Llanelli,2023-06-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
526312,Coastal Village Llanelli,2023-06-16T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-16T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-16T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-16T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
526312,Coastal Village Llanelli,2023-06-16T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
526312,Coastal Village Llanelli,2023-06-16T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
526312,Coastal Village Llanelli,2023-06-16T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
526312,Coastal Village Llanelli,2023-06-16T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
526312,Coastal Village Llanelli,2023-06-16T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
526312,Coastal Village Llanelli,2023-06-16T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
526312,Coastal Village Llanelli,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
526312,Coastal Village Llanelli,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
526312,Coastal Village Llanelli,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
526312,Coastal Village Llanelli,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
526312,Coastal Village Llanelli,2023-06-16T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
526312,Coastal Village Llanelli,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
526312,Coastal Village Llanelli,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.81
526312,Coastal Village Llanelli,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
526312,Coastal Village Llanelli,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
526312,Coastal Village Llanelli,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.67
526312,Coastal Village Llanelli,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
526312,Coastal Village Llanelli,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
526312,Coastal Village Llanelli,2023-06-16T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
526312,Coastal Village Llanelli,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
526312,Coastal Village Llanelli,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
526312,Coastal Village Llanelli,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
526312,Coastal Village Llanelli,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
526312,Coastal Village Llanelli,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
526312,Coastal Village Llanelli,2023-06-16T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
526312,Coastal Village Llanelli,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-16T04:40:00.000+00:00,transformer,,Temperature,C,30.7
526312,Coastal Village Llanelli,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.61
526312,Coastal Village Llanelli,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
526312,Coastal Village Llanelli,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
526312,Coastal Village Llanelli,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
526312,Coastal Village Llanelli,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.73
526312,Coastal Village Llanelli,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
526312,Coastal Village Llanelli,2023-06-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
526312,Coastal Village Llanelli,2023-06-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
526312,Coastal Village Llanelli,2023-06-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
526312,Coastal Village Llanelli,2023-06-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.33
526312,Coastal Village Llanelli,2023-06-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.77
526312,Coastal Village Llanelli,2023-06-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.38
526312,Coastal Village Llanelli,2023-06-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
526312,Coastal Village Llanelli,2023-06-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
526312,Coastal Village Llanelli,2023-06-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
526312,Coastal Village Llanelli,2023-06-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
526312,Coastal Village Llanelli,2023-06-16T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-16T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-16T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-16T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
526312,Coastal Village Llanelli,2023-06-16T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
526312,Coastal Village Llanelli,2023-06-16T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.67
526312,Coastal Village Llanelli,2023-06-16T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
526312,Coastal Village Llanelli,2023-06-16T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
526312,Coastal Village Llanelli,2023-06-16T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
526312,Coastal Village Llanelli,2023-06-16T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
526312,Coastal Village Llanelli,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
526312,Coastal Village Llanelli,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
526312,Coastal Village Llanelli,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
526312,Coastal Village Llanelli,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
526312,Coastal Village Llanelli,2023-06-16T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.77
526312,Coastal Village Llanelli,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
526312,Coastal Village Llanelli,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
