Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
526312,Coastal Village Llanelli,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
526312,Coastal Village Llanelli,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
526312,Coastal Village Llanelli,2023-06-16T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
526312,Coastal Village Llanelli,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
526312,Coastal Village Llanelli,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
526312,Coastal Village Llanelli,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
526312,Coastal Village Llanelli,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
526312,Coastal Village Llanelli,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
526312,Coastal Village Llanelli,2023-06-16T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
526312,Coastal Village Llanelli,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
526312,Coastal Village Llanelli,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
526312,Coastal Village Llanelli,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
526312,Coastal Village Llanelli,2023-06-16T04:30:00.000+00:00,transformer,,Temperature,C,30.8
526312,Coastal Village Llanelli,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.52
526312,Coastal Village Llanelli,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
526312,Coastal Village Llanelli,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
526312,Coastal Village Llanelli,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
526312,Coastal Village Llanelli,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.65
526312,Coastal Village Llanelli,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
526312,Coastal Village Llanelli,2023-06-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
526312,Coastal Village Llanelli,2023-06-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
526312,Coastal Village Llanelli,2023-06-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
526312,Coastal Village Llanelli,2023-06-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.82
526312,Coastal Village Llanelli,2023-06-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.61
526312,Coastal Village Llanelli,2023-06-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.95
526312,Coastal Village Llanelli,2023-06-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
526312,Coastal Village Llanelli,2023-06-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
526312,Coastal Village Llanelli,2023-06-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
526312,Coastal Village Llanelli,2023-06-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
526312,Coastal Village Llanelli,2023-06-16T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-16T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-16T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-16T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.85
526312,Coastal Village Llanelli,2023-06-16T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
526312,Coastal Village Llanelli,2023-06-16T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
526312,Coastal Village Llanelli,2023-06-16T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
526312,Coastal Village Llanelli,2023-06-16T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
526312,Coastal Village Llanelli,2023-06-16T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
526312,Coastal Village Llanelli,2023-06-16T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
526312,Coastal Village Llanelli,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
526312,Coastal Village Llanelli,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
526312,Coastal Village Llanelli,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
526312,Coastal Village Llanelli,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
526312,Coastal Village Llanelli,2023-06-16T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
526312,Coastal Village Llanelli,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.84
526312,Coastal Village Llanelli,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
526312,Coastal Village Llanelli,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
526312,Coastal Village Llanelli,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
526312,Coastal Village Llanelli,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
526312,Coastal Village Llanelli,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.23
526312,Coastal Village Llanelli,2023-06-16T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
526312,Coastal Village Llanelli,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
526312,Coastal Village Llanelli,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
526312,Coastal Village Llanelli,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
526312,Coastal Village Llanelli,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
526312,Coastal Village Llanelli,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
526312,Coastal Village Llanelli,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
526312,Coastal Village Llanelli,2023-06-16T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-16T04:20:00.000+00:00,transformer,,Temperature,C,30.9
526312,Coastal Village Llanelli,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.58
526312,Coastal Village Llanelli,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
526312,Coastal Village Llanelli,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
526312,Coastal Village Llanelli,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
526312,Coastal Village Llanelli,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.64
526312,Coastal Village Llanelli,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
526312,Coastal Village Llanelli,2023-06-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
526312,Coastal Village Llanelli,2023-06-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
526312,Coastal Village Llanelli,2023-06-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
526312,Coastal Village Llanelli,2023-06-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.27
526312,Coastal Village Llanelli,2023-06-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.96
526312,Coastal Village Llanelli,2023-06-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.33
526312,Coastal Village Llanelli,2023-06-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
526312,Coastal Village Llanelli,2023-06-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
526312,Coastal Village Llanelli,2023-06-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
526312,Coastal Village Llanelli,2023-06-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
526312,Coastal Village Llanelli,2023-06-16T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
526312,Coastal Village Llanelli,2023-06-16T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-16T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-16T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.79
526312,Coastal Village Llanelli,2023-06-16T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.42
526312,Coastal Village Llanelli,2023-06-16T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
526312,Coastal Village Llanelli,2023-06-16T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
526312,Coastal Village Llanelli,2023-06-16T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
526312,Coastal Village Llanelli,2023-06-16T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
526312,Coastal Village Llanelli,2023-06-16T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
526312,Coastal Village Llanelli,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
526312,Coastal Village Llanelli,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
526312,Coastal Village Llanelli,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
526312,Coastal Village Llanelli,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
526312,Coastal Village Llanelli,2023-06-16T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.84
526312,Coastal Village Llanelli,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
526312,Coastal Village Llanelli,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
526312,Coastal Village Llanelli,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
526312,Coastal Village Llanelli,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
526312,Coastal Village Llanelli,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
526312,Coastal Village Llanelli,2023-06-16T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
526312,Coastal Village Llanelli,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
526312,Coastal Village Llanelli,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
526312,Coastal Village Llanelli,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
526312,Coastal Village Llanelli,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
526312,Coastal Village Llanelli,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
526312,Coastal Village Llanelli,2023-06-16T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-16T04:10:00.000+00:00,transformer,,Temperature,C,31.0
526312,Coastal Village Llanelli,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.68
526312,Coastal Village Llanelli,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
526312,Coastal Village Llanelli,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
526312,Coastal Village Llanelli,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
526312,Coastal Village Llanelli,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.76
526312,Coastal Village Llanelli,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
526312,Coastal Village Llanelli,2023-06-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
526312,Coastal Village Llanelli,2023-06-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
526312,Coastal Village Llanelli,2023-06-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
526312,Coastal Village Llanelli,2023-06-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.39
526312,Coastal Village Llanelli,2023-06-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.25
526312,Coastal Village Llanelli,2023-06-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.92
526312,Coastal Village Llanelli,2023-06-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
526312,Coastal Village Llanelli,2023-06-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
526312,Coastal Village Llanelli,2023-06-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
526312,Coastal Village Llanelli,2023-06-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
526312,Coastal Village Llanelli,2023-06-16T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-16T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-16T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
526312,Coastal Village Llanelli,2023-06-16T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
526312,Coastal Village Llanelli,2023-06-16T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
526312,Coastal Village Llanelli,2023-06-16T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
526312,Coastal Village Llanelli,2023-06-16T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
526312,Coastal Village Llanelli,2023-06-16T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
526312,Coastal Village Llanelli,2023-06-16T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
526312,Coastal Village Llanelli,2023-06-16T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
526312,Coastal Village Llanelli,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
526312,Coastal Village Llanelli,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
526312,Coastal Village Llanelli,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
526312,Coastal Village Llanelli,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
526312,Coastal Village Llanelli,2023-06-16T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.94
526312,Coastal Village Llanelli,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
526312,Coastal Village Llanelli,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
526312,Coastal Village Llanelli,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.66
526312,Coastal Village Llanelli,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
526312,Coastal Village Llanelli,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
526312,Coastal Village Llanelli,2023-06-16T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
526312,Coastal Village Llanelli,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
526312,Coastal Village Llanelli,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
526312,Coastal Village Llanelli,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
526312,Coastal Village Llanelli,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
526312,Coastal Village Llanelli,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
526312,Coastal Village Llanelli,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
526312,Coastal Village Llanelli,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
526312,Coastal Village Llanelli,2023-06-16T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-16T04:00:00.000+00:00,transformer,,Temperature,C,31.1
526312,Coastal Village Llanelli,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.75
526312,Coastal Village Llanelli,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
526312,Coastal Village Llanelli,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.56
526312,Coastal Village Llanelli,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
526312,Coastal Village Llanelli,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.85
526312,Coastal Village Llanelli,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
526312,Coastal Village Llanelli,2023-06-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
526312,Coastal Village Llanelli,2023-06-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
526312,Coastal Village Llanelli,2023-06-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
526312,Coastal Village Llanelli,2023-06-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.42
526312,Coastal Village Llanelli,2023-06-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.76
526312,Coastal Village Llanelli,2023-06-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.05
526312,Coastal Village Llanelli,2023-06-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
526312,Coastal Village Llanelli,2023-06-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
526312,Coastal Village Llanelli,2023-06-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
526312,Coastal Village Llanelli,2023-06-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
526312,Coastal Village Llanelli,2023-06-16T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-16T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-16T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-16T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
526312,Coastal Village Llanelli,2023-06-16T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
526312,Coastal Village Llanelli,2023-06-16T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
526312,Coastal Village Llanelli,2023-06-16T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
526312,Coastal Village Llanelli,2023-06-16T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
526312,Coastal Village Llanelli,2023-06-16T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
526312,Coastal Village Llanelli,2023-06-16T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
526312,Coastal Village Llanelli,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
526312,Coastal Village Llanelli,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
526312,Coastal Village Llanelli,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
526312,Coastal Village Llanelli,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
526312,Coastal Village Llanelli,2023-06-16T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
526312,Coastal Village Llanelli,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.8
526312,Coastal Village Llanelli,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
526312,Coastal Village Llanelli,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
526312,Coastal Village Llanelli,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.16
526312,Coastal Village Llanelli,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
526312,Coastal Village Llanelli,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
526312,Coastal Village Llanelli,2023-06-16T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
526312,Coastal Village Llanelli,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
526312,Coastal Village Llanelli,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
526312,Coastal Village Llanelli,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
526312,Coastal Village Llanelli,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
526312,Coastal Village Llanelli,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
526312,Coastal Village Llanelli,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
526312,Coastal Village Llanelli,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
526312,Coastal Village Llanelli,2023-06-16T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-16T03:50:00.000+00:00,transformer,,Temperature,C,31.2
526312,Coastal Village Llanelli,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.91
526312,Coastal Village Llanelli,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
526312,Coastal Village Llanelli,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.6
526312,Coastal Village Llanelli,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
526312,Coastal Village Llanelli,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.95
526312,Coastal Village Llanelli,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
526312,Coastal Village Llanelli,2023-06-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
526312,Coastal Village Llanelli,2023-06-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
526312,Coastal Village Llanelli,2023-06-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
526312,Coastal Village Llanelli,2023-06-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.38
526312,Coastal Village Llanelli,2023-06-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.77
526312,Coastal Village Llanelli,2023-06-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.11
526312,Coastal Village Llanelli,2023-06-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
526312,Coastal Village Llanelli,2023-06-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
526312,Coastal Village Llanelli,2023-06-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
526312,Coastal Village Llanelli,2023-06-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
526312,Coastal Village Llanelli,2023-06-16T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-16T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-16T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
526312,Coastal Village Llanelli,2023-06-16T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.02
526312,Coastal Village Llanelli,2023-06-16T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
526312,Coastal Village Llanelli,2023-06-16T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
526312,Coastal Village Llanelli,2023-06-16T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
526312,Coastal Village Llanelli,2023-06-16T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
526312,Coastal Village Llanelli,2023-06-16T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
526312,Coastal Village Llanelli,2023-06-16T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
526312,Coastal Village Llanelli,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
526312,Coastal Village Llanelli,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
526312,Coastal Village Llanelli,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
526312,Coastal Village Llanelli,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
526312,Coastal Village Llanelli,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
526312,Coastal Village Llanelli,2023-06-16T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
526312,Coastal Village Llanelli,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
526312,Coastal Village Llanelli,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.81
526312,Coastal Village Llanelli,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
526312,Coastal Village Llanelli,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
526312,Coastal Village Llanelli,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.08
526312,Coastal Village Llanelli,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
526312,Coastal Village Llanelli,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
526312,Coastal Village Llanelli,2023-06-16T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
526312,Coastal Village Llanelli,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
526312,Coastal Village Llanelli,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
526312,Coastal Village Llanelli,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
526312,Coastal Village Llanelli,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
526312,Coastal Village Llanelli,2023-06-16T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
526312,Coastal Village Llanelli,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-16T03:40:00.000+00:00,transformer,,Temperature,C,31.3
526312,Coastal Village Llanelli,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.9
526312,Coastal Village Llanelli,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
526312,Coastal Village Llanelli,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.58
526312,Coastal Village Llanelli,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
526312,Coastal Village Llanelli,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.96
526312,Coastal Village Llanelli,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
526312,Coastal Village Llanelli,2023-06-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
526312,Coastal Village Llanelli,2023-06-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
526312,Coastal Village Llanelli,2023-06-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
526312,Coastal Village Llanelli,2023-06-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.18
526312,Coastal Village Llanelli,2023-06-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.4
526312,Coastal Village Llanelli,2023-06-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.58
526312,Coastal Village Llanelli,2023-06-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
526312,Coastal Village Llanelli,2023-06-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
526312,Coastal Village Llanelli,2023-06-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
526312,Coastal Village Llanelli,2023-06-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
526312,Coastal Village Llanelli,2023-06-16T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-16T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-16T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-16T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
526312,Coastal Village Llanelli,2023-06-16T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
526312,Coastal Village Llanelli,2023-06-16T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
526312,Coastal Village Llanelli,2023-06-16T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
526312,Coastal Village Llanelli,2023-06-16T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
526312,Coastal Village Llanelli,2023-06-16T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
526312,Coastal Village Llanelli,2023-06-16T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
526312,Coastal Village Llanelli,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
526312,Coastal Village Llanelli,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
526312,Coastal Village Llanelli,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
526312,Coastal Village Llanelli,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
526312,Coastal Village Llanelli,2023-06-16T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.16
526312,Coastal Village Llanelli,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
526312,Coastal Village Llanelli,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
526312,Coastal Village Llanelli,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
526312,Coastal Village Llanelli,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
526312,Coastal Village Llanelli,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
526312,Coastal Village Llanelli,2023-06-16T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
526312,Coastal Village Llanelli,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
526312,Coastal Village Llanelli,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
526312,Coastal Village Llanelli,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.52
526312,Coastal Village Llanelli,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
526312,Coastal Village Llanelli,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
526312,Coastal Village Llanelli,2023-06-16T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
526312,Coastal Village Llanelli,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
526312,Coastal Village Llanelli,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-16T03:30:00.000+00:00,transformer,,Temperature,C,31.4
526312,Coastal Village Llanelli,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.85
526312,Coastal Village Llanelli,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
526312,Coastal Village Llanelli,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
526312,Coastal Village Llanelli,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
526312,Coastal Village Llanelli,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.91
526312,Coastal Village Llanelli,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
526312,Coastal Village Llanelli,2023-06-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
526312,Coastal Village Llanelli,2023-06-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
526312,Coastal Village Llanelli,2023-06-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
526312,Coastal Village Llanelli,2023-06-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.63
526312,Coastal Village Llanelli,2023-06-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.35
526312,Coastal Village Llanelli,2023-06-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.74
526312,Coastal Village Llanelli,2023-06-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
526312,Coastal Village Llanelli,2023-06-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
526312,Coastal Village Llanelli,2023-06-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
526312,Coastal Village Llanelli,2023-06-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
526312,Coastal Village Llanelli,2023-06-16T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-16T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-16T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-16T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
526312,Coastal Village Llanelli,2023-06-16T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
526312,Coastal Village Llanelli,2023-06-16T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
526312,Coastal Village Llanelli,2023-06-16T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
526312,Coastal Village Llanelli,2023-06-16T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
526312,Coastal Village Llanelli,2023-06-16T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
526312,Coastal Village Llanelli,2023-06-16T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.45
526312,Coastal Village Llanelli,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
526312,Coastal Village Llanelli,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
526312,Coastal Village Llanelli,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
526312,Coastal Village Llanelli,2023-06-16T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
526312,Coastal Village Llanelli,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.16
526312,Coastal Village Llanelli,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
526312,Coastal Village Llanelli,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
526312,Coastal Village Llanelli,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.37
526312,Coastal Village Llanelli,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
526312,Coastal Village Llanelli,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
526312,Coastal Village Llanelli,2023-06-16T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
526312,Coastal Village Llanelli,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
526312,Coastal Village Llanelli,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
526312,Coastal Village Llanelli,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
526312,Coastal Village Llanelli,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
526312,Coastal Village Llanelli,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
526312,Coastal Village Llanelli,2023-06-16T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
526312,Coastal Village Llanelli,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
526312,Coastal Village Llanelli,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
526312,Coastal Village Llanelli,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-16T03:20:00.000+00:00,transformer,,Temperature,C,31.5
526312,Coastal Village Llanelli,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.84
526312,Coastal Village Llanelli,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
526312,Coastal Village Llanelli,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
526312,Coastal Village Llanelli,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
526312,Coastal Village Llanelli,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.89
526312,Coastal Village Llanelli,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
526312,Coastal Village Llanelli,2023-06-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
526312,Coastal Village Llanelli,2023-06-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
526312,Coastal Village Llanelli,2023-06-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
526312,Coastal Village Llanelli,2023-06-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.5
526312,Coastal Village Llanelli,2023-06-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.91
526312,Coastal Village Llanelli,2023-06-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.09
526312,Coastal Village Llanelli,2023-06-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
526312,Coastal Village Llanelli,2023-06-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
526312,Coastal Village Llanelli,2023-06-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
526312,Coastal Village Llanelli,2023-06-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
526312,Coastal Village Llanelli,2023-06-16T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-16T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-16T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
526312,Coastal Village Llanelli,2023-06-16T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.27
526312,Coastal Village Llanelli,2023-06-16T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
526312,Coastal Village Llanelli,2023-06-16T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.98
526312,Coastal Village Llanelli,2023-06-16T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-16T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
526312,Coastal Village Llanelli,2023-06-16T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
526312,Coastal Village Llanelli,2023-06-16T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
526312,Coastal Village Llanelli,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.51
526312,Coastal Village Llanelli,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
526312,Coastal Village Llanelli,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
526312,Coastal Village Llanelli,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
526312,Coastal Village Llanelli,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
526312,Coastal Village Llanelli,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
526312,Coastal Village Llanelli,2023-06-16T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.19
526312,Coastal Village Llanelli,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
526312,Coastal Village Llanelli,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
526312,Coastal Village Llanelli,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
526312,Coastal Village Llanelli,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
526312,Coastal Village Llanelli,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
526312,Coastal Village Llanelli,2023-06-16T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
526312,Coastal Village Llanelli,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
526312,Coastal Village Llanelli,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
526312,Coastal Village Llanelli,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
526312,Coastal Village Llanelli,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
526312,Coastal Village Llanelli,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
526312,Coastal Village Llanelli,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
526312,Coastal Village Llanelli,2023-06-16T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
526312,Coastal Village Llanelli,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
526312,Coastal Village Llanelli,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-16T03:10:00.000+00:00,transformer,,Temperature,C,31.6
526312,Coastal Village Llanelli,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.84
526312,Coastal Village Llanelli,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
526312,Coastal Village Llanelli,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.54
526312,Coastal Village Llanelli,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
526312,Coastal Village Llanelli,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.92
526312,Coastal Village Llanelli,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
526312,Coastal Village Llanelli,2023-06-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
526312,Coastal Village Llanelli,2023-06-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
526312,Coastal Village Llanelli,2023-06-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
526312,Coastal Village Llanelli,2023-06-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.27
526312,Coastal Village Llanelli,2023-06-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.71
