Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.24
526312,Coastal Village Llanelli,2023-06-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
526312,Coastal Village Llanelli,2023-06-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
526312,Coastal Village Llanelli,2023-06-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
526312,Coastal Village Llanelli,2023-06-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
526312,Coastal Village Llanelli,2023-06-16T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-16T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-16T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-16T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
526312,Coastal Village Llanelli,2023-06-16T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.44
526312,Coastal Village Llanelli,2023-06-16T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.24
526312,Coastal Village Llanelli,2023-06-16T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
526312,Coastal Village Llanelli,2023-06-16T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
526312,Coastal Village Llanelli,2023-06-16T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
526312,Coastal Village Llanelli,2023-06-16T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
526312,Coastal Village Llanelli,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.12
526312,Coastal Village Llanelli,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
526312,Coastal Village Llanelli,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
526312,Coastal Village Llanelli,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
526312,Coastal Village Llanelli,2023-06-16T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
526312,Coastal Village Llanelli,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.19
526312,Coastal Village Llanelli,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
526312,Coastal Village Llanelli,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
526312,Coastal Village Llanelli,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
526312,Coastal Village Llanelli,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
526312,Coastal Village Llanelli,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.01
526312,Coastal Village Llanelli,2023-06-16T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
526312,Coastal Village Llanelli,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
526312,Coastal Village Llanelli,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
526312,Coastal Village Llanelli,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
526312,Coastal Village Llanelli,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
526312,Coastal Village Llanelli,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
526312,Coastal Village Llanelli,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
526312,Coastal Village Llanelli,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
526312,Coastal Village Llanelli,2023-06-16T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
526312,Coastal Village Llanelli,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-16T03:00:00.000+00:00,transformer,,Temperature,C,31.7
526312,Coastal Village Llanelli,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.86
526312,Coastal Village Llanelli,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
526312,Coastal Village Llanelli,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.57
526312,Coastal Village Llanelli,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
526312,Coastal Village Llanelli,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.93
526312,Coastal Village Llanelli,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
526312,Coastal Village Llanelli,2023-06-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
526312,Coastal Village Llanelli,2023-06-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
526312,Coastal Village Llanelli,2023-06-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
526312,Coastal Village Llanelli,2023-06-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.85
526312,Coastal Village Llanelli,2023-06-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.41
526312,Coastal Village Llanelli,2023-06-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.14
526312,Coastal Village Llanelli,2023-06-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
526312,Coastal Village Llanelli,2023-06-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
526312,Coastal Village Llanelli,2023-06-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
526312,Coastal Village Llanelli,2023-06-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
526312,Coastal Village Llanelli,2023-06-16T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-16T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-16T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-16T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
526312,Coastal Village Llanelli,2023-06-16T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.43
526312,Coastal Village Llanelli,2023-06-16T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
526312,Coastal Village Llanelli,2023-06-16T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
526312,Coastal Village Llanelli,2023-06-16T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
526312,Coastal Village Llanelli,2023-06-16T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
526312,Coastal Village Llanelli,2023-06-16T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
526312,Coastal Village Llanelli,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.98
526312,Coastal Village Llanelli,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
526312,Coastal Village Llanelli,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
526312,Coastal Village Llanelli,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
526312,Coastal Village Llanelli,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
526312,Coastal Village Llanelli,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
526312,Coastal Village Llanelli,2023-06-16T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
526312,Coastal Village Llanelli,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.02
526312,Coastal Village Llanelli,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
526312,Coastal Village Llanelli,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
526312,Coastal Village Llanelli,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
526312,Coastal Village Llanelli,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.78
526312,Coastal Village Llanelli,2023-06-16T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
526312,Coastal Village Llanelli,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
526312,Coastal Village Llanelli,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
526312,Coastal Village Llanelli,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
526312,Coastal Village Llanelli,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
526312,Coastal Village Llanelli,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
526312,Coastal Village Llanelli,2023-06-16T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
526312,Coastal Village Llanelli,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
526312,Coastal Village Llanelli,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-16T02:50:00.000+00:00,transformer,,Temperature,C,31.8
526312,Coastal Village Llanelli,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.86
526312,Coastal Village Llanelli,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
526312,Coastal Village Llanelli,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.55
526312,Coastal Village Llanelli,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
526312,Coastal Village Llanelli,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.9
526312,Coastal Village Llanelli,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
526312,Coastal Village Llanelli,2023-06-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
526312,Coastal Village Llanelli,2023-06-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
526312,Coastal Village Llanelli,2023-06-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
526312,Coastal Village Llanelli,2023-06-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.2
526312,Coastal Village Llanelli,2023-06-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.38
526312,Coastal Village Llanelli,2023-06-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.73
526312,Coastal Village Llanelli,2023-06-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
526312,Coastal Village Llanelli,2023-06-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
526312,Coastal Village Llanelli,2023-06-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
526312,Coastal Village Llanelli,2023-06-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
526312,Coastal Village Llanelli,2023-06-16T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-16T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-16T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-16T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.78
526312,Coastal Village Llanelli,2023-06-16T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
526312,Coastal Village Llanelli,2023-06-16T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.27
526312,Coastal Village Llanelli,2023-06-16T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
526312,Coastal Village Llanelli,2023-06-16T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
526312,Coastal Village Llanelli,2023-06-16T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
526312,Coastal Village Llanelli,2023-06-16T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.41
526312,Coastal Village Llanelli,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
526312,Coastal Village Llanelli,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
526312,Coastal Village Llanelli,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.8
526312,Coastal Village Llanelli,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
526312,Coastal Village Llanelli,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
526312,Coastal Village Llanelli,2023-06-16T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
526312,Coastal Village Llanelli,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.93
526312,Coastal Village Llanelli,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
526312,Coastal Village Llanelli,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
526312,Coastal Village Llanelli,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
526312,Coastal Village Llanelli,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
526312,Coastal Village Llanelli,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
526312,Coastal Village Llanelli,2023-06-16T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
526312,Coastal Village Llanelli,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
526312,Coastal Village Llanelli,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
526312,Coastal Village Llanelli,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
526312,Coastal Village Llanelli,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.49
526312,Coastal Village Llanelli,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
526312,Coastal Village Llanelli,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
526312,Coastal Village Llanelli,2023-06-16T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
526312,Coastal Village Llanelli,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
526312,Coastal Village Llanelli,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-16T02:40:00.000+00:00,transformer,,Temperature,C,32.0
526312,Coastal Village Llanelli,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.85
526312,Coastal Village Llanelli,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
526312,Coastal Village Llanelli,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.55
526312,Coastal Village Llanelli,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
526312,Coastal Village Llanelli,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.92
526312,Coastal Village Llanelli,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
526312,Coastal Village Llanelli,2023-06-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
526312,Coastal Village Llanelli,2023-06-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
526312,Coastal Village Llanelli,2023-06-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
526312,Coastal Village Llanelli,2023-06-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.87
526312,Coastal Village Llanelli,2023-06-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.79
526312,Coastal Village Llanelli,2023-06-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.15
526312,Coastal Village Llanelli,2023-06-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
526312,Coastal Village Llanelli,2023-06-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
526312,Coastal Village Llanelli,2023-06-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
526312,Coastal Village Llanelli,2023-06-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
526312,Coastal Village Llanelli,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
526312,Coastal Village Llanelli,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
526312,Coastal Village Llanelli,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
526312,Coastal Village Llanelli,2023-06-16T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
526312,Coastal Village Llanelli,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
526312,Coastal Village Llanelli,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
526312,Coastal Village Llanelli,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.72
526312,Coastal Village Llanelli,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
526312,Coastal Village Llanelli,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.9
526312,Coastal Village Llanelli,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.22
526312,Coastal Village Llanelli,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
526312,Coastal Village Llanelli,2023-06-16T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
526312,Coastal Village Llanelli,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
526312,Coastal Village Llanelli,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
526312,Coastal Village Llanelli,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
526312,Coastal Village Llanelli,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
526312,Coastal Village Llanelli,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
526312,Coastal Village Llanelli,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.77
526312,Coastal Village Llanelli,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
526312,Coastal Village Llanelli,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
526312,Coastal Village Llanelli,2023-06-16T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
526312,Coastal Village Llanelli,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
526312,Coastal Village Llanelli,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
526312,Coastal Village Llanelli,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
526312,Coastal Village Llanelli,2023-06-16T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
526312,Coastal Village Llanelli,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
526312,Coastal Village Llanelli,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
526312,Coastal Village Llanelli,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-16T02:30:00.000+00:00,transformer,,Temperature,C,32.1
526312,Coastal Village Llanelli,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.78
526312,Coastal Village Llanelli,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
526312,Coastal Village Llanelli,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
526312,Coastal Village Llanelli,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
526312,Coastal Village Llanelli,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.85
526312,Coastal Village Llanelli,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
526312,Coastal Village Llanelli,2023-06-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
526312,Coastal Village Llanelli,2023-06-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
526312,Coastal Village Llanelli,2023-06-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
526312,Coastal Village Llanelli,2023-06-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.28
526312,Coastal Village Llanelli,2023-06-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.82
526312,Coastal Village Llanelli,2023-06-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.82
526312,Coastal Village Llanelli,2023-06-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
526312,Coastal Village Llanelli,2023-06-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
526312,Coastal Village Llanelli,2023-06-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
526312,Coastal Village Llanelli,2023-06-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
526312,Coastal Village Llanelli,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
526312,Coastal Village Llanelli,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
526312,Coastal Village Llanelli,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
526312,Coastal Village Llanelli,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
526312,Coastal Village Llanelli,2023-06-16T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
526312,Coastal Village Llanelli,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
526312,Coastal Village Llanelli,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
526312,Coastal Village Llanelli,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
526312,Coastal Village Llanelli,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.59
526312,Coastal Village Llanelli,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
526312,Coastal Village Llanelli,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
526312,Coastal Village Llanelli,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.56
526312,Coastal Village Llanelli,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
526312,Coastal Village Llanelli,2023-06-16T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
526312,Coastal Village Llanelli,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.86
526312,Coastal Village Llanelli,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
526312,Coastal Village Llanelli,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
526312,Coastal Village Llanelli,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
526312,Coastal Village Llanelli,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
526312,Coastal Village Llanelli,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
526312,Coastal Village Llanelli,2023-06-16T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
526312,Coastal Village Llanelli,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
526312,Coastal Village Llanelli,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
526312,Coastal Village Llanelli,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
526312,Coastal Village Llanelli,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
526312,Coastal Village Llanelli,2023-06-16T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
526312,Coastal Village Llanelli,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
526312,Coastal Village Llanelli,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-16T02:20:00.000+00:00,transformer,,Temperature,C,32.2
526312,Coastal Village Llanelli,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.84
526312,Coastal Village Llanelli,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
526312,Coastal Village Llanelli,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
526312,Coastal Village Llanelli,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
526312,Coastal Village Llanelli,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.92
526312,Coastal Village Llanelli,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
526312,Coastal Village Llanelli,2023-06-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
526312,Coastal Village Llanelli,2023-06-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
526312,Coastal Village Llanelli,2023-06-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
526312,Coastal Village Llanelli,2023-06-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.06
526312,Coastal Village Llanelli,2023-06-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.26
526312,Coastal Village Llanelli,2023-06-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.51
526312,Coastal Village Llanelli,2023-06-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
526312,Coastal Village Llanelli,2023-06-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
526312,Coastal Village Llanelli,2023-06-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
526312,Coastal Village Llanelli,2023-06-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
526312,Coastal Village Llanelli,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
526312,Coastal Village Llanelli,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
526312,Coastal Village Llanelli,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
526312,Coastal Village Llanelli,2023-06-16T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
526312,Coastal Village Llanelli,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
526312,Coastal Village Llanelli,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
526312,Coastal Village Llanelli,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.11
526312,Coastal Village Llanelli,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
526312,Coastal Village Llanelli,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
526312,Coastal Village Llanelli,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
526312,Coastal Village Llanelli,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.49
526312,Coastal Village Llanelli,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
526312,Coastal Village Llanelli,2023-06-16T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
526312,Coastal Village Llanelli,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
526312,Coastal Village Llanelli,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
526312,Coastal Village Llanelli,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.93
526312,Coastal Village Llanelli,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
526312,Coastal Village Llanelli,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
526312,Coastal Village Llanelli,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
526312,Coastal Village Llanelli,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
526312,Coastal Village Llanelli,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
526312,Coastal Village Llanelli,2023-06-16T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
526312,Coastal Village Llanelli,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
526312,Coastal Village Llanelli,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
526312,Coastal Village Llanelli,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
526312,Coastal Village Llanelli,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
526312,Coastal Village Llanelli,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
526312,Coastal Village Llanelli,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
526312,Coastal Village Llanelli,2023-06-16T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
526312,Coastal Village Llanelli,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
526312,Coastal Village Llanelli,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
526312,Coastal Village Llanelli,2023-06-16T02:10:00.000+00:00,transformer,,Temperature,C,32.3
526312,Coastal Village Llanelli,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.87
526312,Coastal Village Llanelli,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
526312,Coastal Village Llanelli,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.57
526312,Coastal Village Llanelli,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
526312,Coastal Village Llanelli,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.93
526312,Coastal Village Llanelli,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
526312,Coastal Village Llanelli,2023-06-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
526312,Coastal Village Llanelli,2023-06-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
526312,Coastal Village Llanelli,2023-06-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
526312,Coastal Village Llanelli,2023-06-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.88
526312,Coastal Village Llanelli,2023-06-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.72
526312,Coastal Village Llanelli,2023-06-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.22
526312,Coastal Village Llanelli,2023-06-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
526312,Coastal Village Llanelli,2023-06-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
526312,Coastal Village Llanelli,2023-06-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
526312,Coastal Village Llanelli,2023-06-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
526312,Coastal Village Llanelli,2023-06-16T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
526312,Coastal Village Llanelli,2023-06-16T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-16T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-16T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.81
526312,Coastal Village Llanelli,2023-06-16T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
526312,Coastal Village Llanelli,2023-06-16T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.27
526312,Coastal Village Llanelli,2023-06-16T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
526312,Coastal Village Llanelli,2023-06-16T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
526312,Coastal Village Llanelli,2023-06-16T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
526312,Coastal Village Llanelli,2023-06-16T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.97
526312,Coastal Village Llanelli,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
526312,Coastal Village Llanelli,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
526312,Coastal Village Llanelli,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.9
526312,Coastal Village Llanelli,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
526312,Coastal Village Llanelli,2023-06-16T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
526312,Coastal Village Llanelli,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
526312,Coastal Village Llanelli,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.03
526312,Coastal Village Llanelli,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
526312,Coastal Village Llanelli,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
526312,Coastal Village Llanelli,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
526312,Coastal Village Llanelli,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
526312,Coastal Village Llanelli,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
526312,Coastal Village Llanelli,2023-06-16T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
526312,Coastal Village Llanelli,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
526312,Coastal Village Llanelli,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
526312,Coastal Village Llanelli,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
526312,Coastal Village Llanelli,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
526312,Coastal Village Llanelli,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
526312,Coastal Village Llanelli,2023-06-16T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
526312,Coastal Village Llanelli,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
526312,Coastal Village Llanelli,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-16T02:00:00.000+00:00,transformer,,Temperature,C,32.4
526312,Coastal Village Llanelli,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.88
526312,Coastal Village Llanelli,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
526312,Coastal Village Llanelli,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.63
526312,Coastal Village Llanelli,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
526312,Coastal Village Llanelli,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.98
526312,Coastal Village Llanelli,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
526312,Coastal Village Llanelli,2023-06-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
526312,Coastal Village Llanelli,2023-06-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
526312,Coastal Village Llanelli,2023-06-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
526312,Coastal Village Llanelli,2023-06-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.48
526312,Coastal Village Llanelli,2023-06-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.18
526312,Coastal Village Llanelli,2023-06-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.85
526312,Coastal Village Llanelli,2023-06-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
526312,Coastal Village Llanelli,2023-06-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
526312,Coastal Village Llanelli,2023-06-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
526312,Coastal Village Llanelli,2023-06-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
526312,Coastal Village Llanelli,2023-06-16T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-16T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-16T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-16T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.95
526312,Coastal Village Llanelli,2023-06-16T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
526312,Coastal Village Llanelli,2023-06-16T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
526312,Coastal Village Llanelli,2023-06-16T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
526312,Coastal Village Llanelli,2023-06-16T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
526312,Coastal Village Llanelli,2023-06-16T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
526312,Coastal Village Llanelli,2023-06-16T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.04
526312,Coastal Village Llanelli,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
526312,Coastal Village Llanelli,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
526312,Coastal Village Llanelli,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
526312,Coastal Village Llanelli,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
526312,Coastal Village Llanelli,2023-06-16T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.26
526312,Coastal Village Llanelli,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
526312,Coastal Village Llanelli,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
526312,Coastal Village Llanelli,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.82
526312,Coastal Village Llanelli,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
526312,Coastal Village Llanelli,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
526312,Coastal Village Llanelli,2023-06-16T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
526312,Coastal Village Llanelli,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
526312,Coastal Village Llanelli,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
526312,Coastal Village Llanelli,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
526312,Coastal Village Llanelli,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
526312,Coastal Village Llanelli,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
526312,Coastal Village Llanelli,2023-06-16T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
526312,Coastal Village Llanelli,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
526312,Coastal Village Llanelli,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
526312,Coastal Village Llanelli,2023-06-16T01:50:00.000+00:00,transformer,,Temperature,C,32.5
526312,Coastal Village Llanelli,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.81
526312,Coastal Village Llanelli,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
526312,Coastal Village Llanelli,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.56
526312,Coastal Village Llanelli,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
526312,Coastal Village Llanelli,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.96
526312,Coastal Village Llanelli,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
526312,Coastal Village Llanelli,2023-06-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
526312,Coastal Village Llanelli,2023-06-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
526312,Coastal Village Llanelli,2023-06-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
526312,Coastal Village Llanelli,2023-06-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.38
526312,Coastal Village Llanelli,2023-06-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.09
526312,Coastal Village Llanelli,2023-06-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.18
526312,Coastal Village Llanelli,2023-06-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
526312,Coastal Village Llanelli,2023-06-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
526312,Coastal Village Llanelli,2023-06-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
526312,Coastal Village Llanelli,2023-06-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
526312,Coastal Village Llanelli,2023-06-16T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-16T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-16T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-16T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
526312,Coastal Village Llanelli,2023-06-16T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.48
526312,Coastal Village Llanelli,2023-06-16T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
526312,Coastal Village Llanelli,2023-06-16T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
526312,Coastal Village Llanelli,2023-06-16T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
526312,Coastal Village Llanelli,2023-06-16T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
526312,Coastal Village Llanelli,2023-06-16T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.31
526312,Coastal Village Llanelli,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
526312,Coastal Village Llanelli,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
526312,Coastal Village Llanelli,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
526312,Coastal Village Llanelli,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
526312,Coastal Village Llanelli,2023-06-16T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.21
526312,Coastal Village Llanelli,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
526312,Coastal Village Llanelli,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
526312,Coastal Village Llanelli,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
