Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
526312,Coastal Village Llanelli,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
526312,Coastal Village Llanelli,2023-06-16T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
526312,Coastal Village Llanelli,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
526312,Coastal Village Llanelli,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
526312,Coastal Village Llanelli,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
526312,Coastal Village Llanelli,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
526312,Coastal Village Llanelli,2023-06-16T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
526312,Coastal Village Llanelli,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
526312,Coastal Village Llanelli,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
526312,Coastal Village Llanelli,2023-06-16T01:40:00.000+00:00,transformer,,Temperature,C,32.6
526312,Coastal Village Llanelli,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.89
526312,Coastal Village Llanelli,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
526312,Coastal Village Llanelli,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.62
526312,Coastal Village Llanelli,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
526312,Coastal Village Llanelli,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,5.03
526312,Coastal Village Llanelli,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
526312,Coastal Village Llanelli,2023-06-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
526312,Coastal Village Llanelli,2023-06-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
526312,Coastal Village Llanelli,2023-06-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
526312,Coastal Village Llanelli,2023-06-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.19
526312,Coastal Village Llanelli,2023-06-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.11
526312,Coastal Village Llanelli,2023-06-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.66
526312,Coastal Village Llanelli,2023-06-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
526312,Coastal Village Llanelli,2023-06-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
526312,Coastal Village Llanelli,2023-06-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
526312,Coastal Village Llanelli,2023-06-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
526312,Coastal Village Llanelli,2023-06-16T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-16T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-16T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-16T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
526312,Coastal Village Llanelli,2023-06-16T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.48
526312,Coastal Village Llanelli,2023-06-16T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
526312,Coastal Village Llanelli,2023-06-16T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
526312,Coastal Village Llanelli,2023-06-16T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-16T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
526312,Coastal Village Llanelli,2023-06-16T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.73
526312,Coastal Village Llanelli,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
526312,Coastal Village Llanelli,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
526312,Coastal Village Llanelli,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
526312,Coastal Village Llanelli,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
526312,Coastal Village Llanelli,2023-06-16T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
526312,Coastal Village Llanelli,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.88
526312,Coastal Village Llanelli,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
526312,Coastal Village Llanelli,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
526312,Coastal Village Llanelli,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
526312,Coastal Village Llanelli,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
526312,Coastal Village Llanelli,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
526312,Coastal Village Llanelli,2023-06-16T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
526312,Coastal Village Llanelli,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
526312,Coastal Village Llanelli,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
526312,Coastal Village Llanelli,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.48
526312,Coastal Village Llanelli,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
526312,Coastal Village Llanelli,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.24
526312,Coastal Village Llanelli,2023-06-16T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
526312,Coastal Village Llanelli,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
526312,Coastal Village Llanelli,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
526312,Coastal Village Llanelli,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
526312,Coastal Village Llanelli,2023-06-16T01:30:00.000+00:00,transformer,,Temperature,C,32.7
526312,Coastal Village Llanelli,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.9
526312,Coastal Village Llanelli,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
526312,Coastal Village Llanelli,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.6
526312,Coastal Village Llanelli,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
526312,Coastal Village Llanelli,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,5.05
526312,Coastal Village Llanelli,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
526312,Coastal Village Llanelli,2023-06-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
526312,Coastal Village Llanelli,2023-06-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
526312,Coastal Village Llanelli,2023-06-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
526312,Coastal Village Llanelli,2023-06-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.66
526312,Coastal Village Llanelli,2023-06-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.78
526312,Coastal Village Llanelli,2023-06-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.39
526312,Coastal Village Llanelli,2023-06-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
526312,Coastal Village Llanelli,2023-06-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
526312,Coastal Village Llanelli,2023-06-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
526312,Coastal Village Llanelli,2023-06-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
526312,Coastal Village Llanelli,2023-06-16T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-16T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-16T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-16T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.83
526312,Coastal Village Llanelli,2023-06-16T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
526312,Coastal Village Llanelli,2023-06-16T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
526312,Coastal Village Llanelli,2023-06-16T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-16T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-16T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
526312,Coastal Village Llanelli,2023-06-16T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.4
526312,Coastal Village Llanelli,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
526312,Coastal Village Llanelli,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
526312,Coastal Village Llanelli,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
526312,Coastal Village Llanelli,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
526312,Coastal Village Llanelli,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
526312,Coastal Village Llanelli,2023-06-16T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
526312,Coastal Village Llanelli,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.93
526312,Coastal Village Llanelli,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
526312,Coastal Village Llanelli,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
526312,Coastal Village Llanelli,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.32
526312,Coastal Village Llanelli,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
526312,Coastal Village Llanelli,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
526312,Coastal Village Llanelli,2023-06-16T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
526312,Coastal Village Llanelli,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
526312,Coastal Village Llanelli,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
526312,Coastal Village Llanelli,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
526312,Coastal Village Llanelli,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
526312,Coastal Village Llanelli,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
526312,Coastal Village Llanelli,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
526312,Coastal Village Llanelli,2023-06-16T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
526312,Coastal Village Llanelli,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-16T01:20:00.000+00:00,transformer,,Temperature,C,32.9
526312,Coastal Village Llanelli,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.94
526312,Coastal Village Llanelli,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
526312,Coastal Village Llanelli,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.64
526312,Coastal Village Llanelli,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
526312,Coastal Village Llanelli,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,5.05
526312,Coastal Village Llanelli,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
526312,Coastal Village Llanelli,2023-06-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
526312,Coastal Village Llanelli,2023-06-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
526312,Coastal Village Llanelli,2023-06-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
526312,Coastal Village Llanelli,2023-06-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.86
526312,Coastal Village Llanelli,2023-06-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.63
526312,Coastal Village Llanelli,2023-06-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.18
526312,Coastal Village Llanelli,2023-06-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
526312,Coastal Village Llanelli,2023-06-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
526312,Coastal Village Llanelli,2023-06-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
526312,Coastal Village Llanelli,2023-06-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
526312,Coastal Village Llanelli,2023-06-16T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-16T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-16T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
526312,Coastal Village Llanelli,2023-06-16T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
526312,Coastal Village Llanelli,2023-06-16T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
526312,Coastal Village Llanelli,2023-06-16T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
526312,Coastal Village Llanelli,2023-06-16T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-16T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-16T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
526312,Coastal Village Llanelli,2023-06-16T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
526312,Coastal Village Llanelli,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.16
526312,Coastal Village Llanelli,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
526312,Coastal Village Llanelli,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
526312,Coastal Village Llanelli,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
526312,Coastal Village Llanelli,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
526312,Coastal Village Llanelli,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
526312,Coastal Village Llanelli,2023-06-16T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.85
526312,Coastal Village Llanelli,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
526312,Coastal Village Llanelli,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
526312,Coastal Village Llanelli,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.14
526312,Coastal Village Llanelli,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
526312,Coastal Village Llanelli,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
526312,Coastal Village Llanelli,2023-06-16T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
526312,Coastal Village Llanelli,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
526312,Coastal Village Llanelli,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
526312,Coastal Village Llanelli,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
526312,Coastal Village Llanelli,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
526312,Coastal Village Llanelli,2023-06-16T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
526312,Coastal Village Llanelli,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
526312,Coastal Village Llanelli,2023-06-16T01:10:00.000+00:00,transformer,,Temperature,C,32.9
526312,Coastal Village Llanelli,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.98
526312,Coastal Village Llanelli,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
526312,Coastal Village Llanelli,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.66
526312,Coastal Village Llanelli,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
526312,Coastal Village Llanelli,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,5.06
526312,Coastal Village Llanelli,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
526312,Coastal Village Llanelli,2023-06-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
526312,Coastal Village Llanelli,2023-06-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
526312,Coastal Village Llanelli,2023-06-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
526312,Coastal Village Llanelli,2023-06-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.61
526312,Coastal Village Llanelli,2023-06-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.77
526312,Coastal Village Llanelli,2023-06-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.9
526312,Coastal Village Llanelli,2023-06-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
526312,Coastal Village Llanelli,2023-06-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
526312,Coastal Village Llanelli,2023-06-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
526312,Coastal Village Llanelli,2023-06-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
526312,Coastal Village Llanelli,2023-06-16T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-16T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-16T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-16T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.63
526312,Coastal Village Llanelli,2023-06-16T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
526312,Coastal Village Llanelli,2023-06-16T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
526312,Coastal Village Llanelli,2023-06-16T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
526312,Coastal Village Llanelli,2023-06-16T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-16T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
526312,Coastal Village Llanelli,2023-06-16T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
526312,Coastal Village Llanelli,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.06
526312,Coastal Village Llanelli,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
526312,Coastal Village Llanelli,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
526312,Coastal Village Llanelli,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
526312,Coastal Village Llanelli,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
526312,Coastal Village Llanelli,2023-06-16T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
526312,Coastal Village Llanelli,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.99
526312,Coastal Village Llanelli,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
526312,Coastal Village Llanelli,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
526312,Coastal Village Llanelli,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
526312,Coastal Village Llanelli,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
526312,Coastal Village Llanelli,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
526312,Coastal Village Llanelli,2023-06-16T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
526312,Coastal Village Llanelli,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
526312,Coastal Village Llanelli,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
526312,Coastal Village Llanelli,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
526312,Coastal Village Llanelli,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
526312,Coastal Village Llanelli,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.14
526312,Coastal Village Llanelli,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
526312,Coastal Village Llanelli,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
526312,Coastal Village Llanelli,2023-06-16T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
526312,Coastal Village Llanelli,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
526312,Coastal Village Llanelli,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
526312,Coastal Village Llanelli,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
526312,Coastal Village Llanelli,2023-06-16T01:00:00.000+00:00,transformer,,Temperature,C,33.0
526312,Coastal Village Llanelli,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.05
526312,Coastal Village Llanelli,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
526312,Coastal Village Llanelli,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.7
526312,Coastal Village Llanelli,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
526312,Coastal Village Llanelli,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,5.08
526312,Coastal Village Llanelli,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
526312,Coastal Village Llanelli,2023-06-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
526312,Coastal Village Llanelli,2023-06-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
526312,Coastal Village Llanelli,2023-06-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
526312,Coastal Village Llanelli,2023-06-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.66
526312,Coastal Village Llanelli,2023-06-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.39
526312,Coastal Village Llanelli,2023-06-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.63
526312,Coastal Village Llanelli,2023-06-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
526312,Coastal Village Llanelli,2023-06-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
526312,Coastal Village Llanelli,2023-06-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
526312,Coastal Village Llanelli,2023-06-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
526312,Coastal Village Llanelli,2023-06-16T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-16T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-16T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-16T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.39
526312,Coastal Village Llanelli,2023-06-16T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
526312,Coastal Village Llanelli,2023-06-16T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.54
526312,Coastal Village Llanelli,2023-06-16T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
526312,Coastal Village Llanelli,2023-06-16T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-16T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
526312,Coastal Village Llanelli,2023-06-16T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
526312,Coastal Village Llanelli,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.22
526312,Coastal Village Llanelli,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
526312,Coastal Village Llanelli,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
526312,Coastal Village Llanelli,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.36
526312,Coastal Village Llanelli,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
526312,Coastal Village Llanelli,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
526312,Coastal Village Llanelli,2023-06-16T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
526312,Coastal Village Llanelli,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.91
526312,Coastal Village Llanelli,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
526312,Coastal Village Llanelli,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
526312,Coastal Village Llanelli,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
526312,Coastal Village Llanelli,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
526312,Coastal Village Llanelli,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
526312,Coastal Village Llanelli,2023-06-16T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
526312,Coastal Village Llanelli,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.34
526312,Coastal Village Llanelli,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
526312,Coastal Village Llanelli,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
526312,Coastal Village Llanelli,2023-06-16T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
526312,Coastal Village Llanelli,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
526312,Coastal Village Llanelli,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
526312,Coastal Village Llanelli,2023-06-16T00:50:00.000+00:00,transformer,,Temperature,C,33.1
526312,Coastal Village Llanelli,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.02
526312,Coastal Village Llanelli,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
526312,Coastal Village Llanelli,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.71
526312,Coastal Village Llanelli,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
526312,Coastal Village Llanelli,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,5.07
526312,Coastal Village Llanelli,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
526312,Coastal Village Llanelli,2023-06-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
526312,Coastal Village Llanelli,2023-06-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
526312,Coastal Village Llanelli,2023-06-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
526312,Coastal Village Llanelli,2023-06-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.8
526312,Coastal Village Llanelli,2023-06-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.77
526312,Coastal Village Llanelli,2023-06-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.08
526312,Coastal Village Llanelli,2023-06-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
526312,Coastal Village Llanelli,2023-06-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
526312,Coastal Village Llanelli,2023-06-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
526312,Coastal Village Llanelli,2023-06-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
526312,Coastal Village Llanelli,2023-06-16T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-16T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-16T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-16T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
526312,Coastal Village Llanelli,2023-06-16T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
526312,Coastal Village Llanelli,2023-06-16T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
526312,Coastal Village Llanelli,2023-06-16T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
526312,Coastal Village Llanelli,2023-06-16T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
526312,Coastal Village Llanelli,2023-06-16T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
526312,Coastal Village Llanelli,2023-06-16T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.02
526312,Coastal Village Llanelli,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
526312,Coastal Village Llanelli,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
526312,Coastal Village Llanelli,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
526312,Coastal Village Llanelli,2023-06-16T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.81
526312,Coastal Village Llanelli,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
526312,Coastal Village Llanelli,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
526312,Coastal Village Llanelli,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.64
526312,Coastal Village Llanelli,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
526312,Coastal Village Llanelli,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.37
526312,Coastal Village Llanelli,2023-06-16T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
526312,Coastal Village Llanelli,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
526312,Coastal Village Llanelli,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
526312,Coastal Village Llanelli,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.61
526312,Coastal Village Llanelli,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
526312,Coastal Village Llanelli,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
526312,Coastal Village Llanelli,2023-06-16T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
526312,Coastal Village Llanelli,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
526312,Coastal Village Llanelli,2023-06-16T00:40:00.000+00:00,transformer,,Temperature,C,33.2
526312,Coastal Village Llanelli,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,5.03
526312,Coastal Village Llanelli,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
526312,Coastal Village Llanelli,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.67
526312,Coastal Village Llanelli,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
526312,Coastal Village Llanelli,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,5.1
526312,Coastal Village Llanelli,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
526312,Coastal Village Llanelli,2023-06-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
526312,Coastal Village Llanelli,2023-06-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
526312,Coastal Village Llanelli,2023-06-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
526312,Coastal Village Llanelli,2023-06-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.65
526312,Coastal Village Llanelli,2023-06-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.18
526312,Coastal Village Llanelli,2023-06-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.02
526312,Coastal Village Llanelli,2023-06-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
526312,Coastal Village Llanelli,2023-06-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
526312,Coastal Village Llanelli,2023-06-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
526312,Coastal Village Llanelli,2023-06-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
526312,Coastal Village Llanelli,2023-06-16T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-16T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-16T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-16T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
526312,Coastal Village Llanelli,2023-06-16T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
526312,Coastal Village Llanelli,2023-06-16T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
526312,Coastal Village Llanelli,2023-06-16T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-16T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
526312,Coastal Village Llanelli,2023-06-16T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
526312,Coastal Village Llanelli,2023-06-16T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
526312,Coastal Village Llanelli,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.33
526312,Coastal Village Llanelli,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
526312,Coastal Village Llanelli,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
526312,Coastal Village Llanelli,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
526312,Coastal Village Llanelli,2023-06-16T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
526312,Coastal Village Llanelli,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
526312,Coastal Village Llanelli,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.83
526312,Coastal Village Llanelli,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
526312,Coastal Village Llanelli,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
526312,Coastal Village Llanelli,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.48
526312,Coastal Village Llanelli,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
526312,Coastal Village Llanelli,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.48
526312,Coastal Village Llanelli,2023-06-16T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
526312,Coastal Village Llanelli,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
526312,Coastal Village Llanelli,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
526312,Coastal Village Llanelli,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.19
526312,Coastal Village Llanelli,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
526312,Coastal Village Llanelli,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
526312,Coastal Village Llanelli,2023-06-16T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
526312,Coastal Village Llanelli,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.1
526312,Coastal Village Llanelli,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
526312,Coastal Village Llanelli,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-16T00:30:00.000+00:00,transformer,,Temperature,C,33.4
526312,Coastal Village Llanelli,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.91
526312,Coastal Village Llanelli,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
526312,Coastal Village Llanelli,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.58
526312,Coastal Village Llanelli,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
526312,Coastal Village Llanelli,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,5.02
526312,Coastal Village Llanelli,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
526312,Coastal Village Llanelli,2023-06-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
526312,Coastal Village Llanelli,2023-06-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
526312,Coastal Village Llanelli,2023-06-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
526312,Coastal Village Llanelli,2023-06-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.37
526312,Coastal Village Llanelli,2023-06-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.87
526312,Coastal Village Llanelli,2023-06-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.92
526312,Coastal Village Llanelli,2023-06-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
526312,Coastal Village Llanelli,2023-06-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
526312,Coastal Village Llanelli,2023-06-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
526312,Coastal Village Llanelli,2023-06-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
526312,Coastal Village Llanelli,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
526312,Coastal Village Llanelli,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
526312,Coastal Village Llanelli,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
526312,Coastal Village Llanelli,2023-06-16T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
526312,Coastal Village Llanelli,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
526312,Coastal Village Llanelli,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
526312,Coastal Village Llanelli,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.66
526312,Coastal Village Llanelli,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
526312,Coastal Village Llanelli,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.23
526312,Coastal Village Llanelli,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
526312,Coastal Village Llanelli,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
526312,Coastal Village Llanelli,2023-06-16T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
526312,Coastal Village Llanelli,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.94
526312,Coastal Village Llanelli,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
526312,Coastal Village Llanelli,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
526312,Coastal Village Llanelli,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.38
526312,Coastal Village Llanelli,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
526312,Coastal Village Llanelli,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
526312,Coastal Village Llanelli,2023-06-16T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
526312,Coastal Village Llanelli,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
526312,Coastal Village Llanelli,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
526312,Coastal Village Llanelli,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.05
526312,Coastal Village Llanelli,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
526312,Coastal Village Llanelli,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
526312,Coastal Village Llanelli,2023-06-16T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
526312,Coastal Village Llanelli,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
526312,Coastal Village Llanelli,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-16T00:20:00.000+00:00,transformer,,Temperature,C,33.5
526312,Coastal Village Llanelli,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.9
526312,Coastal Village Llanelli,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
526312,Coastal Village Llanelli,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.59
526312,Coastal Village Llanelli,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
526312,Coastal Village Llanelli,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,5.0
526312,Coastal Village Llanelli,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
526312,Coastal Village Llanelli,2023-06-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
526312,Coastal Village Llanelli,2023-06-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
526312,Coastal Village Llanelli,2023-06-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
526312,Coastal Village Llanelli,2023-06-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.25
526312,Coastal Village Llanelli,2023-06-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.44
526312,Coastal Village Llanelli,2023-06-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.89
