Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
526312,Coastal Village Llanelli,2023-06-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
526312,Coastal Village Llanelli,2023-06-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
526312,Coastal Village Llanelli,2023-06-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
526312,Coastal Village Llanelli,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
526312,Coastal Village Llanelli,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
526312,Coastal Village Llanelli,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
526312,Coastal Village Llanelli,2023-06-16T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
526312,Coastal Village Llanelli,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
526312,Coastal Village Llanelli,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.47
526312,Coastal Village Llanelli,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
526312,Coastal Village Llanelli,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
526312,Coastal Village Llanelli,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
526312,Coastal Village Llanelli,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
526312,Coastal Village Llanelli,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
526312,Coastal Village Llanelli,2023-06-16T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
526312,Coastal Village Llanelli,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.95
526312,Coastal Village Llanelli,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
526312,Coastal Village Llanelli,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
526312,Coastal Village Llanelli,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
526312,Coastal Village Llanelli,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
526312,Coastal Village Llanelli,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
526312,Coastal Village Llanelli,2023-06-16T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
526312,Coastal Village Llanelli,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
526312,Coastal Village Llanelli,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
526312,Coastal Village Llanelli,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.18
526312,Coastal Village Llanelli,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
526312,Coastal Village Llanelli,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
526312,Coastal Village Llanelli,2023-06-16T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
526312,Coastal Village Llanelli,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
526312,Coastal Village Llanelli,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
526312,Coastal Village Llanelli,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
526312,Coastal Village Llanelli,2023-06-16T00:10:00.000+00:00,transformer,,Temperature,C,33.6
526312,Coastal Village Llanelli,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.9
526312,Coastal Village Llanelli,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
526312,Coastal Village Llanelli,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.58
526312,Coastal Village Llanelli,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
526312,Coastal Village Llanelli,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,5.0
526312,Coastal Village Llanelli,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
526312,Coastal Village Llanelli,2023-06-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
526312,Coastal Village Llanelli,2023-06-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
526312,Coastal Village Llanelli,2023-06-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
526312,Coastal Village Llanelli,2023-06-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.87
526312,Coastal Village Llanelli,2023-06-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.84
526312,Coastal Village Llanelli,2023-06-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.72
526312,Coastal Village Llanelli,2023-06-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
526312,Coastal Village Llanelli,2023-06-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
526312,Coastal Village Llanelli,2023-06-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
526312,Coastal Village Llanelli,2023-06-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
526312,Coastal Village Llanelli,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
526312,Coastal Village Llanelli,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
526312,Coastal Village Llanelli,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
526312,Coastal Village Llanelli,2023-06-16T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
526312,Coastal Village Llanelli,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.17
526312,Coastal Village Llanelli,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
526312,Coastal Village Llanelli,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
526312,Coastal Village Llanelli,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
526312,Coastal Village Llanelli,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
526312,Coastal Village Llanelli,2023-06-16T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
526312,Coastal Village Llanelli,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.85
526312,Coastal Village Llanelli,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
526312,Coastal Village Llanelli,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
526312,Coastal Village Llanelli,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
526312,Coastal Village Llanelli,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
526312,Coastal Village Llanelli,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.58
526312,Coastal Village Llanelli,2023-06-16T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
526312,Coastal Village Llanelli,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
526312,Coastal Village Llanelli,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
526312,Coastal Village Llanelli,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
526312,Coastal Village Llanelli,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.49
526312,Coastal Village Llanelli,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
526312,Coastal Village Llanelli,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
526312,Coastal Village Llanelli,2023-06-16T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
526312,Coastal Village Llanelli,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
526312,Coastal Village Llanelli,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
526312,Coastal Village Llanelli,2023-06-16T00:00:00.000+00:00,transformer,,Temperature,C,33.7
526312,Coastal Village Llanelli,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.99
526312,Coastal Village Llanelli,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
526312,Coastal Village Llanelli,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.62
526312,Coastal Village Llanelli,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
526312,Coastal Village Llanelli,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,5.07
526312,Coastal Village Llanelli,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
526312,Coastal Village Llanelli,2023-06-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
526312,Coastal Village Llanelli,2023-06-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
526312,Coastal Village Llanelli,2023-06-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
526312,Coastal Village Llanelli,2023-06-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.68
526312,Coastal Village Llanelli,2023-06-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.42
526312,Coastal Village Llanelli,2023-06-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.68
526312,Coastal Village Llanelli,2023-06-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
526312,Coastal Village Llanelli,2023-06-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
526312,Coastal Village Llanelli,2023-06-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
526312,Coastal Village Llanelli,2023-06-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
526312,Coastal Village Llanelli,2023-06-18T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-18T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-18T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-18T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
526312,Coastal Village Llanelli,2023-06-18T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
526312,Coastal Village Llanelli,2023-06-18T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
526312,Coastal Village Llanelli,2023-06-18T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
526312,Coastal Village Llanelli,2023-06-18T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
526312,Coastal Village Llanelli,2023-06-18T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
526312,Coastal Village Llanelli,2023-06-18T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
526312,Coastal Village Llanelli,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.19
526312,Coastal Village Llanelli,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
526312,Coastal Village Llanelli,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
526312,Coastal Village Llanelli,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
526312,Coastal Village Llanelli,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
526312,Coastal Village Llanelli,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
526312,Coastal Village Llanelli,2023-06-18T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
526312,Coastal Village Llanelli,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.93
526312,Coastal Village Llanelli,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
526312,Coastal Village Llanelli,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.6
526312,Coastal Village Llanelli,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
526312,Coastal Village Llanelli,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.97
526312,Coastal Village Llanelli,2023-06-18T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
526312,Coastal Village Llanelli,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
526312,Coastal Village Llanelli,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
526312,Coastal Village Llanelli,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
526312,Coastal Village Llanelli,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
526312,Coastal Village Llanelli,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
526312,Coastal Village Llanelli,2023-06-18T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-18T23:50:00.000+00:00,transformer,,Temperature,C,32.0
526312,Coastal Village Llanelli,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
526312,Coastal Village Llanelli,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
526312,Coastal Village Llanelli,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
526312,Coastal Village Llanelli,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
526312,Coastal Village Llanelli,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
526312,Coastal Village Llanelli,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
526312,Coastal Village Llanelli,2023-06-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
526312,Coastal Village Llanelli,2023-06-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
526312,Coastal Village Llanelli,2023-06-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
526312,Coastal Village Llanelli,2023-06-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.31
526312,Coastal Village Llanelli,2023-06-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.17
526312,Coastal Village Llanelli,2023-06-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.07
526312,Coastal Village Llanelli,2023-06-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
526312,Coastal Village Llanelli,2023-06-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
526312,Coastal Village Llanelli,2023-06-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
526312,Coastal Village Llanelli,2023-06-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
526312,Coastal Village Llanelli,2023-06-18T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-18T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-18T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-18T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
526312,Coastal Village Llanelli,2023-06-18T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.4
526312,Coastal Village Llanelli,2023-06-18T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
526312,Coastal Village Llanelli,2023-06-18T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-18T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
526312,Coastal Village Llanelli,2023-06-18T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
526312,Coastal Village Llanelli,2023-06-18T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
526312,Coastal Village Llanelli,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.06
526312,Coastal Village Llanelli,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
526312,Coastal Village Llanelli,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
526312,Coastal Village Llanelli,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
526312,Coastal Village Llanelli,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
526312,Coastal Village Llanelli,2023-06-18T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.18
526312,Coastal Village Llanelli,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
526312,Coastal Village Llanelli,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
526312,Coastal Village Llanelli,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.63
526312,Coastal Village Llanelli,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
526312,Coastal Village Llanelli,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
526312,Coastal Village Llanelli,2023-06-18T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
526312,Coastal Village Llanelli,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
526312,Coastal Village Llanelli,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
526312,Coastal Village Llanelli,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
526312,Coastal Village Llanelli,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
526312,Coastal Village Llanelli,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
526312,Coastal Village Llanelli,2023-06-18T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
526312,Coastal Village Llanelli,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
526312,Coastal Village Llanelli,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
526312,Coastal Village Llanelli,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-18T23:40:00.000+00:00,transformer,,Temperature,C,32.0
526312,Coastal Village Llanelli,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
526312,Coastal Village Llanelli,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
526312,Coastal Village Llanelli,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
526312,Coastal Village Llanelli,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
526312,Coastal Village Llanelli,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
526312,Coastal Village Llanelli,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
526312,Coastal Village Llanelli,2023-06-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
526312,Coastal Village Llanelli,2023-06-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
526312,Coastal Village Llanelli,2023-06-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
526312,Coastal Village Llanelli,2023-06-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.27
526312,Coastal Village Llanelli,2023-06-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.37
526312,Coastal Village Llanelli,2023-06-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.14
526312,Coastal Village Llanelli,2023-06-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
526312,Coastal Village Llanelli,2023-06-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
526312,Coastal Village Llanelli,2023-06-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
526312,Coastal Village Llanelli,2023-06-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
526312,Coastal Village Llanelli,2023-06-18T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-18T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-18T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-18T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
526312,Coastal Village Llanelli,2023-06-18T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
526312,Coastal Village Llanelli,2023-06-18T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
526312,Coastal Village Llanelli,2023-06-18T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-18T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
526312,Coastal Village Llanelli,2023-06-18T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
526312,Coastal Village Llanelli,2023-06-18T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.35
526312,Coastal Village Llanelli,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
526312,Coastal Village Llanelli,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
526312,Coastal Village Llanelli,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
526312,Coastal Village Llanelli,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
526312,Coastal Village Llanelli,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
526312,Coastal Village Llanelli,2023-06-18T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
526312,Coastal Village Llanelli,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
526312,Coastal Village Llanelli,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.12
526312,Coastal Village Llanelli,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
526312,Coastal Village Llanelli,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
526312,Coastal Village Llanelli,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.7
526312,Coastal Village Llanelli,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
526312,Coastal Village Llanelli,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
526312,Coastal Village Llanelli,2023-06-18T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
526312,Coastal Village Llanelli,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
526312,Coastal Village Llanelli,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.95
526312,Coastal Village Llanelli,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
526312,Coastal Village Llanelli,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
526312,Coastal Village Llanelli,2023-06-18T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
526312,Coastal Village Llanelli,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-18T23:30:00.000+00:00,transformer,,Temperature,C,32.1
526312,Coastal Village Llanelli,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
526312,Coastal Village Llanelli,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
526312,Coastal Village Llanelli,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
526312,Coastal Village Llanelli,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
526312,Coastal Village Llanelli,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
526312,Coastal Village Llanelli,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
526312,Coastal Village Llanelli,2023-06-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
526312,Coastal Village Llanelli,2023-06-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
526312,Coastal Village Llanelli,2023-06-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
526312,Coastal Village Llanelli,2023-06-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.41
526312,Coastal Village Llanelli,2023-06-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.92
526312,Coastal Village Llanelli,2023-06-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.76
526312,Coastal Village Llanelli,2023-06-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
526312,Coastal Village Llanelli,2023-06-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
526312,Coastal Village Llanelli,2023-06-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
526312,Coastal Village Llanelli,2023-06-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
526312,Coastal Village Llanelli,2023-06-18T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-18T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-18T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-18T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
526312,Coastal Village Llanelli,2023-06-18T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
526312,Coastal Village Llanelli,2023-06-18T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.52
526312,Coastal Village Llanelli,2023-06-18T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
526312,Coastal Village Llanelli,2023-06-18T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
526312,Coastal Village Llanelli,2023-06-18T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
526312,Coastal Village Llanelli,2023-06-18T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.46
526312,Coastal Village Llanelli,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
526312,Coastal Village Llanelli,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.05
526312,Coastal Village Llanelli,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
526312,Coastal Village Llanelli,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
526312,Coastal Village Llanelli,2023-06-18T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
526312,Coastal Village Llanelli,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.84
526312,Coastal Village Llanelli,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
526312,Coastal Village Llanelli,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
526312,Coastal Village Llanelli,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.97
526312,Coastal Village Llanelli,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
526312,Coastal Village Llanelli,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
526312,Coastal Village Llanelli,2023-06-18T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
526312,Coastal Village Llanelli,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
526312,Coastal Village Llanelli,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
526312,Coastal Village Llanelli,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
526312,Coastal Village Llanelli,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
526312,Coastal Village Llanelli,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
526312,Coastal Village Llanelli,2023-06-18T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
526312,Coastal Village Llanelli,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
526312,Coastal Village Llanelli,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-18T23:20:00.000+00:00,transformer,,Temperature,C,32.2
526312,Coastal Village Llanelli,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
526312,Coastal Village Llanelli,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
526312,Coastal Village Llanelli,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
526312,Coastal Village Llanelli,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
526312,Coastal Village Llanelli,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
526312,Coastal Village Llanelli,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
526312,Coastal Village Llanelli,2023-06-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
526312,Coastal Village Llanelli,2023-06-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
526312,Coastal Village Llanelli,2023-06-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
526312,Coastal Village Llanelli,2023-06-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.08
526312,Coastal Village Llanelli,2023-06-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.39
526312,Coastal Village Llanelli,2023-06-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.97
526312,Coastal Village Llanelli,2023-06-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
526312,Coastal Village Llanelli,2023-06-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
526312,Coastal Village Llanelli,2023-06-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
526312,Coastal Village Llanelli,2023-06-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
526312,Coastal Village Llanelli,2023-06-18T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-18T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
526312,Coastal Village Llanelli,2023-06-18T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-18T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.39
526312,Coastal Village Llanelli,2023-06-18T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
526312,Coastal Village Llanelli,2023-06-18T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
526312,Coastal Village Llanelli,2023-06-18T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-18T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
526312,Coastal Village Llanelli,2023-06-18T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
526312,Coastal Village Llanelli,2023-06-18T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.44
526312,Coastal Village Llanelli,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
526312,Coastal Village Llanelli,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
526312,Coastal Village Llanelli,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
526312,Coastal Village Llanelli,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
526312,Coastal Village Llanelli,2023-06-18T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
526312,Coastal Village Llanelli,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.92
526312,Coastal Village Llanelli,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
526312,Coastal Village Llanelli,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
526312,Coastal Village Llanelli,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.1
526312,Coastal Village Llanelli,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
526312,Coastal Village Llanelli,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
526312,Coastal Village Llanelli,2023-06-18T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
526312,Coastal Village Llanelli,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
526312,Coastal Village Llanelli,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
526312,Coastal Village Llanelli,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
526312,Coastal Village Llanelli,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
526312,Coastal Village Llanelli,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
526312,Coastal Village Llanelli,2023-06-18T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
526312,Coastal Village Llanelli,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
526312,Coastal Village Llanelli,2023-06-18T23:10:00.000+00:00,transformer,,Temperature,C,32.3
526312,Coastal Village Llanelli,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
526312,Coastal Village Llanelli,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
526312,Coastal Village Llanelli,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
526312,Coastal Village Llanelli,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
526312,Coastal Village Llanelli,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
526312,Coastal Village Llanelli,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
526312,Coastal Village Llanelli,2023-06-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
526312,Coastal Village Llanelli,2023-06-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
526312,Coastal Village Llanelli,2023-06-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
526312,Coastal Village Llanelli,2023-06-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.28
526312,Coastal Village Llanelli,2023-06-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.27
526312,Coastal Village Llanelli,2023-06-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.02
526312,Coastal Village Llanelli,2023-06-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
526312,Coastal Village Llanelli,2023-06-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
526312,Coastal Village Llanelli,2023-06-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
526312,Coastal Village Llanelli,2023-06-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
526312,Coastal Village Llanelli,2023-06-18T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-18T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
526312,Coastal Village Llanelli,2023-06-18T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-18T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.73
526312,Coastal Village Llanelli,2023-06-18T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
526312,Coastal Village Llanelli,2023-06-18T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
526312,Coastal Village Llanelli,2023-06-18T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-18T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
526312,Coastal Village Llanelli,2023-06-18T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
526312,Coastal Village Llanelli,2023-06-18T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.31
526312,Coastal Village Llanelli,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
526312,Coastal Village Llanelli,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
526312,Coastal Village Llanelli,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
526312,Coastal Village Llanelli,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
526312,Coastal Village Llanelli,2023-06-18T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
526312,Coastal Village Llanelli,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.7
526312,Coastal Village Llanelli,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
526312,Coastal Village Llanelli,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
526312,Coastal Village Llanelli,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.97
526312,Coastal Village Llanelli,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
526312,Coastal Village Llanelli,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
526312,Coastal Village Llanelli,2023-06-18T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
526312,Coastal Village Llanelli,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
526312,Coastal Village Llanelli,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
526312,Coastal Village Llanelli,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
526312,Coastal Village Llanelli,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
526312,Coastal Village Llanelli,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
526312,Coastal Village Llanelli,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
526312,Coastal Village Llanelli,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
526312,Coastal Village Llanelli,2023-06-18T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
526312,Coastal Village Llanelli,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
526312,Coastal Village Llanelli,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-18T23:00:00.000+00:00,transformer,,Temperature,C,32.3
526312,Coastal Village Llanelli,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
526312,Coastal Village Llanelli,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
526312,Coastal Village Llanelli,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
526312,Coastal Village Llanelli,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
526312,Coastal Village Llanelli,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
526312,Coastal Village Llanelli,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
526312,Coastal Village Llanelli,2023-06-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
526312,Coastal Village Llanelli,2023-06-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
526312,Coastal Village Llanelli,2023-06-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
526312,Coastal Village Llanelli,2023-06-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.8
526312,Coastal Village Llanelli,2023-06-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.83
526312,Coastal Village Llanelli,2023-06-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.58
526312,Coastal Village Llanelli,2023-06-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
526312,Coastal Village Llanelli,2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
526312,Coastal Village Llanelli,2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
526312,Coastal Village Llanelli,2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
526312,Coastal Village Llanelli,2023-06-18T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-18T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-18T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-18T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.08
526312,Coastal Village Llanelli,2023-06-18T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
526312,Coastal Village Llanelli,2023-06-18T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.67
526312,Coastal Village Llanelli,2023-06-18T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-18T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-18T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
526312,Coastal Village Llanelli,2023-06-18T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.12
526312,Coastal Village Llanelli,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
526312,Coastal Village Llanelli,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
526312,Coastal Village Llanelli,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
526312,Coastal Village Llanelli,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
526312,Coastal Village Llanelli,2023-06-18T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
526312,Coastal Village Llanelli,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
526312,Coastal Village Llanelli,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.66
526312,Coastal Village Llanelli,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
526312,Coastal Village Llanelli,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
526312,Coastal Village Llanelli,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.3
526312,Coastal Village Llanelli,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
