Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
526312,Coastal Village Llanelli,2023-06-18T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
526312,Coastal Village Llanelli,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
526312,Coastal Village Llanelli,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
526312,Coastal Village Llanelli,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
526312,Coastal Village Llanelli,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
526312,Coastal Village Llanelli,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
526312,Coastal Village Llanelli,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
526312,Coastal Village Llanelli,2023-06-18T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
526312,Coastal Village Llanelli,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
526312,Coastal Village Llanelli,2023-06-18T22:50:00.000+00:00,transformer,,Temperature,C,32.3
526312,Coastal Village Llanelli,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
526312,Coastal Village Llanelli,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
526312,Coastal Village Llanelli,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
526312,Coastal Village Llanelli,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
526312,Coastal Village Llanelli,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
526312,Coastal Village Llanelli,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
526312,Coastal Village Llanelli,2023-06-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
526312,Coastal Village Llanelli,2023-06-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
526312,Coastal Village Llanelli,2023-06-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
526312,Coastal Village Llanelli,2023-06-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.61
526312,Coastal Village Llanelli,2023-06-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.04
526312,Coastal Village Llanelli,2023-06-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.93
526312,Coastal Village Llanelli,2023-06-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
526312,Coastal Village Llanelli,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
526312,Coastal Village Llanelli,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
526312,Coastal Village Llanelli,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
526312,Coastal Village Llanelli,2023-06-18T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-18T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-18T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-18T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.6
526312,Coastal Village Llanelli,2023-06-18T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
526312,Coastal Village Llanelli,2023-06-18T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
526312,Coastal Village Llanelli,2023-06-18T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-18T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
526312,Coastal Village Llanelli,2023-06-18T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
526312,Coastal Village Llanelli,2023-06-18T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
526312,Coastal Village Llanelli,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.21
526312,Coastal Village Llanelli,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
526312,Coastal Village Llanelli,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
526312,Coastal Village Llanelli,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
526312,Coastal Village Llanelli,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
526312,Coastal Village Llanelli,2023-06-18T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
526312,Coastal Village Llanelli,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.32
526312,Coastal Village Llanelli,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
526312,Coastal Village Llanelli,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
526312,Coastal Village Llanelli,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.08
526312,Coastal Village Llanelli,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.11
526312,Coastal Village Llanelli,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.39
526312,Coastal Village Llanelli,2023-06-18T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
526312,Coastal Village Llanelli,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
526312,Coastal Village Llanelli,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
526312,Coastal Village Llanelli,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
526312,Coastal Village Llanelli,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
526312,Coastal Village Llanelli,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.36
526312,Coastal Village Llanelli,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
526312,Coastal Village Llanelli,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
526312,Coastal Village Llanelli,2023-06-18T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
526312,Coastal Village Llanelli,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
526312,Coastal Village Llanelli,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
526312,Coastal Village Llanelli,2023-06-18T22:40:00.000+00:00,transformer,,Temperature,C,32.4
526312,Coastal Village Llanelli,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
526312,Coastal Village Llanelli,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
526312,Coastal Village Llanelli,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
526312,Coastal Village Llanelli,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
526312,Coastal Village Llanelli,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
526312,Coastal Village Llanelli,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
526312,Coastal Village Llanelli,2023-06-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
526312,Coastal Village Llanelli,2023-06-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
526312,Coastal Village Llanelli,2023-06-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
526312,Coastal Village Llanelli,2023-06-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.65
526312,Coastal Village Llanelli,2023-06-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.9
526312,Coastal Village Llanelli,2023-06-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.79
526312,Coastal Village Llanelli,2023-06-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
526312,Coastal Village Llanelli,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
526312,Coastal Village Llanelli,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
526312,Coastal Village Llanelli,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
526312,Coastal Village Llanelli,2023-06-18T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-18T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-18T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
526312,Coastal Village Llanelli,2023-06-18T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
526312,Coastal Village Llanelli,2023-06-18T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
526312,Coastal Village Llanelli,2023-06-18T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
526312,Coastal Village Llanelli,2023-06-18T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
526312,Coastal Village Llanelli,2023-06-18T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-18T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
526312,Coastal Village Llanelli,2023-06-18T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.08
526312,Coastal Village Llanelli,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
526312,Coastal Village Llanelli,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
526312,Coastal Village Llanelli,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
526312,Coastal Village Llanelli,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
526312,Coastal Village Llanelli,2023-06-18T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
526312,Coastal Village Llanelli,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
526312,Coastal Village Llanelli,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.37
526312,Coastal Village Llanelli,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
526312,Coastal Village Llanelli,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
526312,Coastal Village Llanelli,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.18
526312,Coastal Village Llanelli,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.05
526312,Coastal Village Llanelli,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.83
526312,Coastal Village Llanelli,2023-06-18T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
526312,Coastal Village Llanelli,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.9
526312,Coastal Village Llanelli,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
526312,Coastal Village Llanelli,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
526312,Coastal Village Llanelli,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
526312,Coastal Village Llanelli,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.21
526312,Coastal Village Llanelli,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
526312,Coastal Village Llanelli,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
526312,Coastal Village Llanelli,2023-06-18T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
526312,Coastal Village Llanelli,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
526312,Coastal Village Llanelli,2023-06-18T22:30:00.000+00:00,transformer,,Temperature,C,32.4
526312,Coastal Village Llanelli,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
526312,Coastal Village Llanelli,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
526312,Coastal Village Llanelli,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
526312,Coastal Village Llanelli,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
526312,Coastal Village Llanelli,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
526312,Coastal Village Llanelli,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
526312,Coastal Village Llanelli,2023-06-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
526312,Coastal Village Llanelli,2023-06-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
526312,Coastal Village Llanelli,2023-06-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
526312,Coastal Village Llanelli,2023-06-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.3
526312,Coastal Village Llanelli,2023-06-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.86
526312,Coastal Village Llanelli,2023-06-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.21
526312,Coastal Village Llanelli,2023-06-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
526312,Coastal Village Llanelli,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
526312,Coastal Village Llanelli,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
526312,Coastal Village Llanelli,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
526312,Coastal Village Llanelli,2023-06-18T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
526312,Coastal Village Llanelli,2023-06-18T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-18T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-18T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
526312,Coastal Village Llanelli,2023-06-18T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
526312,Coastal Village Llanelli,2023-06-18T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
526312,Coastal Village Llanelli,2023-06-18T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-18T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
526312,Coastal Village Llanelli,2023-06-18T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
526312,Coastal Village Llanelli,2023-06-18T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.42
526312,Coastal Village Llanelli,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
526312,Coastal Village Llanelli,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
526312,Coastal Village Llanelli,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.92
526312,Coastal Village Llanelli,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
526312,Coastal Village Llanelli,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
526312,Coastal Village Llanelli,2023-06-18T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
526312,Coastal Village Llanelli,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
526312,Coastal Village Llanelli,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
526312,Coastal Village Llanelli,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.69
526312,Coastal Village Llanelli,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.66
526312,Coastal Village Llanelli,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.37
526312,Coastal Village Llanelli,2023-06-18T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,54.4
526312,Coastal Village Llanelli,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.6
526312,Coastal Village Llanelli,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
526312,Coastal Village Llanelli,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
526312,Coastal Village Llanelli,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
526312,Coastal Village Llanelli,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.39
526312,Coastal Village Llanelli,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
526312,Coastal Village Llanelli,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
526312,Coastal Village Llanelli,2023-06-18T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
526312,Coastal Village Llanelli,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
526312,Coastal Village Llanelli,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
526312,Coastal Village Llanelli,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
526312,Coastal Village Llanelli,2023-06-18T22:20:00.000+00:00,transformer,,Temperature,C,32.4
526312,Coastal Village Llanelli,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
526312,Coastal Village Llanelli,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
526312,Coastal Village Llanelli,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
526312,Coastal Village Llanelli,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
526312,Coastal Village Llanelli,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
526312,Coastal Village Llanelli,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
526312,Coastal Village Llanelli,2023-06-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
526312,Coastal Village Llanelli,2023-06-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
526312,Coastal Village Llanelli,2023-06-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
526312,Coastal Village Llanelli,2023-06-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,33.34
526312,Coastal Village Llanelli,2023-06-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.97
526312,Coastal Village Llanelli,2023-06-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.42
526312,Coastal Village Llanelli,2023-06-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
526312,Coastal Village Llanelli,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
526312,Coastal Village Llanelli,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
526312,Coastal Village Llanelli,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
526312,Coastal Village Llanelli,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
526312,Coastal Village Llanelli,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
526312,Coastal Village Llanelli,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.27
526312,Coastal Village Llanelli,2023-06-18T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
526312,Coastal Village Llanelli,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.22
526312,Coastal Village Llanelli,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
526312,Coastal Village Llanelli,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
526312,Coastal Village Llanelli,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.68
526312,Coastal Village Llanelli,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
526312,Coastal Village Llanelli,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
526312,Coastal Village Llanelli,2023-06-18T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
526312,Coastal Village Llanelli,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
526312,Coastal Village Llanelli,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.97
526312,Coastal Village Llanelli,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
526312,Coastal Village Llanelli,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
526312,Coastal Village Llanelli,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.31
526312,Coastal Village Llanelli,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.69
526312,Coastal Village Llanelli,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.91
526312,Coastal Village Llanelli,2023-06-18T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
526312,Coastal Village Llanelli,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.7
526312,Coastal Village Llanelli,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
526312,Coastal Village Llanelli,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
526312,Coastal Village Llanelli,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
526312,Coastal Village Llanelli,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
526312,Coastal Village Llanelli,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
526312,Coastal Village Llanelli,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
526312,Coastal Village Llanelli,2023-06-18T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
526312,Coastal Village Llanelli,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
526312,Coastal Village Llanelli,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
526312,Coastal Village Llanelli,2023-06-18T22:10:00.000+00:00,transformer,,Temperature,C,32.5
526312,Coastal Village Llanelli,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
526312,Coastal Village Llanelli,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
526312,Coastal Village Llanelli,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
526312,Coastal Village Llanelli,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
526312,Coastal Village Llanelli,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
526312,Coastal Village Llanelli,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
526312,Coastal Village Llanelli,2023-06-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
526312,Coastal Village Llanelli,2023-06-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
526312,Coastal Village Llanelli,2023-06-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
526312,Coastal Village Llanelli,2023-06-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,33.49
526312,Coastal Village Llanelli,2023-06-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.61
526312,Coastal Village Llanelli,2023-06-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.09
526312,Coastal Village Llanelli,2023-06-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
526312,Coastal Village Llanelli,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
526312,Coastal Village Llanelli,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
526312,Coastal Village Llanelli,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
526312,Coastal Village Llanelli,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
526312,Coastal Village Llanelli,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
526312,Coastal Village Llanelli,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.62
526312,Coastal Village Llanelli,2023-06-18T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
526312,Coastal Village Llanelli,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
526312,Coastal Village Llanelli,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.14
526312,Coastal Village Llanelli,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
526312,Coastal Village Llanelli,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.11
526312,Coastal Village Llanelli,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
526312,Coastal Village Llanelli,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
526312,Coastal Village Llanelli,2023-06-18T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
526312,Coastal Village Llanelli,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
526312,Coastal Village Llanelli,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.99
526312,Coastal Village Llanelli,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
526312,Coastal Village Llanelli,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
526312,Coastal Village Llanelli,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.63
526312,Coastal Village Llanelli,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.88
526312,Coastal Village Llanelli,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
526312,Coastal Village Llanelli,2023-06-18T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,55.4
526312,Coastal Village Llanelli,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.2
526312,Coastal Village Llanelli,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
526312,Coastal Village Llanelli,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
526312,Coastal Village Llanelli,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
526312,Coastal Village Llanelli,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
526312,Coastal Village Llanelli,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.61
526312,Coastal Village Llanelli,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.14
526312,Coastal Village Llanelli,2023-06-18T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
526312,Coastal Village Llanelli,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
526312,Coastal Village Llanelli,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
526312,Coastal Village Llanelli,2023-06-18T22:00:00.000+00:00,transformer,,Temperature,C,32.5
526312,Coastal Village Llanelli,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
526312,Coastal Village Llanelli,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
526312,Coastal Village Llanelli,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
526312,Coastal Village Llanelli,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
526312,Coastal Village Llanelli,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
526312,Coastal Village Llanelli,2023-06-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
526312,Coastal Village Llanelli,2023-06-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
526312,Coastal Village Llanelli,2023-06-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
526312,Coastal Village Llanelli,2023-06-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,34.68
526312,Coastal Village Llanelli,2023-06-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.3
526312,Coastal Village Llanelli,2023-06-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.33
526312,Coastal Village Llanelli,2023-06-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
526312,Coastal Village Llanelli,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
526312,Coastal Village Llanelli,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
526312,Coastal Village Llanelli,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
526312,Coastal Village Llanelli,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
526312,Coastal Village Llanelli,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
526312,Coastal Village Llanelli,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
526312,Coastal Village Llanelli,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
526312,Coastal Village Llanelli,2023-06-18T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
526312,Coastal Village Llanelli,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
526312,Coastal Village Llanelli,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
526312,Coastal Village Llanelli,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
526312,Coastal Village Llanelli,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.88
526312,Coastal Village Llanelli,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
526312,Coastal Village Llanelli,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.12
526312,Coastal Village Llanelli,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.58
526312,Coastal Village Llanelli,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
526312,Coastal Village Llanelli,2023-06-18T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
526312,Coastal Village Llanelli,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
526312,Coastal Village Llanelli,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
526312,Coastal Village Llanelli,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.66
526312,Coastal Village Llanelli,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.04
526312,Coastal Village Llanelli,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
526312,Coastal Village Llanelli,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.61
526312,Coastal Village Llanelli,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.15
526312,Coastal Village Llanelli,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.35
526312,Coastal Village Llanelli,2023-06-18T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,66.0
526312,Coastal Village Llanelli,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,100.2
526312,Coastal Village Llanelli,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
526312,Coastal Village Llanelli,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
526312,Coastal Village Llanelli,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.95
526312,Coastal Village Llanelli,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.72
526312,Coastal Village Llanelli,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
526312,Coastal Village Llanelli,2023-06-18T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
526312,Coastal Village Llanelli,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
526312,Coastal Village Llanelli,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-18T21:50:00.000+00:00,transformer,,Temperature,C,32.5
526312,Coastal Village Llanelli,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
526312,Coastal Village Llanelli,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
526312,Coastal Village Llanelli,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
526312,Coastal Village Llanelli,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
526312,Coastal Village Llanelli,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
526312,Coastal Village Llanelli,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
526312,Coastal Village Llanelli,2023-06-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
526312,Coastal Village Llanelli,2023-06-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
526312,Coastal Village Llanelli,2023-06-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
526312,Coastal Village Llanelli,2023-06-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,40.01
526312,Coastal Village Llanelli,2023-06-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.4
526312,Coastal Village Llanelli,2023-06-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.49
526312,Coastal Village Llanelli,2023-06-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,95.1
526312,Coastal Village Llanelli,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
526312,Coastal Village Llanelli,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
526312,Coastal Village Llanelli,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
526312,Coastal Village Llanelli,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
526312,Coastal Village Llanelli,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
526312,Coastal Village Llanelli,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
526312,Coastal Village Llanelli,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
526312,Coastal Village Llanelli,2023-06-18T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
526312,Coastal Village Llanelli,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.45
526312,Coastal Village Llanelli,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
526312,Coastal Village Llanelli,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.68
526312,Coastal Village Llanelli,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
526312,Coastal Village Llanelli,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
526312,Coastal Village Llanelli,2023-06-18T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
526312,Coastal Village Llanelli,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.32
526312,Coastal Village Llanelli,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.12
526312,Coastal Village Llanelli,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
526312,Coastal Village Llanelli,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.44
526312,Coastal Village Llanelli,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.01
526312,Coastal Village Llanelli,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
526312,Coastal Village Llanelli,2023-06-18T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,74.4
526312,Coastal Village Llanelli,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,102.9
526312,Coastal Village Llanelli,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
526312,Coastal Village Llanelli,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.91
526312,Coastal Village Llanelli,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.87
526312,Coastal Village Llanelli,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
526312,Coastal Village Llanelli,2023-06-18T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
526312,Coastal Village Llanelli,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
526312,Coastal Village Llanelli,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
526312,Coastal Village Llanelli,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-18T21:40:00.000+00:00,transformer,,Temperature,C,32.6
526312,Coastal Village Llanelli,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
526312,Coastal Village Llanelli,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
526312,Coastal Village Llanelli,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
526312,Coastal Village Llanelli,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
526312,Coastal Village Llanelli,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
526312,Coastal Village Llanelli,2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
526312,Coastal Village Llanelli,2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
526312,Coastal Village Llanelli,2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
526312,Coastal Village Llanelli,2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,40.97
526312,Coastal Village Llanelli,2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.21
526312,Coastal Village Llanelli,2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.75
526312,Coastal Village Llanelli,2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,105.8
526312,Coastal Village Llanelli,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
526312,Coastal Village Llanelli,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
526312,Coastal Village Llanelli,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
526312,Coastal Village Llanelli,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
526312,Coastal Village Llanelli,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.7
526312,Coastal Village Llanelli,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
526312,Coastal Village Llanelli,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.64
526312,Coastal Village Llanelli,2023-06-18T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
526312,Coastal Village Llanelli,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.92
526312,Coastal Village Llanelli,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
526312,Coastal Village Llanelli,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.44
526312,Coastal Village Llanelli,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
526312,Coastal Village Llanelli,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
526312,Coastal Village Llanelli,2023-06-18T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
526312,Coastal Village Llanelli,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
526312,Coastal Village Llanelli,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.32
526312,Coastal Village Llanelli,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
526312,Coastal Village Llanelli,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.39
526312,Coastal Village Llanelli,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.27
526312,Coastal Village Llanelli,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
526312,Coastal Village Llanelli,2023-06-18T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,66.4
526312,Coastal Village Llanelli,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,94.7
526312,Coastal Village Llanelli,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
526312,Coastal Village Llanelli,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
526312,Coastal Village Llanelli,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
526312,Coastal Village Llanelli,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
526312,Coastal Village Llanelli,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.07
526312,Coastal Village Llanelli,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.35
526312,Coastal Village Llanelli,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
526312,Coastal Village Llanelli,2023-06-18T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
526312,Coastal Village Llanelli,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
526312,Coastal Village Llanelli,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
526312,Coastal Village Llanelli,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-18T21:30:00.000+00:00,transformer,,Temperature,C,32.6
526312,Coastal Village Llanelli,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
526312,Coastal Village Llanelli,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
526312,Coastal Village Llanelli,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
526312,Coastal Village Llanelli,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
526312,Coastal Village Llanelli,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
526312,Coastal Village Llanelli,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
526312,Coastal Village Llanelli,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
526312,Coastal Village Llanelli,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
526312,Coastal Village Llanelli,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
526312,Coastal Village Llanelli,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,38.61
526312,Coastal Village Llanelli,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.75
526312,Coastal Village Llanelli,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.53
526312,Coastal Village Llanelli,2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,95.1
