Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
526312,Coastal Village Llanelli,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
526312,Coastal Village Llanelli,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
526312,Coastal Village Llanelli,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
526312,Coastal Village Llanelli,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
526312,Coastal Village Llanelli,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
526312,Coastal Village Llanelli,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.65
526312,Coastal Village Llanelli,2023-06-18T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
526312,Coastal Village Llanelli,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.8
526312,Coastal Village Llanelli,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
526312,Coastal Village Llanelli,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
526312,Coastal Village Llanelli,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.33
526312,Coastal Village Llanelli,2023-06-18T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
526312,Coastal Village Llanelli,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
526312,Coastal Village Llanelli,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
526312,Coastal Village Llanelli,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.23
526312,Coastal Village Llanelli,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
526312,Coastal Village Llanelli,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.74
526312,Coastal Village Llanelli,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.77
526312,Coastal Village Llanelli,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.11
526312,Coastal Village Llanelli,2023-06-18T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
526312,Coastal Village Llanelli,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.4
526312,Coastal Village Llanelli,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.1
526312,Coastal Village Llanelli,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
526312,Coastal Village Llanelli,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
526312,Coastal Village Llanelli,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.5
526312,Coastal Village Llanelli,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.2
526312,Coastal Village Llanelli,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
526312,Coastal Village Llanelli,2023-06-18T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
526312,Coastal Village Llanelli,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
526312,Coastal Village Llanelli,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
526312,Coastal Village Llanelli,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-18T21:20:00.000+00:00,transformer,,Temperature,C,32.6
526312,Coastal Village Llanelli,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
526312,Coastal Village Llanelli,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
526312,Coastal Village Llanelli,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
526312,Coastal Village Llanelli,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
526312,Coastal Village Llanelli,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
526312,Coastal Village Llanelli,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
526312,Coastal Village Llanelli,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
526312,Coastal Village Llanelli,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
526312,Coastal Village Llanelli,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
526312,Coastal Village Llanelli,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,35.77
526312,Coastal Village Llanelli,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.21
526312,Coastal Village Llanelli,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.93
526312,Coastal Village Llanelli,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
526312,Coastal Village Llanelli,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
526312,Coastal Village Llanelli,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
526312,Coastal Village Llanelli,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
526312,Coastal Village Llanelli,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
526312,Coastal Village Llanelli,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.01
526312,Coastal Village Llanelli,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
526312,Coastal Village Llanelli,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.71
526312,Coastal Village Llanelli,2023-06-18T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
526312,Coastal Village Llanelli,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
526312,Coastal Village Llanelli,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.82
526312,Coastal Village Llanelli,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
526312,Coastal Village Llanelli,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
526312,Coastal Village Llanelli,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
526312,Coastal Village Llanelli,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
526312,Coastal Village Llanelli,2023-06-18T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
526312,Coastal Village Llanelli,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.64
526312,Coastal Village Llanelli,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.25
526312,Coastal Village Llanelli,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
526312,Coastal Village Llanelli,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.23
526312,Coastal Village Llanelli,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.56
526312,Coastal Village Llanelli,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.72
526312,Coastal Village Llanelli,2023-06-18T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
526312,Coastal Village Llanelli,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.8
526312,Coastal Village Llanelli,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
526312,Coastal Village Llanelli,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
526312,Coastal Village Llanelli,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
526312,Coastal Village Llanelli,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
526312,Coastal Village Llanelli,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.3
526312,Coastal Village Llanelli,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.34
526312,Coastal Village Llanelli,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
526312,Coastal Village Llanelli,2023-06-18T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
526312,Coastal Village Llanelli,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
526312,Coastal Village Llanelli,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
526312,Coastal Village Llanelli,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
526312,Coastal Village Llanelli,2023-06-18T21:10:00.000+00:00,transformer,,Temperature,C,32.6
526312,Coastal Village Llanelli,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
526312,Coastal Village Llanelli,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
526312,Coastal Village Llanelli,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
526312,Coastal Village Llanelli,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
526312,Coastal Village Llanelli,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
526312,Coastal Village Llanelli,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
526312,Coastal Village Llanelli,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
526312,Coastal Village Llanelli,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
526312,Coastal Village Llanelli,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
526312,Coastal Village Llanelli,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,38.57
526312,Coastal Village Llanelli,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.99
526312,Coastal Village Llanelli,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.83
526312,Coastal Village Llanelli,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,90.9
526312,Coastal Village Llanelli,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
526312,Coastal Village Llanelli,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
526312,Coastal Village Llanelli,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
526312,Coastal Village Llanelli,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
526312,Coastal Village Llanelli,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
526312,Coastal Village Llanelli,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
526312,Coastal Village Llanelli,2023-06-18T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
526312,Coastal Village Llanelli,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
526312,Coastal Village Llanelli,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.07
526312,Coastal Village Llanelli,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
526312,Coastal Village Llanelli,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
526312,Coastal Village Llanelli,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.24
526312,Coastal Village Llanelli,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
526312,Coastal Village Llanelli,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
526312,Coastal Village Llanelli,2023-06-18T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
526312,Coastal Village Llanelli,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
526312,Coastal Village Llanelli,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.96
526312,Coastal Village Llanelli,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.19
526312,Coastal Village Llanelli,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
526312,Coastal Village Llanelli,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.83
526312,Coastal Village Llanelli,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.87
526312,Coastal Village Llanelli,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.94
526312,Coastal Village Llanelli,2023-06-18T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
526312,Coastal Village Llanelli,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.4
526312,Coastal Village Llanelli,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.7
526312,Coastal Village Llanelli,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
526312,Coastal Village Llanelli,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
526312,Coastal Village Llanelli,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.36
526312,Coastal Village Llanelli,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.1
526312,Coastal Village Llanelli,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
526312,Coastal Village Llanelli,2023-06-18T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
526312,Coastal Village Llanelli,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
526312,Coastal Village Llanelli,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
526312,Coastal Village Llanelli,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
526312,Coastal Village Llanelli,2023-06-18T21:00:00.000+00:00,transformer,,Temperature,C,32.6
526312,Coastal Village Llanelli,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
526312,Coastal Village Llanelli,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
526312,Coastal Village Llanelli,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
526312,Coastal Village Llanelli,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
526312,Coastal Village Llanelli,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
526312,Coastal Village Llanelli,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
526312,Coastal Village Llanelli,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
526312,Coastal Village Llanelli,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
526312,Coastal Village Llanelli,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
526312,Coastal Village Llanelli,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,36.31
526312,Coastal Village Llanelli,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.26
526312,Coastal Village Llanelli,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.08
526312,Coastal Village Llanelli,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,80.9
526312,Coastal Village Llanelli,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
526312,Coastal Village Llanelli,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
526312,Coastal Village Llanelli,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
526312,Coastal Village Llanelli,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
526312,Coastal Village Llanelli,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
526312,Coastal Village Llanelli,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
526312,Coastal Village Llanelli,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.91
526312,Coastal Village Llanelli,2023-06-18T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
526312,Coastal Village Llanelli,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
526312,Coastal Village Llanelli,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
526312,Coastal Village Llanelli,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.26
526312,Coastal Village Llanelli,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
526312,Coastal Village Llanelli,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
526312,Coastal Village Llanelli,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.34
526312,Coastal Village Llanelli,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
526312,Coastal Village Llanelli,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
526312,Coastal Village Llanelli,2023-06-18T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
526312,Coastal Village Llanelli,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
526312,Coastal Village Llanelli,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.07
526312,Coastal Village Llanelli,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
526312,Coastal Village Llanelli,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.82
526312,Coastal Village Llanelli,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.8
526312,Coastal Village Llanelli,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
526312,Coastal Village Llanelli,2023-06-18T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
526312,Coastal Village Llanelli,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.2
526312,Coastal Village Llanelli,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.6
526312,Coastal Village Llanelli,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
526312,Coastal Village Llanelli,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
526312,Coastal Village Llanelli,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.78
526312,Coastal Village Llanelli,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.04
526312,Coastal Village Llanelli,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
526312,Coastal Village Llanelli,2023-06-18T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
526312,Coastal Village Llanelli,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.9
526312,Coastal Village Llanelli,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
526312,Coastal Village Llanelli,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
526312,Coastal Village Llanelli,2023-06-18T20:50:00.000+00:00,transformer,,Temperature,C,32.6
526312,Coastal Village Llanelli,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
526312,Coastal Village Llanelli,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
526312,Coastal Village Llanelli,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
526312,Coastal Village Llanelli,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
526312,Coastal Village Llanelli,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
526312,Coastal Village Llanelli,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
526312,Coastal Village Llanelli,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
526312,Coastal Village Llanelli,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
526312,Coastal Village Llanelli,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
526312,Coastal Village Llanelli,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,38.4
526312,Coastal Village Llanelli,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.27
526312,Coastal Village Llanelli,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.95
526312,Coastal Village Llanelli,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,86.2
526312,Coastal Village Llanelli,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
526312,Coastal Village Llanelli,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
526312,Coastal Village Llanelli,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
526312,Coastal Village Llanelli,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
526312,Coastal Village Llanelli,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.54
526312,Coastal Village Llanelli,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
526312,Coastal Village Llanelli,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
526312,Coastal Village Llanelli,2023-06-18T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
526312,Coastal Village Llanelli,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.41
526312,Coastal Village Llanelli,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
526312,Coastal Village Llanelli,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.39
526312,Coastal Village Llanelli,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
526312,Coastal Village Llanelli,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
526312,Coastal Village Llanelli,2023-06-18T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
526312,Coastal Village Llanelli,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
526312,Coastal Village Llanelli,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.37
526312,Coastal Village Llanelli,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
526312,Coastal Village Llanelli,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.57
526312,Coastal Village Llanelli,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.34
526312,Coastal Village Llanelli,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.9
526312,Coastal Village Llanelli,2023-06-18T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
526312,Coastal Village Llanelli,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.1
526312,Coastal Village Llanelli,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.5
526312,Coastal Village Llanelli,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.7
526312,Coastal Village Llanelli,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
526312,Coastal Village Llanelli,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.79
526312,Coastal Village Llanelli,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.28
526312,Coastal Village Llanelli,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
526312,Coastal Village Llanelli,2023-06-18T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
526312,Coastal Village Llanelli,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
526312,Coastal Village Llanelli,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
526312,Coastal Village Llanelli,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
526312,Coastal Village Llanelli,2023-06-18T20:40:00.000+00:00,transformer,,Temperature,C,32.6
526312,Coastal Village Llanelli,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
526312,Coastal Village Llanelli,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
526312,Coastal Village Llanelli,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
526312,Coastal Village Llanelli,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
526312,Coastal Village Llanelli,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
526312,Coastal Village Llanelli,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
526312,Coastal Village Llanelli,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
526312,Coastal Village Llanelli,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
526312,Coastal Village Llanelli,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
526312,Coastal Village Llanelli,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,38.3
526312,Coastal Village Llanelli,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.43
526312,Coastal Village Llanelli,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.87
526312,Coastal Village Llanelli,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
526312,Coastal Village Llanelli,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
526312,Coastal Village Llanelli,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
526312,Coastal Village Llanelli,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
526312,Coastal Village Llanelli,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
526312,Coastal Village Llanelli,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.82
526312,Coastal Village Llanelli,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
526312,Coastal Village Llanelli,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.07
526312,Coastal Village Llanelli,2023-06-18T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
526312,Coastal Village Llanelli,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
526312,Coastal Village Llanelli,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.44
526312,Coastal Village Llanelli,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
526312,Coastal Village Llanelli,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.15
526312,Coastal Village Llanelli,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
526312,Coastal Village Llanelli,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
526312,Coastal Village Llanelli,2023-06-18T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
526312,Coastal Village Llanelli,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.7
526312,Coastal Village Llanelli,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
526312,Coastal Village Llanelli,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
526312,Coastal Village Llanelli,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
526312,Coastal Village Llanelli,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
526312,Coastal Village Llanelli,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.36
526312,Coastal Village Llanelli,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.64
526312,Coastal Village Llanelli,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.28
526312,Coastal Village Llanelli,2023-06-18T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
526312,Coastal Village Llanelli,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.2
526312,Coastal Village Llanelli,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
526312,Coastal Village Llanelli,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
526312,Coastal Village Llanelli,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
526312,Coastal Village Llanelli,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.59
526312,Coastal Village Llanelli,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.75
526312,Coastal Village Llanelli,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
526312,Coastal Village Llanelli,2023-06-18T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
526312,Coastal Village Llanelli,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
526312,Coastal Village Llanelli,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
526312,Coastal Village Llanelli,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-18T20:30:00.000+00:00,transformer,,Temperature,C,32.7
526312,Coastal Village Llanelli,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
526312,Coastal Village Llanelli,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
526312,Coastal Village Llanelli,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
526312,Coastal Village Llanelli,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
526312,Coastal Village Llanelli,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
526312,Coastal Village Llanelli,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
526312,Coastal Village Llanelli,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
526312,Coastal Village Llanelli,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
526312,Coastal Village Llanelli,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,39.93
526312,Coastal Village Llanelli,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.46
526312,Coastal Village Llanelli,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.63
526312,Coastal Village Llanelli,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,88.5
526312,Coastal Village Llanelli,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
526312,Coastal Village Llanelli,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
526312,Coastal Village Llanelli,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
526312,Coastal Village Llanelli,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.16
526312,Coastal Village Llanelli,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
526312,Coastal Village Llanelli,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.7
526312,Coastal Village Llanelli,2023-06-18T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
526312,Coastal Village Llanelli,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.97
526312,Coastal Village Llanelli,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.73
526312,Coastal Village Llanelli,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.53
526312,Coastal Village Llanelli,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.47
526312,Coastal Village Llanelli,2023-06-18T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
526312,Coastal Village Llanelli,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
526312,Coastal Village Llanelli,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
526312,Coastal Village Llanelli,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.16
526312,Coastal Village Llanelli,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
526312,Coastal Village Llanelli,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
526312,Coastal Village Llanelli,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.72
526312,Coastal Village Llanelli,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.46
526312,Coastal Village Llanelli,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.66
526312,Coastal Village Llanelli,2023-06-18T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
526312,Coastal Village Llanelli,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.9
526312,Coastal Village Llanelli,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.9
526312,Coastal Village Llanelli,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
526312,Coastal Village Llanelli,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
526312,Coastal Village Llanelli,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.67
526312,Coastal Village Llanelli,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
526312,Coastal Village Llanelli,2023-06-18T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
526312,Coastal Village Llanelli,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
526312,Coastal Village Llanelli,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
526312,Coastal Village Llanelli,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-18T20:20:00.000+00:00,transformer,,Temperature,C,32.8
526312,Coastal Village Llanelli,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
526312,Coastal Village Llanelli,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
526312,Coastal Village Llanelli,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
526312,Coastal Village Llanelli,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
526312,Coastal Village Llanelli,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
526312,Coastal Village Llanelli,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
526312,Coastal Village Llanelli,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
526312,Coastal Village Llanelli,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
526312,Coastal Village Llanelli,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
526312,Coastal Village Llanelli,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.61
526312,Coastal Village Llanelli,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.08
526312,Coastal Village Llanelli,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.68
526312,Coastal Village Llanelli,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
526312,Coastal Village Llanelli,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
526312,Coastal Village Llanelli,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
526312,Coastal Village Llanelli,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
526312,Coastal Village Llanelli,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.56
526312,Coastal Village Llanelli,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
526312,Coastal Village Llanelli,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.6
526312,Coastal Village Llanelli,2023-06-18T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
526312,Coastal Village Llanelli,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
526312,Coastal Village Llanelli,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
526312,Coastal Village Llanelli,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
526312,Coastal Village Llanelli,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
526312,Coastal Village Llanelli,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.14
526312,Coastal Village Llanelli,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
526312,Coastal Village Llanelli,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
526312,Coastal Village Llanelli,2023-06-18T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
526312,Coastal Village Llanelli,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
526312,Coastal Village Llanelli,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
526312,Coastal Village Llanelli,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
526312,Coastal Village Llanelli,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
526312,Coastal Village Llanelli,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
526312,Coastal Village Llanelli,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.58
526312,Coastal Village Llanelli,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.73
526312,Coastal Village Llanelli,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.67
526312,Coastal Village Llanelli,2023-06-18T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
526312,Coastal Village Llanelli,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
526312,Coastal Village Llanelli,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.7
526312,Coastal Village Llanelli,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
526312,Coastal Village Llanelli,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
526312,Coastal Village Llanelli,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
526312,Coastal Village Llanelli,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.28
526312,Coastal Village Llanelli,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.48
526312,Coastal Village Llanelli,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
526312,Coastal Village Llanelli,2023-06-18T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
526312,Coastal Village Llanelli,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.9
526312,Coastal Village Llanelli,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
526312,Coastal Village Llanelli,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-18T20:10:00.000+00:00,transformer,,Temperature,C,32.8
526312,Coastal Village Llanelli,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
526312,Coastal Village Llanelli,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
526312,Coastal Village Llanelli,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
526312,Coastal Village Llanelli,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
526312,Coastal Village Llanelli,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
526312,Coastal Village Llanelli,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
526312,Coastal Village Llanelli,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
526312,Coastal Village Llanelli,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
526312,Coastal Village Llanelli,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
526312,Coastal Village Llanelli,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.56
526312,Coastal Village Llanelli,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.45
526312,Coastal Village Llanelli,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.2
526312,Coastal Village Llanelli,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
526312,Coastal Village Llanelli,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
526312,Coastal Village Llanelli,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
526312,Coastal Village Llanelli,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
526312,Coastal Village Llanelli,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.0
526312,Coastal Village Llanelli,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
526312,Coastal Village Llanelli,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.65
526312,Coastal Village Llanelli,2023-06-18T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
526312,Coastal Village Llanelli,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
526312,Coastal Village Llanelli,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.21
526312,Coastal Village Llanelli,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
526312,Coastal Village Llanelli,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.73
526312,Coastal Village Llanelli,2023-06-18T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
526312,Coastal Village Llanelli,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
526312,Coastal Village Llanelli,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
526312,Coastal Village Llanelli,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.55
526312,Coastal Village Llanelli,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
526312,Coastal Village Llanelli,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
526312,Coastal Village Llanelli,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.82
526312,Coastal Village Llanelli,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.96
