Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.86
526312,Coastal Village Llanelli,2023-06-18T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
526312,Coastal Village Llanelli,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
526312,Coastal Village Llanelli,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.5
526312,Coastal Village Llanelli,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
526312,Coastal Village Llanelli,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
526312,Coastal Village Llanelli,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
526312,Coastal Village Llanelli,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.41
526312,Coastal Village Llanelli,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
526312,Coastal Village Llanelli,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
526312,Coastal Village Llanelli,2023-06-18T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
526312,Coastal Village Llanelli,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
526312,Coastal Village Llanelli,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-18T20:00:00.000+00:00,transformer,,Temperature,C,32.9
526312,Coastal Village Llanelli,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
526312,Coastal Village Llanelli,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
526312,Coastal Village Llanelli,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
526312,Coastal Village Llanelli,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
526312,Coastal Village Llanelli,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
526312,Coastal Village Llanelli,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
526312,Coastal Village Llanelli,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
526312,Coastal Village Llanelli,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
526312,Coastal Village Llanelli,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
526312,Coastal Village Llanelli,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.44
526312,Coastal Village Llanelli,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.14
526312,Coastal Village Llanelli,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.01
526312,Coastal Village Llanelli,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
526312,Coastal Village Llanelli,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
526312,Coastal Village Llanelli,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
526312,Coastal Village Llanelli,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
526312,Coastal Village Llanelli,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
526312,Coastal Village Llanelli,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
526312,Coastal Village Llanelli,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.99
526312,Coastal Village Llanelli,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.35
526312,Coastal Village Llanelli,2023-06-18T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
526312,Coastal Village Llanelli,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.14
526312,Coastal Village Llanelli,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
526312,Coastal Village Llanelli,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
526312,Coastal Village Llanelli,2023-06-18T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
526312,Coastal Village Llanelli,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.83
526312,Coastal Village Llanelli,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
526312,Coastal Village Llanelli,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
526312,Coastal Village Llanelli,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.26
526312,Coastal Village Llanelli,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.22
526312,Coastal Village Llanelli,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
526312,Coastal Village Llanelli,2023-06-18T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
526312,Coastal Village Llanelli,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
526312,Coastal Village Llanelli,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
526312,Coastal Village Llanelli,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
526312,Coastal Village Llanelli,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
526312,Coastal Village Llanelli,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.27
526312,Coastal Village Llanelli,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
526312,Coastal Village Llanelli,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
526312,Coastal Village Llanelli,2023-06-18T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
526312,Coastal Village Llanelli,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
526312,Coastal Village Llanelli,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-18T19:50:00.000+00:00,transformer,,Temperature,C,32.9
526312,Coastal Village Llanelli,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
526312,Coastal Village Llanelli,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
526312,Coastal Village Llanelli,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
526312,Coastal Village Llanelli,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
526312,Coastal Village Llanelli,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
526312,Coastal Village Llanelli,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
526312,Coastal Village Llanelli,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
526312,Coastal Village Llanelli,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
526312,Coastal Village Llanelli,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
526312,Coastal Village Llanelli,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.84
526312,Coastal Village Llanelli,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.61
526312,Coastal Village Llanelli,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.11
526312,Coastal Village Llanelli,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
526312,Coastal Village Llanelli,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
526312,Coastal Village Llanelli,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
526312,Coastal Village Llanelli,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
526312,Coastal Village Llanelli,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
526312,Coastal Village Llanelli,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
526312,Coastal Village Llanelli,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
526312,Coastal Village Llanelli,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.16
526312,Coastal Village Llanelli,2023-06-18T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
526312,Coastal Village Llanelli,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
526312,Coastal Village Llanelli,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
526312,Coastal Village Llanelli,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
526312,Coastal Village Llanelli,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
526312,Coastal Village Llanelli,2023-06-18T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
526312,Coastal Village Llanelli,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.05
526312,Coastal Village Llanelli,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
526312,Coastal Village Llanelli,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
526312,Coastal Village Llanelli,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.84
526312,Coastal Village Llanelli,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.41
526312,Coastal Village Llanelli,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.36
526312,Coastal Village Llanelli,2023-06-18T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
526312,Coastal Village Llanelli,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.5
526312,Coastal Village Llanelli,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
526312,Coastal Village Llanelli,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
526312,Coastal Village Llanelli,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
526312,Coastal Village Llanelli,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
526312,Coastal Village Llanelli,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
526312,Coastal Village Llanelli,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
526312,Coastal Village Llanelli,2023-06-18T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
526312,Coastal Village Llanelli,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-18T19:40:00.000+00:00,transformer,,Temperature,C,32.9
526312,Coastal Village Llanelli,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
526312,Coastal Village Llanelli,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
526312,Coastal Village Llanelli,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
526312,Coastal Village Llanelli,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
526312,Coastal Village Llanelli,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
526312,Coastal Village Llanelli,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
526312,Coastal Village Llanelli,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
526312,Coastal Village Llanelli,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
526312,Coastal Village Llanelli,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
526312,Coastal Village Llanelli,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.77
526312,Coastal Village Llanelli,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.45
526312,Coastal Village Llanelli,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.56
526312,Coastal Village Llanelli,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
526312,Coastal Village Llanelli,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
526312,Coastal Village Llanelli,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
526312,Coastal Village Llanelli,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
526312,Coastal Village Llanelli,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
526312,Coastal Village Llanelli,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
526312,Coastal Village Llanelli,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.37
526312,Coastal Village Llanelli,2023-06-18T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
526312,Coastal Village Llanelli,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
526312,Coastal Village Llanelli,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526312,Coastal Village Llanelli,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
526312,Coastal Village Llanelli,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
526312,Coastal Village Llanelli,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
526312,Coastal Village Llanelli,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.58
526312,Coastal Village Llanelli,2023-06-18T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
526312,Coastal Village Llanelli,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.89
526312,Coastal Village Llanelli,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.98
526312,Coastal Village Llanelli,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
526312,Coastal Village Llanelli,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.14
526312,Coastal Village Llanelli,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.07
526312,Coastal Village Llanelli,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
526312,Coastal Village Llanelli,2023-06-18T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
526312,Coastal Village Llanelli,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
526312,Coastal Village Llanelli,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
526312,Coastal Village Llanelli,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
526312,Coastal Village Llanelli,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
526312,Coastal Village Llanelli,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
526312,Coastal Village Llanelli,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
526312,Coastal Village Llanelli,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
526312,Coastal Village Llanelli,2023-06-18T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
526312,Coastal Village Llanelli,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-18T19:30:00.000+00:00,transformer,,Temperature,C,33.0
526312,Coastal Village Llanelli,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
526312,Coastal Village Llanelli,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
526312,Coastal Village Llanelli,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
526312,Coastal Village Llanelli,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
526312,Coastal Village Llanelli,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
526312,Coastal Village Llanelli,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
526312,Coastal Village Llanelli,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
526312,Coastal Village Llanelli,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
526312,Coastal Village Llanelli,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
526312,Coastal Village Llanelli,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.31
526312,Coastal Village Llanelli,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.41
526312,Coastal Village Llanelli,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.59
526312,Coastal Village Llanelli,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
526312,Coastal Village Llanelli,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
526312,Coastal Village Llanelli,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
526312,Coastal Village Llanelli,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
526312,Coastal Village Llanelli,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
526312,Coastal Village Llanelli,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
526312,Coastal Village Llanelli,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
526312,Coastal Village Llanelli,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
526312,Coastal Village Llanelli,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.53
526312,Coastal Village Llanelli,2023-06-18T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
526312,Coastal Village Llanelli,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
526312,Coastal Village Llanelli,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
526312,Coastal Village Llanelli,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.56
526312,Coastal Village Llanelli,2023-06-18T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
526312,Coastal Village Llanelli,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
526312,Coastal Village Llanelli,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.95
526312,Coastal Village Llanelli,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
526312,Coastal Village Llanelli,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
526312,Coastal Village Llanelli,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.71
526312,Coastal Village Llanelli,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.7
526312,Coastal Village Llanelli,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.71
526312,Coastal Village Llanelli,2023-06-18T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
526312,Coastal Village Llanelli,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
526312,Coastal Village Llanelli,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
526312,Coastal Village Llanelli,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
526312,Coastal Village Llanelli,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
526312,Coastal Village Llanelli,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
526312,Coastal Village Llanelli,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
526312,Coastal Village Llanelli,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
526312,Coastal Village Llanelli,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
526312,Coastal Village Llanelli,2023-06-18T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
526312,Coastal Village Llanelli,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
526312,Coastal Village Llanelli,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-18T19:20:00.000+00:00,transformer,,Temperature,C,33.0
526312,Coastal Village Llanelli,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
526312,Coastal Village Llanelli,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
526312,Coastal Village Llanelli,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
526312,Coastal Village Llanelli,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
526312,Coastal Village Llanelli,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
526312,Coastal Village Llanelli,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
526312,Coastal Village Llanelli,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
526312,Coastal Village Llanelli,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
526312,Coastal Village Llanelli,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
526312,Coastal Village Llanelli,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.04
526312,Coastal Village Llanelli,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.71
526312,Coastal Village Llanelli,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.59
526312,Coastal Village Llanelli,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
526312,Coastal Village Llanelli,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
526312,Coastal Village Llanelli,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
526312,Coastal Village Llanelli,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
526312,Coastal Village Llanelli,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
526312,Coastal Village Llanelli,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
526312,Coastal Village Llanelli,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
526312,Coastal Village Llanelli,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.43
526312,Coastal Village Llanelli,2023-06-18T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
526312,Coastal Village Llanelli,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
526312,Coastal Village Llanelli,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
526312,Coastal Village Llanelli,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
526312,Coastal Village Llanelli,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
526312,Coastal Village Llanelli,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
526312,Coastal Village Llanelli,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
526312,Coastal Village Llanelli,2023-06-18T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
526312,Coastal Village Llanelli,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
526312,Coastal Village Llanelli,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
526312,Coastal Village Llanelli,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.96
526312,Coastal Village Llanelli,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
526312,Coastal Village Llanelli,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
526312,Coastal Village Llanelli,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.72
526312,Coastal Village Llanelli,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.49
526312,Coastal Village Llanelli,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.29
526312,Coastal Village Llanelli,2023-06-18T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
526312,Coastal Village Llanelli,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
526312,Coastal Village Llanelli,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.9
526312,Coastal Village Llanelli,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
526312,Coastal Village Llanelli,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
526312,Coastal Village Llanelli,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
526312,Coastal Village Llanelli,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
526312,Coastal Village Llanelli,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
526312,Coastal Village Llanelli,2023-06-18T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
526312,Coastal Village Llanelli,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
526312,Coastal Village Llanelli,2023-06-18T19:10:00.000+00:00,transformer,,Temperature,C,33.1
526312,Coastal Village Llanelli,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
526312,Coastal Village Llanelli,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
526312,Coastal Village Llanelli,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
526312,Coastal Village Llanelli,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
526312,Coastal Village Llanelli,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
526312,Coastal Village Llanelli,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
526312,Coastal Village Llanelli,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
526312,Coastal Village Llanelli,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
526312,Coastal Village Llanelli,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
526312,Coastal Village Llanelli,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.05
526312,Coastal Village Llanelli,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.37
526312,Coastal Village Llanelli,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.56
526312,Coastal Village Llanelli,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
526312,Coastal Village Llanelli,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
526312,Coastal Village Llanelli,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
526312,Coastal Village Llanelli,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
526312,Coastal Village Llanelli,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
526312,Coastal Village Llanelli,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
526312,Coastal Village Llanelli,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
526312,Coastal Village Llanelli,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.74
526312,Coastal Village Llanelli,2023-06-18T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
526312,Coastal Village Llanelli,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
526312,Coastal Village Llanelli,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
526312,Coastal Village Llanelli,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
526312,Coastal Village Llanelli,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
526312,Coastal Village Llanelli,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.81
526312,Coastal Village Llanelli,2023-06-18T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
526312,Coastal Village Llanelli,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
526312,Coastal Village Llanelli,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
526312,Coastal Village Llanelli,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
526312,Coastal Village Llanelli,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.65
526312,Coastal Village Llanelli,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
526312,Coastal Village Llanelli,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.83
526312,Coastal Village Llanelli,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.14
526312,Coastal Village Llanelli,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.16
526312,Coastal Village Llanelli,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.58
526312,Coastal Village Llanelli,2023-06-18T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
526312,Coastal Village Llanelli,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
526312,Coastal Village Llanelli,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.0
526312,Coastal Village Llanelli,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
526312,Coastal Village Llanelli,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
526312,Coastal Village Llanelli,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
526312,Coastal Village Llanelli,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
526312,Coastal Village Llanelli,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
526312,Coastal Village Llanelli,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
526312,Coastal Village Llanelli,2023-06-18T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
526312,Coastal Village Llanelli,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
526312,Coastal Village Llanelli,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
526312,Coastal Village Llanelli,2023-06-18T19:00:00.000+00:00,transformer,,Temperature,C,33.1
526312,Coastal Village Llanelli,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
526312,Coastal Village Llanelli,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
526312,Coastal Village Llanelli,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
526312,Coastal Village Llanelli,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
526312,Coastal Village Llanelli,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
526312,Coastal Village Llanelli,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
526312,Coastal Village Llanelli,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
526312,Coastal Village Llanelli,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
526312,Coastal Village Llanelli,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
526312,Coastal Village Llanelli,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.28
526312,Coastal Village Llanelli,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.09
526312,Coastal Village Llanelli,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.95
526312,Coastal Village Llanelli,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
526312,Coastal Village Llanelli,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
526312,Coastal Village Llanelli,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
526312,Coastal Village Llanelli,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
526312,Coastal Village Llanelli,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
526312,Coastal Village Llanelli,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
526312,Coastal Village Llanelli,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.26
526312,Coastal Village Llanelli,2023-06-18T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
526312,Coastal Village Llanelli,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
526312,Coastal Village Llanelli,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
526312,Coastal Village Llanelli,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
526312,Coastal Village Llanelli,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
526312,Coastal Village Llanelli,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
526312,Coastal Village Llanelli,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.88
526312,Coastal Village Llanelli,2023-06-18T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
526312,Coastal Village Llanelli,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
526312,Coastal Village Llanelli,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
526312,Coastal Village Llanelli,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.61
526312,Coastal Village Llanelli,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
526312,Coastal Village Llanelli,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
526312,Coastal Village Llanelli,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.86
526312,Coastal Village Llanelli,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.19
526312,Coastal Village Llanelli,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.03
526312,Coastal Village Llanelli,2023-06-18T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
526312,Coastal Village Llanelli,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
526312,Coastal Village Llanelli,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.3
526312,Coastal Village Llanelli,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
526312,Coastal Village Llanelli,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
526312,Coastal Village Llanelli,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
526312,Coastal Village Llanelli,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
526312,Coastal Village Llanelli,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.95
526312,Coastal Village Llanelli,2023-06-18T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
526312,Coastal Village Llanelli,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
526312,Coastal Village Llanelli,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
526312,Coastal Village Llanelli,2023-06-18T18:50:00.000+00:00,transformer,,Temperature,C,33.2
526312,Coastal Village Llanelli,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
526312,Coastal Village Llanelli,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
526312,Coastal Village Llanelli,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
526312,Coastal Village Llanelli,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
526312,Coastal Village Llanelli,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
526312,Coastal Village Llanelli,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
526312,Coastal Village Llanelli,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
526312,Coastal Village Llanelli,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
526312,Coastal Village Llanelli,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
526312,Coastal Village Llanelli,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.58
526312,Coastal Village Llanelli,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.03
526312,Coastal Village Llanelli,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.13
526312,Coastal Village Llanelli,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
526312,Coastal Village Llanelli,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
526312,Coastal Village Llanelli,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
526312,Coastal Village Llanelli,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
526312,Coastal Village Llanelli,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
526312,Coastal Village Llanelli,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
526312,Coastal Village Llanelli,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
526312,Coastal Village Llanelli,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.0
526312,Coastal Village Llanelli,2023-06-18T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
526312,Coastal Village Llanelli,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
526312,Coastal Village Llanelli,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
526312,Coastal Village Llanelli,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
526312,Coastal Village Llanelli,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
526312,Coastal Village Llanelli,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.46
526312,Coastal Village Llanelli,2023-06-18T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
526312,Coastal Village Llanelli,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
526312,Coastal Village Llanelli,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
526312,Coastal Village Llanelli,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
526312,Coastal Village Llanelli,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
526312,Coastal Village Llanelli,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.78
526312,Coastal Village Llanelli,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.34
526312,Coastal Village Llanelli,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.26
526312,Coastal Village Llanelli,2023-06-18T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
526312,Coastal Village Llanelli,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
526312,Coastal Village Llanelli,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.7
526312,Coastal Village Llanelli,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
526312,Coastal Village Llanelli,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
526312,Coastal Village Llanelli,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
526312,Coastal Village Llanelli,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
526312,Coastal Village Llanelli,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.2
526312,Coastal Village Llanelli,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.58
526312,Coastal Village Llanelli,2023-06-18T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
526312,Coastal Village Llanelli,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
526312,Coastal Village Llanelli,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
526312,Coastal Village Llanelli,2023-06-18T18:40:00.000+00:00,transformer,,Temperature,C,33.3
526312,Coastal Village Llanelli,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
526312,Coastal Village Llanelli,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
526312,Coastal Village Llanelli,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
526312,Coastal Village Llanelli,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
526312,Coastal Village Llanelli,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
526312,Coastal Village Llanelli,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
526312,Coastal Village Llanelli,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
526312,Coastal Village Llanelli,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
526312,Coastal Village Llanelli,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
526312,Coastal Village Llanelli,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
526312,Coastal Village Llanelli,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.26
526312,Coastal Village Llanelli,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.29
526312,Coastal Village Llanelli,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
