Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
526312,Coastal Village Llanelli,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
526312,Coastal Village Llanelli,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
526312,Coastal Village Llanelli,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
526312,Coastal Village Llanelli,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.95
526312,Coastal Village Llanelli,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
526312,Coastal Village Llanelli,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.26
526312,Coastal Village Llanelli,2023-06-18T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
526312,Coastal Village Llanelli,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
526312,Coastal Village Llanelli,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
526312,Coastal Village Llanelli,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.69
526312,Coastal Village Llanelli,2023-06-18T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
526312,Coastal Village Llanelli,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.11
526312,Coastal Village Llanelli,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
526312,Coastal Village Llanelli,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
526312,Coastal Village Llanelli,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.38
526312,Coastal Village Llanelli,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.57
526312,Coastal Village Llanelli,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.16
526312,Coastal Village Llanelli,2023-06-18T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
526312,Coastal Village Llanelli,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
526312,Coastal Village Llanelli,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.7
526312,Coastal Village Llanelli,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.5
526312,Coastal Village Llanelli,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
526312,Coastal Village Llanelli,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
526312,Coastal Village Llanelli,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.49
526312,Coastal Village Llanelli,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
526312,Coastal Village Llanelli,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
526312,Coastal Village Llanelli,2023-06-18T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
526312,Coastal Village Llanelli,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
526312,Coastal Village Llanelli,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
526312,Coastal Village Llanelli,2023-06-18T18:30:00.000+00:00,transformer,,Temperature,C,33.3
526312,Coastal Village Llanelli,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
526312,Coastal Village Llanelli,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
526312,Coastal Village Llanelli,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
526312,Coastal Village Llanelli,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
526312,Coastal Village Llanelli,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
526312,Coastal Village Llanelli,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
526312,Coastal Village Llanelli,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
526312,Coastal Village Llanelli,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
526312,Coastal Village Llanelli,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
526312,Coastal Village Llanelli,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.05
526312,Coastal Village Llanelli,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.85
526312,Coastal Village Llanelli,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.73
526312,Coastal Village Llanelli,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
526312,Coastal Village Llanelli,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
526312,Coastal Village Llanelli,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
526312,Coastal Village Llanelli,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
526312,Coastal Village Llanelli,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
526312,Coastal Village Llanelli,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
526312,Coastal Village Llanelli,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.62
526312,Coastal Village Llanelli,2023-06-18T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
526312,Coastal Village Llanelli,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.46
526312,Coastal Village Llanelli,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.38
526312,Coastal Village Llanelli,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
526312,Coastal Village Llanelli,2023-06-18T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
526312,Coastal Village Llanelli,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
526312,Coastal Village Llanelli,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
526312,Coastal Village Llanelli,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.34
526312,Coastal Village Llanelli,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
526312,Coastal Village Llanelli,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
526312,Coastal Village Llanelli,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.94
526312,Coastal Village Llanelli,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.06
526312,Coastal Village Llanelli,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.72
526312,Coastal Village Llanelli,2023-06-18T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
526312,Coastal Village Llanelli,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
526312,Coastal Village Llanelli,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.1
526312,Coastal Village Llanelli,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
526312,Coastal Village Llanelli,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
526312,Coastal Village Llanelli,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.13
526312,Coastal Village Llanelli,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.66
526312,Coastal Village Llanelli,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
526312,Coastal Village Llanelli,2023-06-18T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
526312,Coastal Village Llanelli,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
526312,Coastal Village Llanelli,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
526312,Coastal Village Llanelli,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
526312,Coastal Village Llanelli,2023-06-18T18:20:00.000+00:00,transformer,,Temperature,C,33.4
526312,Coastal Village Llanelli,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
526312,Coastal Village Llanelli,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
526312,Coastal Village Llanelli,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
526312,Coastal Village Llanelli,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
526312,Coastal Village Llanelli,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
526312,Coastal Village Llanelli,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
526312,Coastal Village Llanelli,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
526312,Coastal Village Llanelli,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
526312,Coastal Village Llanelli,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
526312,Coastal Village Llanelli,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.31
526312,Coastal Village Llanelli,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.86
526312,Coastal Village Llanelli,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.01
526312,Coastal Village Llanelli,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
526312,Coastal Village Llanelli,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
526312,Coastal Village Llanelli,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
526312,Coastal Village Llanelli,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
526312,Coastal Village Llanelli,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
526312,Coastal Village Llanelli,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.27
526312,Coastal Village Llanelli,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
526312,Coastal Village Llanelli,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.43
526312,Coastal Village Llanelli,2023-06-18T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
526312,Coastal Village Llanelli,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
526312,Coastal Village Llanelli,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
526312,Coastal Village Llanelli,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.33
526312,Coastal Village Llanelli,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
526312,Coastal Village Llanelli,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
526312,Coastal Village Llanelli,2023-06-18T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.28
526312,Coastal Village Llanelli,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
526312,Coastal Village Llanelli,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
526312,Coastal Village Llanelli,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.44
526312,Coastal Village Llanelli,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.4
526312,Coastal Village Llanelli,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.26
526312,Coastal Village Llanelli,2023-06-18T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
526312,Coastal Village Llanelli,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
526312,Coastal Village Llanelli,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.6
526312,Coastal Village Llanelli,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
526312,Coastal Village Llanelli,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
526312,Coastal Village Llanelli,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
526312,Coastal Village Llanelli,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.18
526312,Coastal Village Llanelli,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.78
526312,Coastal Village Llanelli,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
526312,Coastal Village Llanelli,2023-06-18T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
526312,Coastal Village Llanelli,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
526312,Coastal Village Llanelli,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
526312,Coastal Village Llanelli,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-18T18:10:00.000+00:00,transformer,,Temperature,C,33.4
526312,Coastal Village Llanelli,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
526312,Coastal Village Llanelli,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
526312,Coastal Village Llanelli,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
526312,Coastal Village Llanelli,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
526312,Coastal Village Llanelli,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
526312,Coastal Village Llanelli,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
526312,Coastal Village Llanelli,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
526312,Coastal Village Llanelli,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
526312,Coastal Village Llanelli,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
526312,Coastal Village Llanelli,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.22
526312,Coastal Village Llanelli,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.83
526312,Coastal Village Llanelli,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.1
526312,Coastal Village Llanelli,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
526312,Coastal Village Llanelli,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
526312,Coastal Village Llanelli,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
526312,Coastal Village Llanelli,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
526312,Coastal Village Llanelli,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
526312,Coastal Village Llanelli,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.77
526312,Coastal Village Llanelli,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.77
526312,Coastal Village Llanelli,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.0
526312,Coastal Village Llanelli,2023-06-18T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
526312,Coastal Village Llanelli,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
526312,Coastal Village Llanelli,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
526312,Coastal Village Llanelli,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
526312,Coastal Village Llanelli,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.64
526312,Coastal Village Llanelli,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
526312,Coastal Village Llanelli,2023-06-18T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
526312,Coastal Village Llanelli,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
526312,Coastal Village Llanelli,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.11
526312,Coastal Village Llanelli,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
526312,Coastal Village Llanelli,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
526312,Coastal Village Llanelli,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.54
526312,Coastal Village Llanelli,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.41
526312,Coastal Village Llanelli,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.58
526312,Coastal Village Llanelli,2023-06-18T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
526312,Coastal Village Llanelli,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
526312,Coastal Village Llanelli,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.4
526312,Coastal Village Llanelli,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.3
526312,Coastal Village Llanelli,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
526312,Coastal Village Llanelli,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.46
526312,Coastal Village Llanelli,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.24
526312,Coastal Village Llanelli,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
526312,Coastal Village Llanelli,2023-06-18T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
526312,Coastal Village Llanelli,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.0
526312,Coastal Village Llanelli,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.9
526312,Coastal Village Llanelli,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
526312,Coastal Village Llanelli,2023-06-18T18:00:00.000+00:00,transformer,,Temperature,C,33.4
526312,Coastal Village Llanelli,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
526312,Coastal Village Llanelli,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
526312,Coastal Village Llanelli,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
526312,Coastal Village Llanelli,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
526312,Coastal Village Llanelli,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
526312,Coastal Village Llanelli,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
526312,Coastal Village Llanelli,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
526312,Coastal Village Llanelli,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
526312,Coastal Village Llanelli,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
526312,Coastal Village Llanelli,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.62
526312,Coastal Village Llanelli,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.07
526312,Coastal Village Llanelli,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.68
526312,Coastal Village Llanelli,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
526312,Coastal Village Llanelli,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
526312,Coastal Village Llanelli,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
526312,Coastal Village Llanelli,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
526312,Coastal Village Llanelli,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
526312,Coastal Village Llanelli,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
526312,Coastal Village Llanelli,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
526312,Coastal Village Llanelli,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.51
526312,Coastal Village Llanelli,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.85
526312,Coastal Village Llanelli,2023-06-18T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
526312,Coastal Village Llanelli,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
526312,Coastal Village Llanelli,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
526312,Coastal Village Llanelli,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
526312,Coastal Village Llanelli,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.99
526312,Coastal Village Llanelli,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
526312,Coastal Village Llanelli,2023-06-18T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
526312,Coastal Village Llanelli,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
526312,Coastal Village Llanelli,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
526312,Coastal Village Llanelli,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.98
526312,Coastal Village Llanelli,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
526312,Coastal Village Llanelli,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
526312,Coastal Village Llanelli,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.65
526312,Coastal Village Llanelli,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.58
526312,Coastal Village Llanelli,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.82
526312,Coastal Village Llanelli,2023-06-18T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
526312,Coastal Village Llanelli,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
526312,Coastal Village Llanelli,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.9
526312,Coastal Village Llanelli,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.0
526312,Coastal Village Llanelli,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
526312,Coastal Village Llanelli,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.7
526312,Coastal Village Llanelli,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.44
526312,Coastal Village Llanelli,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
526312,Coastal Village Llanelli,2023-06-18T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
526312,Coastal Village Llanelli,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.2
526312,Coastal Village Llanelli,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
526312,Coastal Village Llanelli,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-18T17:50:00.000+00:00,transformer,,Temperature,C,33.5
526312,Coastal Village Llanelli,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
526312,Coastal Village Llanelli,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
526312,Coastal Village Llanelli,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
526312,Coastal Village Llanelli,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
526312,Coastal Village Llanelli,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
526312,Coastal Village Llanelli,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
526312,Coastal Village Llanelli,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
526312,Coastal Village Llanelli,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
526312,Coastal Village Llanelli,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
526312,Coastal Village Llanelli,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.74
526312,Coastal Village Llanelli,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.52
526312,Coastal Village Llanelli,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.33
526312,Coastal Village Llanelli,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
526312,Coastal Village Llanelli,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
526312,Coastal Village Llanelli,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
526312,Coastal Village Llanelli,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
526312,Coastal Village Llanelli,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
526312,Coastal Village Llanelli,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
526312,Coastal Village Llanelli,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.82
526312,Coastal Village Llanelli,2023-06-18T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
526312,Coastal Village Llanelli,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
526312,Coastal Village Llanelli,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
526312,Coastal Village Llanelli,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
526312,Coastal Village Llanelli,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.24
526312,Coastal Village Llanelli,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
526312,Coastal Village Llanelli,2023-06-18T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.51
526312,Coastal Village Llanelli,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
526312,Coastal Village Llanelli,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
526312,Coastal Village Llanelli,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.4
526312,Coastal Village Llanelli,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.63
526312,Coastal Village Llanelli,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.52
526312,Coastal Village Llanelli,2023-06-18T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.8
526312,Coastal Village Llanelli,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
526312,Coastal Village Llanelli,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.8
526312,Coastal Village Llanelli,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.1
526312,Coastal Village Llanelli,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
526312,Coastal Village Llanelli,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
526312,Coastal Village Llanelli,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.22
526312,Coastal Village Llanelli,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.72
526312,Coastal Village Llanelli,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
526312,Coastal Village Llanelli,2023-06-18T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.9
526312,Coastal Village Llanelli,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.4
526312,Coastal Village Llanelli,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
526312,Coastal Village Llanelli,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-18T17:40:00.000+00:00,transformer,,Temperature,C,33.5
526312,Coastal Village Llanelli,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
526312,Coastal Village Llanelli,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
526312,Coastal Village Llanelli,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
526312,Coastal Village Llanelli,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
526312,Coastal Village Llanelli,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
526312,Coastal Village Llanelli,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
526312,Coastal Village Llanelli,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
526312,Coastal Village Llanelli,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
526312,Coastal Village Llanelli,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
526312,Coastal Village Llanelli,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.6
526312,Coastal Village Llanelli,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.55
526312,Coastal Village Llanelli,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.66
526312,Coastal Village Llanelli,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
526312,Coastal Village Llanelli,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
526312,Coastal Village Llanelli,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
526312,Coastal Village Llanelli,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
526312,Coastal Village Llanelli,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
526312,Coastal Village Llanelli,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
526312,Coastal Village Llanelli,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
526312,Coastal Village Llanelli,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.87
526312,Coastal Village Llanelli,2023-06-18T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
526312,Coastal Village Llanelli,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
526312,Coastal Village Llanelli,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
526312,Coastal Village Llanelli,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
526312,Coastal Village Llanelli,2023-06-18T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
526312,Coastal Village Llanelli,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.46
526312,Coastal Village Llanelli,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
526312,Coastal Village Llanelli,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
526312,Coastal Village Llanelli,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.89
526312,Coastal Village Llanelli,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.32
526312,Coastal Village Llanelli,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.81
526312,Coastal Village Llanelli,2023-06-18T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.4
526312,Coastal Village Llanelli,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
526312,Coastal Village Llanelli,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.1
526312,Coastal Village Llanelli,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.5
526312,Coastal Village Llanelli,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
526312,Coastal Village Llanelli,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
526312,Coastal Village Llanelli,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.9
526312,Coastal Village Llanelli,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.99
526312,Coastal Village Llanelli,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
526312,Coastal Village Llanelli,2023-06-18T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
526312,Coastal Village Llanelli,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
526312,Coastal Village Llanelli,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
526312,Coastal Village Llanelli,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-18T17:30:00.000+00:00,transformer,,Temperature,C,33.6
526312,Coastal Village Llanelli,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
526312,Coastal Village Llanelli,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
526312,Coastal Village Llanelli,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
526312,Coastal Village Llanelli,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
526312,Coastal Village Llanelli,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
526312,Coastal Village Llanelli,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
526312,Coastal Village Llanelli,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
526312,Coastal Village Llanelli,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
526312,Coastal Village Llanelli,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
526312,Coastal Village Llanelli,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.56
526312,Coastal Village Llanelli,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.84
526312,Coastal Village Llanelli,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.64
526312,Coastal Village Llanelli,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
526312,Coastal Village Llanelli,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
526312,Coastal Village Llanelli,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
526312,Coastal Village Llanelli,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
526312,Coastal Village Llanelli,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
526312,Coastal Village Llanelli,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
526312,Coastal Village Llanelli,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.38
526312,Coastal Village Llanelli,2023-06-18T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
526312,Coastal Village Llanelli,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
526312,Coastal Village Llanelli,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526312,Coastal Village Llanelli,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
526312,Coastal Village Llanelli,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
526312,Coastal Village Llanelli,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
526312,Coastal Village Llanelli,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
526312,Coastal Village Llanelli,2023-06-18T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
526312,Coastal Village Llanelli,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
526312,Coastal Village Llanelli,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.16
526312,Coastal Village Llanelli,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
526312,Coastal Village Llanelli,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
526312,Coastal Village Llanelli,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.75
526312,Coastal Village Llanelli,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.07
526312,Coastal Village Llanelli,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.38
526312,Coastal Village Llanelli,2023-06-18T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
526312,Coastal Village Llanelli,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.3
526312,Coastal Village Llanelli,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.3
526312,Coastal Village Llanelli,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.3
526312,Coastal Village Llanelli,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
526312,Coastal Village Llanelli,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
526312,Coastal Village Llanelli,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.4
526312,Coastal Village Llanelli,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.7
526312,Coastal Village Llanelli,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.52
526312,Coastal Village Llanelli,2023-06-18T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
526312,Coastal Village Llanelli,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.1
526312,Coastal Village Llanelli,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
526312,Coastal Village Llanelli,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
526312,Coastal Village Llanelli,2023-06-18T17:20:00.000+00:00,transformer,,Temperature,C,33.6
526312,Coastal Village Llanelli,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
526312,Coastal Village Llanelli,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
526312,Coastal Village Llanelli,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
526312,Coastal Village Llanelli,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
526312,Coastal Village Llanelli,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
526312,Coastal Village Llanelli,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
526312,Coastal Village Llanelli,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
526312,Coastal Village Llanelli,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
526312,Coastal Village Llanelli,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
526312,Coastal Village Llanelli,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.41
526312,Coastal Village Llanelli,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.22
526312,Coastal Village Llanelli,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.85
526312,Coastal Village Llanelli,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
526312,Coastal Village Llanelli,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
526312,Coastal Village Llanelli,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
526312,Coastal Village Llanelli,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
526312,Coastal Village Llanelli,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
526312,Coastal Village Llanelli,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
526312,Coastal Village Llanelli,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.98
526312,Coastal Village Llanelli,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.71
526312,Coastal Village Llanelli,2023-06-18T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
526312,Coastal Village Llanelli,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
526312,Coastal Village Llanelli,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
526312,Coastal Village Llanelli,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
526312,Coastal Village Llanelli,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.81
526312,Coastal Village Llanelli,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.01
526312,Coastal Village Llanelli,2023-06-18T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
526312,Coastal Village Llanelli,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
526312,Coastal Village Llanelli,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.26
526312,Coastal Village Llanelli,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
526312,Coastal Village Llanelli,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
526312,Coastal Village Llanelli,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.84
526312,Coastal Village Llanelli,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.53
