Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.78
526312,Coastal Village Llanelli,2023-06-18T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
526312,Coastal Village Llanelli,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
526312,Coastal Village Llanelli,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.6
526312,Coastal Village Llanelli,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.9
526312,Coastal Village Llanelli,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
526312,Coastal Village Llanelli,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.3
526312,Coastal Village Llanelli,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
526312,Coastal Village Llanelli,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
526312,Coastal Village Llanelli,2023-06-18T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
526312,Coastal Village Llanelli,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.3
526312,Coastal Village Llanelli,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
526312,Coastal Village Llanelli,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
526312,Coastal Village Llanelli,2023-06-18T17:10:00.000+00:00,transformer,,Temperature,C,33.6
526312,Coastal Village Llanelli,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
526312,Coastal Village Llanelli,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
526312,Coastal Village Llanelli,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
526312,Coastal Village Llanelli,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
526312,Coastal Village Llanelli,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
526312,Coastal Village Llanelli,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
526312,Coastal Village Llanelli,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
526312,Coastal Village Llanelli,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
526312,Coastal Village Llanelli,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
526312,Coastal Village Llanelli,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.04
526312,Coastal Village Llanelli,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.84
526312,Coastal Village Llanelli,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.18
526312,Coastal Village Llanelli,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
526312,Coastal Village Llanelli,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
526312,Coastal Village Llanelli,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
526312,Coastal Village Llanelli,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
526312,Coastal Village Llanelli,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
526312,Coastal Village Llanelli,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
526312,Coastal Village Llanelli,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.54
526312,Coastal Village Llanelli,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
526312,Coastal Village Llanelli,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.81
526312,Coastal Village Llanelli,2023-06-18T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
526312,Coastal Village Llanelli,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
526312,Coastal Village Llanelli,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
526312,Coastal Village Llanelli,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.74
526312,Coastal Village Llanelli,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
526312,Coastal Village Llanelli,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.3
526312,Coastal Village Llanelli,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
526312,Coastal Village Llanelli,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.48
526312,Coastal Village Llanelli,2023-06-18T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
526312,Coastal Village Llanelli,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
526312,Coastal Village Llanelli,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
526312,Coastal Village Llanelli,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
526312,Coastal Village Llanelli,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
526312,Coastal Village Llanelli,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.31
526312,Coastal Village Llanelli,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.44
526312,Coastal Village Llanelli,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.5
526312,Coastal Village Llanelli,2023-06-18T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
526312,Coastal Village Llanelli,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.3
526312,Coastal Village Llanelli,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.7
526312,Coastal Village Llanelli,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
526312,Coastal Village Llanelli,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.13
526312,Coastal Village Llanelli,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
526312,Coastal Village Llanelli,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
526312,Coastal Village Llanelli,2023-06-18T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
526312,Coastal Village Llanelli,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
526312,Coastal Village Llanelli,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
526312,Coastal Village Llanelli,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-18T17:00:00.000+00:00,transformer,,Temperature,C,33.6
526312,Coastal Village Llanelli,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
526312,Coastal Village Llanelli,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
526312,Coastal Village Llanelli,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
526312,Coastal Village Llanelli,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
526312,Coastal Village Llanelli,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
526312,Coastal Village Llanelli,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
526312,Coastal Village Llanelli,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
526312,Coastal Village Llanelli,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
526312,Coastal Village Llanelli,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
526312,Coastal Village Llanelli,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.28
526312,Coastal Village Llanelli,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.52
526312,Coastal Village Llanelli,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.92
526312,Coastal Village Llanelli,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
526312,Coastal Village Llanelli,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
526312,Coastal Village Llanelli,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
526312,Coastal Village Llanelli,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
526312,Coastal Village Llanelli,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
526312,Coastal Village Llanelli,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
526312,Coastal Village Llanelli,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
526312,Coastal Village Llanelli,2023-06-18T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
526312,Coastal Village Llanelli,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
526312,Coastal Village Llanelli,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
526312,Coastal Village Llanelli,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.61
526312,Coastal Village Llanelli,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
526312,Coastal Village Llanelli,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
526312,Coastal Village Llanelli,2023-06-18T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
526312,Coastal Village Llanelli,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
526312,Coastal Village Llanelli,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.57
526312,Coastal Village Llanelli,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
526312,Coastal Village Llanelli,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
526312,Coastal Village Llanelli,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.81
526312,Coastal Village Llanelli,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.35
526312,Coastal Village Llanelli,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.18
526312,Coastal Village Llanelli,2023-06-18T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
526312,Coastal Village Llanelli,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
526312,Coastal Village Llanelli,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
526312,Coastal Village Llanelli,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
526312,Coastal Village Llanelli,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
526312,Coastal Village Llanelli,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.16
526312,Coastal Village Llanelli,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
526312,Coastal Village Llanelli,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
526312,Coastal Village Llanelli,2023-06-18T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
526312,Coastal Village Llanelli,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
526312,Coastal Village Llanelli,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
526312,Coastal Village Llanelli,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
526312,Coastal Village Llanelli,2023-06-18T16:50:00.000+00:00,transformer,,Temperature,C,33.7
526312,Coastal Village Llanelli,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
526312,Coastal Village Llanelli,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
526312,Coastal Village Llanelli,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
526312,Coastal Village Llanelli,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
526312,Coastal Village Llanelli,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
526312,Coastal Village Llanelli,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
526312,Coastal Village Llanelli,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
526312,Coastal Village Llanelli,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
526312,Coastal Village Llanelli,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
526312,Coastal Village Llanelli,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.86
526312,Coastal Village Llanelli,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.53
526312,Coastal Village Llanelli,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.92
526312,Coastal Village Llanelli,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
526312,Coastal Village Llanelli,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
526312,Coastal Village Llanelli,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
526312,Coastal Village Llanelli,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
526312,Coastal Village Llanelli,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
526312,Coastal Village Llanelli,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
526312,Coastal Village Llanelli,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.79
526312,Coastal Village Llanelli,2023-06-18T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
526312,Coastal Village Llanelli,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
526312,Coastal Village Llanelli,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526312,Coastal Village Llanelli,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
526312,Coastal Village Llanelli,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
526312,Coastal Village Llanelli,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
526312,Coastal Village Llanelli,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.99
526312,Coastal Village Llanelli,2023-06-18T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
526312,Coastal Village Llanelli,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
526312,Coastal Village Llanelli,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.7
526312,Coastal Village Llanelli,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
526312,Coastal Village Llanelli,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
526312,Coastal Village Llanelli,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.04
526312,Coastal Village Llanelli,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.78
526312,Coastal Village Llanelli,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.55
526312,Coastal Village Llanelli,2023-06-18T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
526312,Coastal Village Llanelli,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
526312,Coastal Village Llanelli,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
526312,Coastal Village Llanelli,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
526312,Coastal Village Llanelli,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
526312,Coastal Village Llanelli,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.31
526312,Coastal Village Llanelli,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.43
526312,Coastal Village Llanelli,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
526312,Coastal Village Llanelli,2023-06-18T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
526312,Coastal Village Llanelli,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
526312,Coastal Village Llanelli,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
526312,Coastal Village Llanelli,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-18T16:40:00.000+00:00,transformer,,Temperature,C,33.8
526312,Coastal Village Llanelli,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
526312,Coastal Village Llanelli,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
526312,Coastal Village Llanelli,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
526312,Coastal Village Llanelli,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
526312,Coastal Village Llanelli,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
526312,Coastal Village Llanelli,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
526312,Coastal Village Llanelli,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
526312,Coastal Village Llanelli,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
526312,Coastal Village Llanelli,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
526312,Coastal Village Llanelli,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.06
526312,Coastal Village Llanelli,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.68
526312,Coastal Village Llanelli,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.02
526312,Coastal Village Llanelli,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
526312,Coastal Village Llanelli,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
526312,Coastal Village Llanelli,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
526312,Coastal Village Llanelli,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
526312,Coastal Village Llanelli,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
526312,Coastal Village Llanelli,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
526312,Coastal Village Llanelli,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
526312,Coastal Village Llanelli,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.67
526312,Coastal Village Llanelli,2023-06-18T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
526312,Coastal Village Llanelli,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
526312,Coastal Village Llanelli,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
526312,Coastal Village Llanelli,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.5
526312,Coastal Village Llanelli,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
526312,Coastal Village Llanelli,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
526312,Coastal Village Llanelli,2023-06-18T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
526312,Coastal Village Llanelli,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.97
526312,Coastal Village Llanelli,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
526312,Coastal Village Llanelli,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
526312,Coastal Village Llanelli,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.86
526312,Coastal Village Llanelli,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
526312,Coastal Village Llanelli,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
526312,Coastal Village Llanelli,2023-06-18T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
526312,Coastal Village Llanelli,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
526312,Coastal Village Llanelli,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
526312,Coastal Village Llanelli,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
526312,Coastal Village Llanelli,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.86
526312,Coastal Village Llanelli,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
526312,Coastal Village Llanelli,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
526312,Coastal Village Llanelli,2023-06-18T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
526312,Coastal Village Llanelli,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
526312,Coastal Village Llanelli,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
526312,Coastal Village Llanelli,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-18T16:30:00.000+00:00,transformer,,Temperature,C,33.8
526312,Coastal Village Llanelli,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
526312,Coastal Village Llanelli,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
526312,Coastal Village Llanelli,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
526312,Coastal Village Llanelli,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
526312,Coastal Village Llanelli,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
526312,Coastal Village Llanelli,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
526312,Coastal Village Llanelli,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
526312,Coastal Village Llanelli,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
526312,Coastal Village Llanelli,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
526312,Coastal Village Llanelli,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.88
526312,Coastal Village Llanelli,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.63
526312,Coastal Village Llanelli,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.07
526312,Coastal Village Llanelli,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
526312,Coastal Village Llanelli,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
526312,Coastal Village Llanelli,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
526312,Coastal Village Llanelli,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
526312,Coastal Village Llanelli,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
526312,Coastal Village Llanelli,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
526312,Coastal Village Llanelli,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.65
526312,Coastal Village Llanelli,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
526312,Coastal Village Llanelli,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.49
526312,Coastal Village Llanelli,2023-06-18T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
526312,Coastal Village Llanelli,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
526312,Coastal Village Llanelli,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
526312,Coastal Village Llanelli,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
526312,Coastal Village Llanelli,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
526312,Coastal Village Llanelli,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
526312,Coastal Village Llanelli,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
526312,Coastal Village Llanelli,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
526312,Coastal Village Llanelli,2023-06-18T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
526312,Coastal Village Llanelli,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
526312,Coastal Village Llanelli,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.89
526312,Coastal Village Llanelli,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
526312,Coastal Village Llanelli,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
526312,Coastal Village Llanelli,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.07
526312,Coastal Village Llanelli,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
526312,Coastal Village Llanelli,2023-06-18T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
526312,Coastal Village Llanelli,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
526312,Coastal Village Llanelli,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
526312,Coastal Village Llanelli,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
526312,Coastal Village Llanelli,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.81
526312,Coastal Village Llanelli,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
526312,Coastal Village Llanelli,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
526312,Coastal Village Llanelli,2023-06-18T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
526312,Coastal Village Llanelli,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
526312,Coastal Village Llanelli,2023-06-18T16:20:00.000+00:00,transformer,,Temperature,C,33.8
526312,Coastal Village Llanelli,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
526312,Coastal Village Llanelli,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
526312,Coastal Village Llanelli,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
526312,Coastal Village Llanelli,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
526312,Coastal Village Llanelli,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
526312,Coastal Village Llanelli,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
526312,Coastal Village Llanelli,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
526312,Coastal Village Llanelli,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
526312,Coastal Village Llanelli,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
526312,Coastal Village Llanelli,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.31
526312,Coastal Village Llanelli,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.02
526312,Coastal Village Llanelli,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.62
526312,Coastal Village Llanelli,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
526312,Coastal Village Llanelli,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
526312,Coastal Village Llanelli,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
526312,Coastal Village Llanelli,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
526312,Coastal Village Llanelli,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
526312,Coastal Village Llanelli,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
526312,Coastal Village Llanelli,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.04
526312,Coastal Village Llanelli,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
526312,Coastal Village Llanelli,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.2
526312,Coastal Village Llanelli,2023-06-18T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
526312,Coastal Village Llanelli,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
526312,Coastal Village Llanelli,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
526312,Coastal Village Llanelli,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
526312,Coastal Village Llanelli,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
526312,Coastal Village Llanelli,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
526312,Coastal Village Llanelli,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
526312,Coastal Village Llanelli,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
526312,Coastal Village Llanelli,2023-06-18T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
526312,Coastal Village Llanelli,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
526312,Coastal Village Llanelli,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
526312,Coastal Village Llanelli,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.58
526312,Coastal Village Llanelli,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.42
526312,Coastal Village Llanelli,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
526312,Coastal Village Llanelli,2023-06-18T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
526312,Coastal Village Llanelli,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
526312,Coastal Village Llanelli,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
526312,Coastal Village Llanelli,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
526312,Coastal Village Llanelli,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
526312,Coastal Village Llanelli,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.85
526312,Coastal Village Llanelli,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
526312,Coastal Village Llanelli,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
526312,Coastal Village Llanelli,2023-06-18T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
526312,Coastal Village Llanelli,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
526312,Coastal Village Llanelli,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
526312,Coastal Village Llanelli,2023-06-18T16:10:00.000+00:00,transformer,,Temperature,C,33.8
526312,Coastal Village Llanelli,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
526312,Coastal Village Llanelli,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
526312,Coastal Village Llanelli,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
526312,Coastal Village Llanelli,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
526312,Coastal Village Llanelli,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
526312,Coastal Village Llanelli,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
526312,Coastal Village Llanelli,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
526312,Coastal Village Llanelli,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
526312,Coastal Village Llanelli,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
526312,Coastal Village Llanelli,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.2
526312,Coastal Village Llanelli,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.16
526312,Coastal Village Llanelli,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.38
526312,Coastal Village Llanelli,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
526312,Coastal Village Llanelli,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
526312,Coastal Village Llanelli,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
526312,Coastal Village Llanelli,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
526312,Coastal Village Llanelli,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
526312,Coastal Village Llanelli,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
526312,Coastal Village Llanelli,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.68
526312,Coastal Village Llanelli,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
526312,Coastal Village Llanelli,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.24
526312,Coastal Village Llanelli,2023-06-18T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
526312,Coastal Village Llanelli,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
526312,Coastal Village Llanelli,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.9
526312,Coastal Village Llanelli,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
526312,Coastal Village Llanelli,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
526312,Coastal Village Llanelli,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
526312,Coastal Village Llanelli,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
526312,Coastal Village Llanelli,2023-06-18T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
526312,Coastal Village Llanelli,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
526312,Coastal Village Llanelli,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
526312,Coastal Village Llanelli,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.39
526312,Coastal Village Llanelli,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
526312,Coastal Village Llanelli,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
526312,Coastal Village Llanelli,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.28
526312,Coastal Village Llanelli,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.39
526312,Coastal Village Llanelli,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.95
526312,Coastal Village Llanelli,2023-06-18T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
526312,Coastal Village Llanelli,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
526312,Coastal Village Llanelli,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
526312,Coastal Village Llanelli,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
526312,Coastal Village Llanelli,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
526312,Coastal Village Llanelli,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.48
526312,Coastal Village Llanelli,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
526312,Coastal Village Llanelli,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
526312,Coastal Village Llanelli,2023-06-18T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
526312,Coastal Village Llanelli,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
526312,Coastal Village Llanelli,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-18T16:00:00.000+00:00,transformer,,Temperature,C,33.8
526312,Coastal Village Llanelli,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
526312,Coastal Village Llanelli,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
526312,Coastal Village Llanelli,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
526312,Coastal Village Llanelli,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
526312,Coastal Village Llanelli,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
526312,Coastal Village Llanelli,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
526312,Coastal Village Llanelli,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
526312,Coastal Village Llanelli,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
526312,Coastal Village Llanelli,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
526312,Coastal Village Llanelli,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.47
526312,Coastal Village Llanelli,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.06
526312,Coastal Village Llanelli,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.98
526312,Coastal Village Llanelli,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
526312,Coastal Village Llanelli,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
526312,Coastal Village Llanelli,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
526312,Coastal Village Llanelli,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
526312,Coastal Village Llanelli,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
526312,Coastal Village Llanelli,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
526312,Coastal Village Llanelli,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
526312,Coastal Village Llanelli,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
526312,Coastal Village Llanelli,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.46
526312,Coastal Village Llanelli,2023-06-18T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
526312,Coastal Village Llanelli,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
526312,Coastal Village Llanelli,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
526312,Coastal Village Llanelli,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
526312,Coastal Village Llanelli,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
526312,Coastal Village Llanelli,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
526312,Coastal Village Llanelli,2023-06-18T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
526312,Coastal Village Llanelli,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.64
526312,Coastal Village Llanelli,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
526312,Coastal Village Llanelli,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
526312,Coastal Village Llanelli,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.06
526312,Coastal Village Llanelli,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
526312,Coastal Village Llanelli,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.77
526312,Coastal Village Llanelli,2023-06-18T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
526312,Coastal Village Llanelli,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.7
526312,Coastal Village Llanelli,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
526312,Coastal Village Llanelli,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
526312,Coastal Village Llanelli,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
526312,Coastal Village Llanelli,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
526312,Coastal Village Llanelli,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
526312,Coastal Village Llanelli,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.57
526312,Coastal Village Llanelli,2023-06-18T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
526312,Coastal Village Llanelli,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
526312,Coastal Village Llanelli,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
526312,Coastal Village Llanelli,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
526312,Coastal Village Llanelli,2023-06-18T15:50:00.000+00:00,transformer,,Temperature,C,33.7
526312,Coastal Village Llanelli,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
526312,Coastal Village Llanelli,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
526312,Coastal Village Llanelli,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
526312,Coastal Village Llanelli,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
526312,Coastal Village Llanelli,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
526312,Coastal Village Llanelli,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
526312,Coastal Village Llanelli,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
526312,Coastal Village Llanelli,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
526312,Coastal Village Llanelli,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
526312,Coastal Village Llanelli,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
526312,Coastal Village Llanelli,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.11
526312,Coastal Village Llanelli,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.15
526312,Coastal Village Llanelli,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
