Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
526312,Coastal Village Llanelli,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
526312,Coastal Village Llanelli,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
526312,Coastal Village Llanelli,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
526312,Coastal Village Llanelli,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.8
526312,Coastal Village Llanelli,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
526312,Coastal Village Llanelli,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.75
526312,Coastal Village Llanelli,2023-06-18T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
526312,Coastal Village Llanelli,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
526312,Coastal Village Llanelli,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
526312,Coastal Village Llanelli,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
526312,Coastal Village Llanelli,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
526312,Coastal Village Llanelli,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
526312,Coastal Village Llanelli,2023-06-18T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.84
526312,Coastal Village Llanelli,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
526312,Coastal Village Llanelli,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.87
526312,Coastal Village Llanelli,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.03
526312,Coastal Village Llanelli,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.43
526312,Coastal Village Llanelli,2023-06-18T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
526312,Coastal Village Llanelli,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
526312,Coastal Village Llanelli,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
526312,Coastal Village Llanelli,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
526312,Coastal Village Llanelli,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
526312,Coastal Village Llanelli,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
526312,Coastal Village Llanelli,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.25
526312,Coastal Village Llanelli,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
526312,Coastal Village Llanelli,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.45
526312,Coastal Village Llanelli,2023-06-18T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
526312,Coastal Village Llanelli,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
526312,Coastal Village Llanelli,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
526312,Coastal Village Llanelli,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
526312,Coastal Village Llanelli,2023-06-18T15:40:00.000+00:00,transformer,,Temperature,C,33.7
526312,Coastal Village Llanelli,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
526312,Coastal Village Llanelli,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
526312,Coastal Village Llanelli,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
526312,Coastal Village Llanelli,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
526312,Coastal Village Llanelli,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
526312,Coastal Village Llanelli,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
526312,Coastal Village Llanelli,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
526312,Coastal Village Llanelli,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
526312,Coastal Village Llanelli,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
526312,Coastal Village Llanelli,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.83
526312,Coastal Village Llanelli,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.7
526312,Coastal Village Llanelli,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.45
526312,Coastal Village Llanelli,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
526312,Coastal Village Llanelli,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
526312,Coastal Village Llanelli,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
526312,Coastal Village Llanelli,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
526312,Coastal Village Llanelli,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
526312,Coastal Village Llanelli,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.63
526312,Coastal Village Llanelli,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
526312,Coastal Village Llanelli,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.16
526312,Coastal Village Llanelli,2023-06-18T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
526312,Coastal Village Llanelli,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
526312,Coastal Village Llanelli,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
526312,Coastal Village Llanelli,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
526312,Coastal Village Llanelli,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.38
526312,Coastal Village Llanelli,2023-06-18T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
526312,Coastal Village Llanelli,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
526312,Coastal Village Llanelli,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.71
526312,Coastal Village Llanelli,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
526312,Coastal Village Llanelli,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
526312,Coastal Village Llanelli,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.27
526312,Coastal Village Llanelli,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.08
526312,Coastal Village Llanelli,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.93
526312,Coastal Village Llanelli,2023-06-18T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
526312,Coastal Village Llanelli,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
526312,Coastal Village Llanelli,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
526312,Coastal Village Llanelli,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
526312,Coastal Village Llanelli,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
526312,Coastal Village Llanelli,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.54
526312,Coastal Village Llanelli,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
526312,Coastal Village Llanelli,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
526312,Coastal Village Llanelli,2023-06-18T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
526312,Coastal Village Llanelli,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
526312,Coastal Village Llanelli,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
526312,Coastal Village Llanelli,2023-06-18T15:30:00.000+00:00,transformer,,Temperature,C,33.7
526312,Coastal Village Llanelli,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
526312,Coastal Village Llanelli,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
526312,Coastal Village Llanelli,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
526312,Coastal Village Llanelli,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
526312,Coastal Village Llanelli,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
526312,Coastal Village Llanelli,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
526312,Coastal Village Llanelli,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
526312,Coastal Village Llanelli,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
526312,Coastal Village Llanelli,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.42
526312,Coastal Village Llanelli,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.35
526312,Coastal Village Llanelli,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.29
526312,Coastal Village Llanelli,2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
526312,Coastal Village Llanelli,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
526312,Coastal Village Llanelli,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
526312,Coastal Village Llanelli,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
526312,Coastal Village Llanelli,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
526312,Coastal Village Llanelli,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
526312,Coastal Village Llanelli,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.63
526312,Coastal Village Llanelli,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
526312,Coastal Village Llanelli,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.76
526312,Coastal Village Llanelli,2023-06-18T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
526312,Coastal Village Llanelli,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
526312,Coastal Village Llanelli,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
526312,Coastal Village Llanelli,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
526312,Coastal Village Llanelli,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
526312,Coastal Village Llanelli,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.11
526312,Coastal Village Llanelli,2023-06-18T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
526312,Coastal Village Llanelli,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
526312,Coastal Village Llanelli,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.48
526312,Coastal Village Llanelli,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
526312,Coastal Village Llanelli,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
526312,Coastal Village Llanelli,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.08
526312,Coastal Village Llanelli,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.98
526312,Coastal Village Llanelli,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
526312,Coastal Village Llanelli,2023-06-18T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
526312,Coastal Village Llanelli,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
526312,Coastal Village Llanelli,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
526312,Coastal Village Llanelli,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
526312,Coastal Village Llanelli,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.77
526312,Coastal Village Llanelli,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
526312,Coastal Village Llanelli,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.57
526312,Coastal Village Llanelli,2023-06-18T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
526312,Coastal Village Llanelli,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
526312,Coastal Village Llanelli,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
526312,Coastal Village Llanelli,2023-06-18T15:20:00.000+00:00,transformer,,Temperature,C,33.7
526312,Coastal Village Llanelli,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
526312,Coastal Village Llanelli,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
526312,Coastal Village Llanelli,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
526312,Coastal Village Llanelli,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
526312,Coastal Village Llanelli,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
526312,Coastal Village Llanelli,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
526312,Coastal Village Llanelli,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
526312,Coastal Village Llanelli,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
526312,Coastal Village Llanelli,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
526312,Coastal Village Llanelli,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.65
526312,Coastal Village Llanelli,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.13
526312,Coastal Village Llanelli,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.2
526312,Coastal Village Llanelli,2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
526312,Coastal Village Llanelli,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
526312,Coastal Village Llanelli,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
526312,Coastal Village Llanelli,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
526312,Coastal Village Llanelli,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
526312,Coastal Village Llanelli,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
526312,Coastal Village Llanelli,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.83
526312,Coastal Village Llanelli,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.83
526312,Coastal Village Llanelli,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.42
526312,Coastal Village Llanelli,2023-06-18T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
526312,Coastal Village Llanelli,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
526312,Coastal Village Llanelli,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526312,Coastal Village Llanelli,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
526312,Coastal Village Llanelli,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
526312,Coastal Village Llanelli,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.92
526312,Coastal Village Llanelli,2023-06-18T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
526312,Coastal Village Llanelli,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
526312,Coastal Village Llanelli,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
526312,Coastal Village Llanelli,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
526312,Coastal Village Llanelli,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.65
526312,Coastal Village Llanelli,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.46
526312,Coastal Village Llanelli,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
526312,Coastal Village Llanelli,2023-06-18T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
526312,Coastal Village Llanelli,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
526312,Coastal Village Llanelli,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
526312,Coastal Village Llanelli,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
526312,Coastal Village Llanelli,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
526312,Coastal Village Llanelli,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
526312,Coastal Village Llanelli,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.24
526312,Coastal Village Llanelli,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
526312,Coastal Village Llanelli,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
526312,Coastal Village Llanelli,2023-06-18T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
526312,Coastal Village Llanelli,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
526312,Coastal Village Llanelli,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-18T15:10:00.000+00:00,transformer,,Temperature,C,33.7
526312,Coastal Village Llanelli,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
526312,Coastal Village Llanelli,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
526312,Coastal Village Llanelli,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
526312,Coastal Village Llanelli,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
526312,Coastal Village Llanelli,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
526312,Coastal Village Llanelli,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
526312,Coastal Village Llanelli,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
526312,Coastal Village Llanelli,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
526312,Coastal Village Llanelli,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
526312,Coastal Village Llanelli,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.62
526312,Coastal Village Llanelli,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.08
526312,Coastal Village Llanelli,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.32
526312,Coastal Village Llanelli,2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
526312,Coastal Village Llanelli,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
526312,Coastal Village Llanelli,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
526312,Coastal Village Llanelli,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
526312,Coastal Village Llanelli,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
526312,Coastal Village Llanelli,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.54
526312,Coastal Village Llanelli,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
526312,Coastal Village Llanelli,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.96
526312,Coastal Village Llanelli,2023-06-18T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
526312,Coastal Village Llanelli,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
526312,Coastal Village Llanelli,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
526312,Coastal Village Llanelli,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
526312,Coastal Village Llanelli,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
526312,Coastal Village Llanelli,2023-06-18T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
526312,Coastal Village Llanelli,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
526312,Coastal Village Llanelli,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.97
526312,Coastal Village Llanelli,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.59
526312,Coastal Village Llanelli,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.12
526312,Coastal Village Llanelli,2023-06-18T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
526312,Coastal Village Llanelli,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
526312,Coastal Village Llanelli,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
526312,Coastal Village Llanelli,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
526312,Coastal Village Llanelli,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
526312,Coastal Village Llanelli,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
526312,Coastal Village Llanelli,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
526312,Coastal Village Llanelli,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.71
526312,Coastal Village Llanelli,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
526312,Coastal Village Llanelli,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
526312,Coastal Village Llanelli,2023-06-18T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
526312,Coastal Village Llanelli,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
526312,Coastal Village Llanelli,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-18T15:00:00.000+00:00,transformer,,Temperature,C,33.8
526312,Coastal Village Llanelli,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
526312,Coastal Village Llanelli,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
526312,Coastal Village Llanelli,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
526312,Coastal Village Llanelli,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
526312,Coastal Village Llanelli,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
526312,Coastal Village Llanelli,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
526312,Coastal Village Llanelli,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
526312,Coastal Village Llanelli,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
526312,Coastal Village Llanelli,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
526312,Coastal Village Llanelli,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.25
526312,Coastal Village Llanelli,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.09
526312,Coastal Village Llanelli,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.39
526312,Coastal Village Llanelli,2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
526312,Coastal Village Llanelli,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
526312,Coastal Village Llanelli,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
526312,Coastal Village Llanelli,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
526312,Coastal Village Llanelli,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
526312,Coastal Village Llanelli,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
526312,Coastal Village Llanelli,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
526312,Coastal Village Llanelli,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
526312,Coastal Village Llanelli,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
526312,Coastal Village Llanelli,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.0
526312,Coastal Village Llanelli,2023-06-18T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.9
526312,Coastal Village Llanelli,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
526312,Coastal Village Llanelli,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
526312,Coastal Village Llanelli,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
526312,Coastal Village Llanelli,2023-06-18T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
526312,Coastal Village Llanelli,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
526312,Coastal Village Llanelli,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.48
526312,Coastal Village Llanelli,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
526312,Coastal Village Llanelli,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
526312,Coastal Village Llanelli,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
526312,Coastal Village Llanelli,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.47
526312,Coastal Village Llanelli,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.33
526312,Coastal Village Llanelli,2023-06-18T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
526312,Coastal Village Llanelli,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
526312,Coastal Village Llanelli,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
526312,Coastal Village Llanelli,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
526312,Coastal Village Llanelli,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.47
526312,Coastal Village Llanelli,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.4
526312,Coastal Village Llanelli,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
526312,Coastal Village Llanelli,2023-06-18T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
526312,Coastal Village Llanelli,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
526312,Coastal Village Llanelli,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
526312,Coastal Village Llanelli,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-18T14:50:00.000+00:00,transformer,,Temperature,C,33.9
526312,Coastal Village Llanelli,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
526312,Coastal Village Llanelli,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
526312,Coastal Village Llanelli,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
526312,Coastal Village Llanelli,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
526312,Coastal Village Llanelli,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
526312,Coastal Village Llanelli,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
526312,Coastal Village Llanelli,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
526312,Coastal Village Llanelli,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
526312,Coastal Village Llanelli,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
526312,Coastal Village Llanelli,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.11
526312,Coastal Village Llanelli,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.57
526312,Coastal Village Llanelli,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.38
526312,Coastal Village Llanelli,2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
526312,Coastal Village Llanelli,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
526312,Coastal Village Llanelli,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
526312,Coastal Village Llanelli,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
526312,Coastal Village Llanelli,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
526312,Coastal Village Llanelli,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
526312,Coastal Village Llanelli,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
526312,Coastal Village Llanelli,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.83
526312,Coastal Village Llanelli,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
526312,Coastal Village Llanelli,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.7
526312,Coastal Village Llanelli,2023-06-18T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
526312,Coastal Village Llanelli,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.3
526312,Coastal Village Llanelli,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
526312,Coastal Village Llanelli,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
526312,Coastal Village Llanelli,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
526312,Coastal Village Llanelli,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
526312,Coastal Village Llanelli,2023-06-18T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
526312,Coastal Village Llanelli,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
526312,Coastal Village Llanelli,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
526312,Coastal Village Llanelli,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.94
526312,Coastal Village Llanelli,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
526312,Coastal Village Llanelli,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
526312,Coastal Village Llanelli,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.51
526312,Coastal Village Llanelli,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.24
526312,Coastal Village Llanelli,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
526312,Coastal Village Llanelli,2023-06-18T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
526312,Coastal Village Llanelli,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
526312,Coastal Village Llanelli,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
526312,Coastal Village Llanelli,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
526312,Coastal Village Llanelli,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
526312,Coastal Village Llanelli,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.75
526312,Coastal Village Llanelli,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
526312,Coastal Village Llanelli,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
526312,Coastal Village Llanelli,2023-06-18T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
526312,Coastal Village Llanelli,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
526312,Coastal Village Llanelli,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
526312,Coastal Village Llanelli,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-18T14:40:00.000+00:00,transformer,,Temperature,C,34.0
526312,Coastal Village Llanelli,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
526312,Coastal Village Llanelli,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
526312,Coastal Village Llanelli,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
526312,Coastal Village Llanelli,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
526312,Coastal Village Llanelli,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
526312,Coastal Village Llanelli,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
526312,Coastal Village Llanelli,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
526312,Coastal Village Llanelli,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
526312,Coastal Village Llanelli,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
526312,Coastal Village Llanelli,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
526312,Coastal Village Llanelli,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.02
526312,Coastal Village Llanelli,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.22
526312,Coastal Village Llanelli,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
526312,Coastal Village Llanelli,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
526312,Coastal Village Llanelli,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
526312,Coastal Village Llanelli,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
526312,Coastal Village Llanelli,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
526312,Coastal Village Llanelli,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.13
526312,Coastal Village Llanelli,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
526312,Coastal Village Llanelli,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.33
526312,Coastal Village Llanelli,2023-06-18T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
526312,Coastal Village Llanelli,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
526312,Coastal Village Llanelli,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
526312,Coastal Village Llanelli,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
526312,Coastal Village Llanelli,2023-06-18T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
526312,Coastal Village Llanelli,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
526312,Coastal Village Llanelli,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
526312,Coastal Village Llanelli,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.95
526312,Coastal Village Llanelli,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
526312,Coastal Village Llanelli,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
526312,Coastal Village Llanelli,2023-06-18T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
526312,Coastal Village Llanelli,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
526312,Coastal Village Llanelli,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
526312,Coastal Village Llanelli,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.54
526312,Coastal Village Llanelli,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
526312,Coastal Village Llanelli,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
526312,Coastal Village Llanelli,2023-06-18T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
526312,Coastal Village Llanelli,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.9
526312,Coastal Village Llanelli,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
526312,Coastal Village Llanelli,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-18T14:30:00.000+00:00,transformer,,Temperature,C,34.0
526312,Coastal Village Llanelli,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
526312,Coastal Village Llanelli,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
526312,Coastal Village Llanelli,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
526312,Coastal Village Llanelli,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
526312,Coastal Village Llanelli,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
526312,Coastal Village Llanelli,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
526312,Coastal Village Llanelli,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
526312,Coastal Village Llanelli,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
526312,Coastal Village Llanelli,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
526312,Coastal Village Llanelli,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.36
526312,Coastal Village Llanelli,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.35
526312,Coastal Village Llanelli,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.86
526312,Coastal Village Llanelli,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
526312,Coastal Village Llanelli,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
526312,Coastal Village Llanelli,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
526312,Coastal Village Llanelli,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
526312,Coastal Village Llanelli,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
526312,Coastal Village Llanelli,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
526312,Coastal Village Llanelli,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.55
526312,Coastal Village Llanelli,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
526312,Coastal Village Llanelli,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.93
526312,Coastal Village Llanelli,2023-06-18T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
526312,Coastal Village Llanelli,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
526312,Coastal Village Llanelli,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.9
526312,Coastal Village Llanelli,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
526312,Coastal Village Llanelli,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
526312,Coastal Village Llanelli,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
526312,Coastal Village Llanelli,2023-06-18T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.66
526312,Coastal Village Llanelli,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
526312,Coastal Village Llanelli,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
526312,Coastal Village Llanelli,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.26
526312,Coastal Village Llanelli,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
