Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
526312,Coastal Village Llanelli,2023-06-18T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
526312,Coastal Village Llanelli,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
526312,Coastal Village Llanelli,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
526312,Coastal Village Llanelli,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
526312,Coastal Village Llanelli,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
526312,Coastal Village Llanelli,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
526312,Coastal Village Llanelli,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.51
526312,Coastal Village Llanelli,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
526312,Coastal Village Llanelli,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
526312,Coastal Village Llanelli,2023-06-18T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
526312,Coastal Village Llanelli,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
526312,Coastal Village Llanelli,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
526312,Coastal Village Llanelli,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-18T14:20:00.000+00:00,transformer,,Temperature,C,34.0
526312,Coastal Village Llanelli,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
526312,Coastal Village Llanelli,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
526312,Coastal Village Llanelli,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
526312,Coastal Village Llanelli,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
526312,Coastal Village Llanelli,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
526312,Coastal Village Llanelli,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
526312,Coastal Village Llanelli,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
526312,Coastal Village Llanelli,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
526312,Coastal Village Llanelli,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
526312,Coastal Village Llanelli,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.04
526312,Coastal Village Llanelli,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.76
526312,Coastal Village Llanelli,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.06
526312,Coastal Village Llanelli,2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
526312,Coastal Village Llanelli,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
526312,Coastal Village Llanelli,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
526312,Coastal Village Llanelli,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
526312,Coastal Village Llanelli,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
526312,Coastal Village Llanelli,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.07
526312,Coastal Village Llanelli,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
526312,Coastal Village Llanelli,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.28
526312,Coastal Village Llanelli,2023-06-18T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
526312,Coastal Village Llanelli,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
526312,Coastal Village Llanelli,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
526312,Coastal Village Llanelli,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
526312,Coastal Village Llanelli,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
526312,Coastal Village Llanelli,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
526312,Coastal Village Llanelli,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
526312,Coastal Village Llanelli,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
526312,Coastal Village Llanelli,2023-06-18T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
526312,Coastal Village Llanelli,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.8
526312,Coastal Village Llanelli,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
526312,Coastal Village Llanelli,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
526312,Coastal Village Llanelli,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
526312,Coastal Village Llanelli,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
526312,Coastal Village Llanelli,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
526312,Coastal Village Llanelli,2023-06-18T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
526312,Coastal Village Llanelli,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
526312,Coastal Village Llanelli,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
526312,Coastal Village Llanelli,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.61
526312,Coastal Village Llanelli,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.85
526312,Coastal Village Llanelli,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
526312,Coastal Village Llanelli,2023-06-18T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
526312,Coastal Village Llanelli,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
526312,Coastal Village Llanelli,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
526312,Coastal Village Llanelli,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
526312,Coastal Village Llanelli,2023-06-18T14:10:00.000+00:00,transformer,,Temperature,C,34.0
526312,Coastal Village Llanelli,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
526312,Coastal Village Llanelli,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
526312,Coastal Village Llanelli,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
526312,Coastal Village Llanelli,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
526312,Coastal Village Llanelli,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
526312,Coastal Village Llanelli,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
526312,Coastal Village Llanelli,2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
526312,Coastal Village Llanelli,2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
526312,Coastal Village Llanelli,2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
526312,Coastal Village Llanelli,2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.29
526312,Coastal Village Llanelli,2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.29
526312,Coastal Village Llanelli,2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.16
526312,Coastal Village Llanelli,2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
526312,Coastal Village Llanelli,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
526312,Coastal Village Llanelli,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
526312,Coastal Village Llanelli,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
526312,Coastal Village Llanelli,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
526312,Coastal Village Llanelli,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.78
526312,Coastal Village Llanelli,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
526312,Coastal Village Llanelli,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.65
526312,Coastal Village Llanelli,2023-06-18T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
526312,Coastal Village Llanelli,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
526312,Coastal Village Llanelli,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
526312,Coastal Village Llanelli,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
526312,Coastal Village Llanelli,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
526312,Coastal Village Llanelli,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
526312,Coastal Village Llanelli,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
526312,Coastal Village Llanelli,2023-06-18T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
526312,Coastal Village Llanelli,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
526312,Coastal Village Llanelli,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.97
526312,Coastal Village Llanelli,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
526312,Coastal Village Llanelli,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
526312,Coastal Village Llanelli,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.71
526312,Coastal Village Llanelli,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
526312,Coastal Village Llanelli,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
526312,Coastal Village Llanelli,2023-06-18T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
526312,Coastal Village Llanelli,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
526312,Coastal Village Llanelli,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
526312,Coastal Village Llanelli,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.33
526312,Coastal Village Llanelli,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.01
526312,Coastal Village Llanelli,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
526312,Coastal Village Llanelli,2023-06-18T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
526312,Coastal Village Llanelli,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
526312,Coastal Village Llanelli,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
526312,Coastal Village Llanelli,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-18T14:00:00.000+00:00,transformer,,Temperature,C,33.9
526312,Coastal Village Llanelli,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
526312,Coastal Village Llanelli,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
526312,Coastal Village Llanelli,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
526312,Coastal Village Llanelli,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
526312,Coastal Village Llanelli,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
526312,Coastal Village Llanelli,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
526312,Coastal Village Llanelli,2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
526312,Coastal Village Llanelli,2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
526312,Coastal Village Llanelli,2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
526312,Coastal Village Llanelli,2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.69
526312,Coastal Village Llanelli,2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.94
526312,Coastal Village Llanelli,2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.29
526312,Coastal Village Llanelli,2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
526312,Coastal Village Llanelli,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
526312,Coastal Village Llanelli,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
526312,Coastal Village Llanelli,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
526312,Coastal Village Llanelli,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
526312,Coastal Village Llanelli,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.73
526312,Coastal Village Llanelli,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
526312,Coastal Village Llanelli,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.63
526312,Coastal Village Llanelli,2023-06-18T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
526312,Coastal Village Llanelli,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
526312,Coastal Village Llanelli,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
526312,Coastal Village Llanelli,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
526312,Coastal Village Llanelli,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
526312,Coastal Village Llanelli,2023-06-18T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
526312,Coastal Village Llanelli,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
526312,Coastal Village Llanelli,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.24
526312,Coastal Village Llanelli,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
526312,Coastal Village Llanelli,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
526312,Coastal Village Llanelli,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.49
526312,Coastal Village Llanelli,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
526312,Coastal Village Llanelli,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
526312,Coastal Village Llanelli,2023-06-18T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
526312,Coastal Village Llanelli,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
526312,Coastal Village Llanelli,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
526312,Coastal Village Llanelli,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
526312,Coastal Village Llanelli,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.09
526312,Coastal Village Llanelli,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
526312,Coastal Village Llanelli,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
526312,Coastal Village Llanelli,2023-06-18T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
526312,Coastal Village Llanelli,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
526312,Coastal Village Llanelli,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
526312,Coastal Village Llanelli,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
526312,Coastal Village Llanelli,2023-06-18T13:50:00.000+00:00,transformer,,Temperature,C,33.9
526312,Coastal Village Llanelli,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
526312,Coastal Village Llanelli,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
526312,Coastal Village Llanelli,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
526312,Coastal Village Llanelli,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
526312,Coastal Village Llanelli,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
526312,Coastal Village Llanelli,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
526312,Coastal Village Llanelli,2023-06-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
526312,Coastal Village Llanelli,2023-06-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
526312,Coastal Village Llanelli,2023-06-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
526312,Coastal Village Llanelli,2023-06-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.75
526312,Coastal Village Llanelli,2023-06-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.66
526312,Coastal Village Llanelli,2023-06-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.3
526312,Coastal Village Llanelli,2023-06-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
526312,Coastal Village Llanelli,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
526312,Coastal Village Llanelli,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
526312,Coastal Village Llanelli,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
526312,Coastal Village Llanelli,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
526312,Coastal Village Llanelli,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
526312,Coastal Village Llanelli,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
526312,Coastal Village Llanelli,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.14
526312,Coastal Village Llanelli,2023-06-18T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
526312,Coastal Village Llanelli,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
526312,Coastal Village Llanelli,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
526312,Coastal Village Llanelli,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
526312,Coastal Village Llanelli,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
526312,Coastal Village Llanelli,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
526312,Coastal Village Llanelli,2023-06-18T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.07
526312,Coastal Village Llanelli,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
526312,Coastal Village Llanelli,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
526312,Coastal Village Llanelli,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.03
526312,Coastal Village Llanelli,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
526312,Coastal Village Llanelli,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.27
526312,Coastal Village Llanelli,2023-06-18T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
526312,Coastal Village Llanelli,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
526312,Coastal Village Llanelli,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
526312,Coastal Village Llanelli,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
526312,Coastal Village Llanelli,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
526312,Coastal Village Llanelli,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
526312,Coastal Village Llanelli,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
526312,Coastal Village Llanelli,2023-06-18T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
526312,Coastal Village Llanelli,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-18T13:40:00.000+00:00,transformer,,Temperature,C,33.8
526312,Coastal Village Llanelli,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
526312,Coastal Village Llanelli,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
526312,Coastal Village Llanelli,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
526312,Coastal Village Llanelli,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
526312,Coastal Village Llanelli,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
526312,Coastal Village Llanelli,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
526312,Coastal Village Llanelli,2023-06-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
526312,Coastal Village Llanelli,2023-06-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
526312,Coastal Village Llanelli,2023-06-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
526312,Coastal Village Llanelli,2023-06-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.28
526312,Coastal Village Llanelli,2023-06-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.93
526312,Coastal Village Llanelli,2023-06-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
526312,Coastal Village Llanelli,2023-06-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
526312,Coastal Village Llanelli,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
526312,Coastal Village Llanelli,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
526312,Coastal Village Llanelli,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
526312,Coastal Village Llanelli,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
526312,Coastal Village Llanelli,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.96
526312,Coastal Village Llanelli,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
526312,Coastal Village Llanelli,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.14
526312,Coastal Village Llanelli,2023-06-18T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
526312,Coastal Village Llanelli,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
526312,Coastal Village Llanelli,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
526312,Coastal Village Llanelli,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
526312,Coastal Village Llanelli,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.3
526312,Coastal Village Llanelli,2023-06-18T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.94
526312,Coastal Village Llanelli,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
526312,Coastal Village Llanelli,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
526312,Coastal Village Llanelli,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.67
526312,Coastal Village Llanelli,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
526312,Coastal Village Llanelli,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.97
526312,Coastal Village Llanelli,2023-06-18T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
526312,Coastal Village Llanelli,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
526312,Coastal Village Llanelli,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
526312,Coastal Village Llanelli,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
526312,Coastal Village Llanelli,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
526312,Coastal Village Llanelli,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
526312,Coastal Village Llanelli,2023-06-18T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
526312,Coastal Village Llanelli,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-18T13:30:00.000+00:00,transformer,,Temperature,C,33.7
526312,Coastal Village Llanelli,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
526312,Coastal Village Llanelli,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
526312,Coastal Village Llanelli,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
526312,Coastal Village Llanelli,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
526312,Coastal Village Llanelli,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
526312,Coastal Village Llanelli,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
526312,Coastal Village Llanelli,2023-06-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
526312,Coastal Village Llanelli,2023-06-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
526312,Coastal Village Llanelli,2023-06-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
526312,Coastal Village Llanelli,2023-06-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.75
526312,Coastal Village Llanelli,2023-06-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.68
526312,Coastal Village Llanelli,2023-06-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.39
526312,Coastal Village Llanelli,2023-06-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
526312,Coastal Village Llanelli,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
526312,Coastal Village Llanelli,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
526312,Coastal Village Llanelli,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
526312,Coastal Village Llanelli,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
526312,Coastal Village Llanelli,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
526312,Coastal Village Llanelli,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.38
526312,Coastal Village Llanelli,2023-06-18T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
526312,Coastal Village Llanelli,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
526312,Coastal Village Llanelli,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.9
526312,Coastal Village Llanelli,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
526312,Coastal Village Llanelli,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
526312,Coastal Village Llanelli,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
526312,Coastal Village Llanelli,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
526312,Coastal Village Llanelli,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.32
526312,Coastal Village Llanelli,2023-06-18T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
526312,Coastal Village Llanelli,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
526312,Coastal Village Llanelli,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
526312,Coastal Village Llanelli,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.01
526312,Coastal Village Llanelli,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
526312,Coastal Village Llanelli,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
526312,Coastal Village Llanelli,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.55
526312,Coastal Village Llanelli,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
526312,Coastal Village Llanelli,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.04
526312,Coastal Village Llanelli,2023-06-18T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
526312,Coastal Village Llanelli,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
526312,Coastal Village Llanelli,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
526312,Coastal Village Llanelli,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
526312,Coastal Village Llanelli,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
526312,Coastal Village Llanelli,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
526312,Coastal Village Llanelli,2023-06-18T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
526312,Coastal Village Llanelli,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-18T13:20:00.000+00:00,transformer,,Temperature,C,33.6
526312,Coastal Village Llanelli,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
526312,Coastal Village Llanelli,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
526312,Coastal Village Llanelli,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
526312,Coastal Village Llanelli,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
526312,Coastal Village Llanelli,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
526312,Coastal Village Llanelli,2023-06-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
526312,Coastal Village Llanelli,2023-06-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
526312,Coastal Village Llanelli,2023-06-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
526312,Coastal Village Llanelli,2023-06-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.24
526312,Coastal Village Llanelli,2023-06-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.73
526312,Coastal Village Llanelli,2023-06-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.57
526312,Coastal Village Llanelli,2023-06-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
526312,Coastal Village Llanelli,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
526312,Coastal Village Llanelli,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
526312,Coastal Village Llanelli,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
526312,Coastal Village Llanelli,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.0
526312,Coastal Village Llanelli,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
526312,Coastal Village Llanelli,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.44
526312,Coastal Village Llanelli,2023-06-18T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
526312,Coastal Village Llanelli,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
526312,Coastal Village Llanelli,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
526312,Coastal Village Llanelli,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
526312,Coastal Village Llanelli,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.17
526312,Coastal Village Llanelli,2023-06-18T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
526312,Coastal Village Llanelli,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
526312,Coastal Village Llanelli,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
526312,Coastal Village Llanelli,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.65
526312,Coastal Village Llanelli,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
526312,Coastal Village Llanelli,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
526312,Coastal Village Llanelli,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
526312,Coastal Village Llanelli,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
526312,Coastal Village Llanelli,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.43
526312,Coastal Village Llanelli,2023-06-18T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
526312,Coastal Village Llanelli,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
526312,Coastal Village Llanelli,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
526312,Coastal Village Llanelli,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
526312,Coastal Village Llanelli,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
526312,Coastal Village Llanelli,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
526312,Coastal Village Llanelli,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
526312,Coastal Village Llanelli,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.62
526312,Coastal Village Llanelli,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
526312,Coastal Village Llanelli,2023-06-18T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
526312,Coastal Village Llanelli,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
526312,Coastal Village Llanelli,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
526312,Coastal Village Llanelli,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
526312,Coastal Village Llanelli,2023-06-18T13:10:00.000+00:00,transformer,,Temperature,C,33.6
526312,Coastal Village Llanelli,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
526312,Coastal Village Llanelli,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
526312,Coastal Village Llanelli,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
526312,Coastal Village Llanelli,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
526312,Coastal Village Llanelli,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
526312,Coastal Village Llanelli,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
526312,Coastal Village Llanelli,2023-06-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
526312,Coastal Village Llanelli,2023-06-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
526312,Coastal Village Llanelli,2023-06-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
526312,Coastal Village Llanelli,2023-06-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.66
526312,Coastal Village Llanelli,2023-06-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.66
526312,Coastal Village Llanelli,2023-06-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.85
526312,Coastal Village Llanelli,2023-06-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
526312,Coastal Village Llanelli,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
526312,Coastal Village Llanelli,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
526312,Coastal Village Llanelli,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
526312,Coastal Village Llanelli,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
526312,Coastal Village Llanelli,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
526312,Coastal Village Llanelli,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.36
526312,Coastal Village Llanelli,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
526312,Coastal Village Llanelli,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.88
526312,Coastal Village Llanelli,2023-06-18T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
526312,Coastal Village Llanelli,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
526312,Coastal Village Llanelli,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
526312,Coastal Village Llanelli,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.32
526312,Coastal Village Llanelli,2023-06-18T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
526312,Coastal Village Llanelli,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
526312,Coastal Village Llanelli,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
526312,Coastal Village Llanelli,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.8
526312,Coastal Village Llanelli,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
526312,Coastal Village Llanelli,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
526312,Coastal Village Llanelli,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
526312,Coastal Village Llanelli,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
526312,Coastal Village Llanelli,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.51
526312,Coastal Village Llanelli,2023-06-18T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
526312,Coastal Village Llanelli,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
526312,Coastal Village Llanelli,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
526312,Coastal Village Llanelli,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
526312,Coastal Village Llanelli,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
526312,Coastal Village Llanelli,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.83
526312,Coastal Village Llanelli,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
526312,Coastal Village Llanelli,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
526312,Coastal Village Llanelli,2023-06-18T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
526312,Coastal Village Llanelli,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
526312,Coastal Village Llanelli,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-18T13:00:00.000+00:00,transformer,,Temperature,C,33.5
526312,Coastal Village Llanelli,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
526312,Coastal Village Llanelli,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
526312,Coastal Village Llanelli,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
526312,Coastal Village Llanelli,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
526312,Coastal Village Llanelli,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
526312,Coastal Village Llanelli,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
526312,Coastal Village Llanelli,2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
526312,Coastal Village Llanelli,2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
526312,Coastal Village Llanelli,2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
526312,Coastal Village Llanelli,2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.23
526312,Coastal Village Llanelli,2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.86
526312,Coastal Village Llanelli,2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.67
526312,Coastal Village Llanelli,2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
