Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
526312,Coastal Village Llanelli,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
526312,Coastal Village Llanelli,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
526312,Coastal Village Llanelli,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
526312,Coastal Village Llanelli,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
526312,Coastal Village Llanelli,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
526312,Coastal Village Llanelli,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.61
526312,Coastal Village Llanelli,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
526312,Coastal Village Llanelli,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.19
526312,Coastal Village Llanelli,2023-06-18T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
526312,Coastal Village Llanelli,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
526312,Coastal Village Llanelli,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
526312,Coastal Village Llanelli,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
526312,Coastal Village Llanelli,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
526312,Coastal Village Llanelli,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
526312,Coastal Village Llanelli,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
526312,Coastal Village Llanelli,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
526312,Coastal Village Llanelli,2023-06-18T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.09
526312,Coastal Village Llanelli,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
526312,Coastal Village Llanelli,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
526312,Coastal Village Llanelli,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.06
526312,Coastal Village Llanelli,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
526312,Coastal Village Llanelli,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.24
526312,Coastal Village Llanelli,2023-06-18T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
526312,Coastal Village Llanelli,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
526312,Coastal Village Llanelli,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
526312,Coastal Village Llanelli,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
526312,Coastal Village Llanelli,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
526312,Coastal Village Llanelli,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
526312,Coastal Village Llanelli,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
526312,Coastal Village Llanelli,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
526312,Coastal Village Llanelli,2023-06-18T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
526312,Coastal Village Llanelli,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
526312,Coastal Village Llanelli,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
526312,Coastal Village Llanelli,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-18T12:50:00.000+00:00,transformer,,Temperature,C,33.5
526312,Coastal Village Llanelli,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
526312,Coastal Village Llanelli,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
526312,Coastal Village Llanelli,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
526312,Coastal Village Llanelli,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
526312,Coastal Village Llanelli,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
526312,Coastal Village Llanelli,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
526312,Coastal Village Llanelli,2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
526312,Coastal Village Llanelli,2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
526312,Coastal Village Llanelli,2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
526312,Coastal Village Llanelli,2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.45
526312,Coastal Village Llanelli,2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.65
526312,Coastal Village Llanelli,2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.18
526312,Coastal Village Llanelli,2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
526312,Coastal Village Llanelli,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
526312,Coastal Village Llanelli,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
526312,Coastal Village Llanelli,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
526312,Coastal Village Llanelli,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
526312,Coastal Village Llanelli,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
526312,Coastal Village Llanelli,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
526312,Coastal Village Llanelli,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
526312,Coastal Village Llanelli,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.76
526312,Coastal Village Llanelli,2023-06-18T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
526312,Coastal Village Llanelli,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
526312,Coastal Village Llanelli,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
526312,Coastal Village Llanelli,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
526312,Coastal Village Llanelli,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
526312,Coastal Village Llanelli,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.69
526312,Coastal Village Llanelli,2023-06-18T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
526312,Coastal Village Llanelli,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.08
526312,Coastal Village Llanelli,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
526312,Coastal Village Llanelli,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
526312,Coastal Village Llanelli,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
526312,Coastal Village Llanelli,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
526312,Coastal Village Llanelli,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.96
526312,Coastal Village Llanelli,2023-06-18T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
526312,Coastal Village Llanelli,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
526312,Coastal Village Llanelli,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
526312,Coastal Village Llanelli,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
526312,Coastal Village Llanelli,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
526312,Coastal Village Llanelli,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
526312,Coastal Village Llanelli,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
526312,Coastal Village Llanelli,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.21
526312,Coastal Village Llanelli,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
526312,Coastal Village Llanelli,2023-06-18T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
526312,Coastal Village Llanelli,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
526312,Coastal Village Llanelli,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
526312,Coastal Village Llanelli,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
526312,Coastal Village Llanelli,2023-06-18T12:40:00.000+00:00,transformer,,Temperature,C,33.5
526312,Coastal Village Llanelli,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
526312,Coastal Village Llanelli,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
526312,Coastal Village Llanelli,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
526312,Coastal Village Llanelli,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
526312,Coastal Village Llanelli,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
526312,Coastal Village Llanelli,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
526312,Coastal Village Llanelli,2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
526312,Coastal Village Llanelli,2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
526312,Coastal Village Llanelli,2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
526312,Coastal Village Llanelli,2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.06
526312,Coastal Village Llanelli,2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.84
526312,Coastal Village Llanelli,2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.61
526312,Coastal Village Llanelli,2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
526312,Coastal Village Llanelli,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
526312,Coastal Village Llanelli,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
526312,Coastal Village Llanelli,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
526312,Coastal Village Llanelli,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
526312,Coastal Village Llanelli,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
526312,Coastal Village Llanelli,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
526312,Coastal Village Llanelli,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
526312,Coastal Village Llanelli,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.35
526312,Coastal Village Llanelli,2023-06-18T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
526312,Coastal Village Llanelli,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
526312,Coastal Village Llanelli,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
526312,Coastal Village Llanelli,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
526312,Coastal Village Llanelli,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.29
526312,Coastal Village Llanelli,2023-06-18T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
526312,Coastal Village Llanelli,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.67
526312,Coastal Village Llanelli,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
526312,Coastal Village Llanelli,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
526312,Coastal Village Llanelli,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.17
526312,Coastal Village Llanelli,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.39
526312,Coastal Village Llanelli,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.47
526312,Coastal Village Llanelli,2023-06-18T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
526312,Coastal Village Llanelli,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
526312,Coastal Village Llanelli,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
526312,Coastal Village Llanelli,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
526312,Coastal Village Llanelli,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
526312,Coastal Village Llanelli,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.25
526312,Coastal Village Llanelli,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
526312,Coastal Village Llanelli,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
526312,Coastal Village Llanelli,2023-06-18T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
526312,Coastal Village Llanelli,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
526312,Coastal Village Llanelli,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
526312,Coastal Village Llanelli,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-18T12:30:00.000+00:00,transformer,,Temperature,C,33.4
526312,Coastal Village Llanelli,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
526312,Coastal Village Llanelli,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
526312,Coastal Village Llanelli,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
526312,Coastal Village Llanelli,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
526312,Coastal Village Llanelli,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
526312,Coastal Village Llanelli,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
526312,Coastal Village Llanelli,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
526312,Coastal Village Llanelli,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
526312,Coastal Village Llanelli,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
526312,Coastal Village Llanelli,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.24
526312,Coastal Village Llanelli,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.4
526312,Coastal Village Llanelli,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.71
526312,Coastal Village Llanelli,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
526312,Coastal Village Llanelli,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
526312,Coastal Village Llanelli,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
526312,Coastal Village Llanelli,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
526312,Coastal Village Llanelli,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
526312,Coastal Village Llanelli,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
526312,Coastal Village Llanelli,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.81
526312,Coastal Village Llanelli,2023-06-18T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
526312,Coastal Village Llanelli,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
526312,Coastal Village Llanelli,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
526312,Coastal Village Llanelli,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
526312,Coastal Village Llanelli,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
526312,Coastal Village Llanelli,2023-06-18T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
526312,Coastal Village Llanelli,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
526312,Coastal Village Llanelli,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
526312,Coastal Village Llanelli,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.47
526312,Coastal Village Llanelli,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.73
526312,Coastal Village Llanelli,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.06
526312,Coastal Village Llanelli,2023-06-18T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
526312,Coastal Village Llanelli,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
526312,Coastal Village Llanelli,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
526312,Coastal Village Llanelli,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
526312,Coastal Village Llanelli,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
526312,Coastal Village Llanelli,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.24
526312,Coastal Village Llanelli,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
526312,Coastal Village Llanelli,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
526312,Coastal Village Llanelli,2023-06-18T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
526312,Coastal Village Llanelli,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
526312,Coastal Village Llanelli,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,33.5
526312,Coastal Village Llanelli,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
526312,Coastal Village Llanelli,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
526312,Coastal Village Llanelli,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
526312,Coastal Village Llanelli,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
526312,Coastal Village Llanelli,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
526312,Coastal Village Llanelli,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
526312,Coastal Village Llanelli,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
526312,Coastal Village Llanelli,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
526312,Coastal Village Llanelli,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
526312,Coastal Village Llanelli,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.74
526312,Coastal Village Llanelli,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.85
526312,Coastal Village Llanelli,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.17
526312,Coastal Village Llanelli,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
526312,Coastal Village Llanelli,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
526312,Coastal Village Llanelli,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
526312,Coastal Village Llanelli,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
526312,Coastal Village Llanelli,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
526312,Coastal Village Llanelli,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
526312,Coastal Village Llanelli,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.02
526312,Coastal Village Llanelli,2023-06-18T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
526312,Coastal Village Llanelli,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
526312,Coastal Village Llanelli,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
526312,Coastal Village Llanelli,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
526312,Coastal Village Llanelli,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
526312,Coastal Village Llanelli,2023-06-18T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.41
526312,Coastal Village Llanelli,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
526312,Coastal Village Llanelli,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
526312,Coastal Village Llanelli,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.47
526312,Coastal Village Llanelli,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.3
526312,Coastal Village Llanelli,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.36
526312,Coastal Village Llanelli,2023-06-18T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
526312,Coastal Village Llanelli,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
526312,Coastal Village Llanelli,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
526312,Coastal Village Llanelli,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
526312,Coastal Village Llanelli,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
526312,Coastal Village Llanelli,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
526312,Coastal Village Llanelli,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.61
526312,Coastal Village Llanelli,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
526312,Coastal Village Llanelli,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
526312,Coastal Village Llanelli,2023-06-18T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
526312,Coastal Village Llanelli,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
526312,Coastal Village Llanelli,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
526312,Coastal Village Llanelli,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
526312,Coastal Village Llanelli,2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,33.5
526312,Coastal Village Llanelli,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
526312,Coastal Village Llanelli,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
526312,Coastal Village Llanelli,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
526312,Coastal Village Llanelli,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
526312,Coastal Village Llanelli,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
526312,Coastal Village Llanelli,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
526312,Coastal Village Llanelli,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
526312,Coastal Village Llanelli,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
526312,Coastal Village Llanelli,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.47
526312,Coastal Village Llanelli,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.63
526312,Coastal Village Llanelli,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.92
526312,Coastal Village Llanelli,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
526312,Coastal Village Llanelli,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
526312,Coastal Village Llanelli,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
526312,Coastal Village Llanelli,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
526312,Coastal Village Llanelli,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
526312,Coastal Village Llanelli,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
526312,Coastal Village Llanelli,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
526312,Coastal Village Llanelli,2023-06-18T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
526312,Coastal Village Llanelli,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
526312,Coastal Village Llanelli,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
526312,Coastal Village Llanelli,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
526312,Coastal Village Llanelli,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
526312,Coastal Village Llanelli,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
526312,Coastal Village Llanelli,2023-06-18T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
526312,Coastal Village Llanelli,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
526312,Coastal Village Llanelli,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
526312,Coastal Village Llanelli,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.43
526312,Coastal Village Llanelli,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.12
526312,Coastal Village Llanelli,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.49
526312,Coastal Village Llanelli,2023-06-18T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
526312,Coastal Village Llanelli,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
526312,Coastal Village Llanelli,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
526312,Coastal Village Llanelli,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
526312,Coastal Village Llanelli,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
526312,Coastal Village Llanelli,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
526312,Coastal Village Llanelli,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
526312,Coastal Village Llanelli,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.38
526312,Coastal Village Llanelli,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
526312,Coastal Village Llanelli,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
526312,Coastal Village Llanelli,2023-06-18T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
526312,Coastal Village Llanelli,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
526312,Coastal Village Llanelli,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
526312,Coastal Village Llanelli,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-18T12:00:00.000+00:00,transformer,,Temperature,C,33.5
526312,Coastal Village Llanelli,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
526312,Coastal Village Llanelli,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
526312,Coastal Village Llanelli,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
526312,Coastal Village Llanelli,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
526312,Coastal Village Llanelli,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
526312,Coastal Village Llanelli,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
526312,Coastal Village Llanelli,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
526312,Coastal Village Llanelli,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
526312,Coastal Village Llanelli,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
526312,Coastal Village Llanelli,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.8
526312,Coastal Village Llanelli,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.72
526312,Coastal Village Llanelli,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.47
526312,Coastal Village Llanelli,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
526312,Coastal Village Llanelli,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
526312,Coastal Village Llanelli,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
526312,Coastal Village Llanelli,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
526312,Coastal Village Llanelli,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
526312,Coastal Village Llanelli,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
526312,Coastal Village Llanelli,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
526312,Coastal Village Llanelli,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
526312,Coastal Village Llanelli,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.32
526312,Coastal Village Llanelli,2023-06-18T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
526312,Coastal Village Llanelli,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
526312,Coastal Village Llanelli,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
526312,Coastal Village Llanelli,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
526312,Coastal Village Llanelli,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
526312,Coastal Village Llanelli,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
526312,Coastal Village Llanelli,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
526312,Coastal Village Llanelli,2023-06-18T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
526312,Coastal Village Llanelli,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
526312,Coastal Village Llanelli,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
526312,Coastal Village Llanelli,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
526312,Coastal Village Llanelli,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.98
526312,Coastal Village Llanelli,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.88
526312,Coastal Village Llanelli,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
526312,Coastal Village Llanelli,2023-06-18T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
526312,Coastal Village Llanelli,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
526312,Coastal Village Llanelli,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
526312,Coastal Village Llanelli,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
526312,Coastal Village Llanelli,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
526312,Coastal Village Llanelli,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
526312,Coastal Village Llanelli,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
526312,Coastal Village Llanelli,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.08
526312,Coastal Village Llanelli,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
526312,Coastal Village Llanelli,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
526312,Coastal Village Llanelli,2023-06-18T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
526312,Coastal Village Llanelli,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
526312,Coastal Village Llanelli,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
526312,Coastal Village Llanelli,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
526312,Coastal Village Llanelli,2023-06-18T11:50:00.000+00:00,transformer,,Temperature,C,33.5
526312,Coastal Village Llanelli,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
526312,Coastal Village Llanelli,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
526312,Coastal Village Llanelli,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
526312,Coastal Village Llanelli,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
526312,Coastal Village Llanelli,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
526312,Coastal Village Llanelli,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
526312,Coastal Village Llanelli,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
526312,Coastal Village Llanelli,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
526312,Coastal Village Llanelli,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
526312,Coastal Village Llanelli,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.77
526312,Coastal Village Llanelli,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.97
526312,Coastal Village Llanelli,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.83
526312,Coastal Village Llanelli,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
526312,Coastal Village Llanelli,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
526312,Coastal Village Llanelli,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
526312,Coastal Village Llanelli,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
526312,Coastal Village Llanelli,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.3
526312,Coastal Village Llanelli,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
526312,Coastal Village Llanelli,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.8
526312,Coastal Village Llanelli,2023-06-18T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
526312,Coastal Village Llanelli,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
526312,Coastal Village Llanelli,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
526312,Coastal Village Llanelli,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
526312,Coastal Village Llanelli,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
526312,Coastal Village Llanelli,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
526312,Coastal Village Llanelli,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
526312,Coastal Village Llanelli,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
526312,Coastal Village Llanelli,2023-06-18T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
526312,Coastal Village Llanelli,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
526312,Coastal Village Llanelli,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.74
526312,Coastal Village Llanelli,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
526312,Coastal Village Llanelli,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
526312,Coastal Village Llanelli,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.27
526312,Coastal Village Llanelli,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.28
526312,Coastal Village Llanelli,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
526312,Coastal Village Llanelli,2023-06-18T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
526312,Coastal Village Llanelli,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
526312,Coastal Village Llanelli,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.6
526312,Coastal Village Llanelli,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
526312,Coastal Village Llanelli,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
526312,Coastal Village Llanelli,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
526312,Coastal Village Llanelli,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.1
526312,Coastal Village Llanelli,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
526312,Coastal Village Llanelli,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
526312,Coastal Village Llanelli,2023-06-18T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
526312,Coastal Village Llanelli,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
526312,Coastal Village Llanelli,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
526312,Coastal Village Llanelli,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-18T11:40:00.000+00:00,transformer,,Temperature,C,33.4
526312,Coastal Village Llanelli,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
526312,Coastal Village Llanelli,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
526312,Coastal Village Llanelli,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
526312,Coastal Village Llanelli,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
526312,Coastal Village Llanelli,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
526312,Coastal Village Llanelli,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
526312,Coastal Village Llanelli,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
526312,Coastal Village Llanelli,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
526312,Coastal Village Llanelli,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
526312,Coastal Village Llanelli,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.71
526312,Coastal Village Llanelli,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.18
526312,Coastal Village Llanelli,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.3
526312,Coastal Village Llanelli,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
526312,Coastal Village Llanelli,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
526312,Coastal Village Llanelli,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
526312,Coastal Village Llanelli,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
526312,Coastal Village Llanelli,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
526312,Coastal Village Llanelli,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
526312,Coastal Village Llanelli,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
526312,Coastal Village Llanelli,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.67
526312,Coastal Village Llanelli,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
526312,Coastal Village Llanelli,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.57
526312,Coastal Village Llanelli,2023-06-18T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
526312,Coastal Village Llanelli,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
526312,Coastal Village Llanelli,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
526312,Coastal Village Llanelli,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.5
526312,Coastal Village Llanelli,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
526312,Coastal Village Llanelli,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
526312,Coastal Village Llanelli,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.2
526312,Coastal Village Llanelli,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
526312,Coastal Village Llanelli,2023-06-18T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
526312,Coastal Village Llanelli,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
526312,Coastal Village Llanelli,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
526312,Coastal Village Llanelli,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
526312,Coastal Village Llanelli,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.9
526312,Coastal Village Llanelli,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.12
