Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
526312,Coastal Village Llanelli,2023-06-18T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
526312,Coastal Village Llanelli,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
526312,Coastal Village Llanelli,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
526312,Coastal Village Llanelli,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
526312,Coastal Village Llanelli,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
526312,Coastal Village Llanelli,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
526312,Coastal Village Llanelli,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.21
526312,Coastal Village Llanelli,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
526312,Coastal Village Llanelli,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
526312,Coastal Village Llanelli,2023-06-18T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
526312,Coastal Village Llanelli,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
526312,Coastal Village Llanelli,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
526312,Coastal Village Llanelli,2023-06-18T11:30:00.000+00:00,transformer,,Temperature,C,33.4
526312,Coastal Village Llanelli,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
526312,Coastal Village Llanelli,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
526312,Coastal Village Llanelli,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
526312,Coastal Village Llanelli,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
526312,Coastal Village Llanelli,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
526312,Coastal Village Llanelli,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
526312,Coastal Village Llanelli,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
526312,Coastal Village Llanelli,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
526312,Coastal Village Llanelli,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
526312,Coastal Village Llanelli,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.25
526312,Coastal Village Llanelli,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.35
526312,Coastal Village Llanelli,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.08
526312,Coastal Village Llanelli,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
526312,Coastal Village Llanelli,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
526312,Coastal Village Llanelli,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
526312,Coastal Village Llanelli,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
526312,Coastal Village Llanelli,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
526312,Coastal Village Llanelli,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.74
526312,Coastal Village Llanelli,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
526312,Coastal Village Llanelli,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.6
526312,Coastal Village Llanelli,2023-06-18T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
526312,Coastal Village Llanelli,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
526312,Coastal Village Llanelli,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526312,Coastal Village Llanelli,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
526312,Coastal Village Llanelli,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.12
526312,Coastal Village Llanelli,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
526312,Coastal Village Llanelli,2023-06-18T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
526312,Coastal Village Llanelli,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
526312,Coastal Village Llanelli,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
526312,Coastal Village Llanelli,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
526312,Coastal Village Llanelli,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.87
526312,Coastal Village Llanelli,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.25
526312,Coastal Village Llanelli,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
526312,Coastal Village Llanelli,2023-06-18T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
526312,Coastal Village Llanelli,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
526312,Coastal Village Llanelli,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
526312,Coastal Village Llanelli,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
526312,Coastal Village Llanelli,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
526312,Coastal Village Llanelli,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
526312,Coastal Village Llanelli,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
526312,Coastal Village Llanelli,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
526312,Coastal Village Llanelli,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
526312,Coastal Village Llanelli,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
526312,Coastal Village Llanelli,2023-06-18T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
526312,Coastal Village Llanelli,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
526312,Coastal Village Llanelli,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
526312,Coastal Village Llanelli,2023-06-18T11:20:00.000+00:00,transformer,,Temperature,C,33.3
526312,Coastal Village Llanelli,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
526312,Coastal Village Llanelli,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
526312,Coastal Village Llanelli,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
526312,Coastal Village Llanelli,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
526312,Coastal Village Llanelli,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
526312,Coastal Village Llanelli,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
526312,Coastal Village Llanelli,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
526312,Coastal Village Llanelli,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
526312,Coastal Village Llanelli,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
526312,Coastal Village Llanelli,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.14
526312,Coastal Village Llanelli,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.79
526312,Coastal Village Llanelli,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.66
526312,Coastal Village Llanelli,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
526312,Coastal Village Llanelli,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
526312,Coastal Village Llanelli,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
526312,Coastal Village Llanelli,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
526312,Coastal Village Llanelli,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
526312,Coastal Village Llanelli,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
526312,Coastal Village Llanelli,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
526312,Coastal Village Llanelli,2023-06-18T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
526312,Coastal Village Llanelli,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
526312,Coastal Village Llanelli,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
526312,Coastal Village Llanelli,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.08
526312,Coastal Village Llanelli,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
526312,Coastal Village Llanelli,2023-06-18T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
526312,Coastal Village Llanelli,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
526312,Coastal Village Llanelli,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
526312,Coastal Village Llanelli,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
526312,Coastal Village Llanelli,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
526312,Coastal Village Llanelli,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
526312,Coastal Village Llanelli,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.14
526312,Coastal Village Llanelli,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.71
526312,Coastal Village Llanelli,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
526312,Coastal Village Llanelli,2023-06-18T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
526312,Coastal Village Llanelli,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
526312,Coastal Village Llanelli,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
526312,Coastal Village Llanelli,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
526312,Coastal Village Llanelli,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
526312,Coastal Village Llanelli,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
526312,Coastal Village Llanelli,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
526312,Coastal Village Llanelli,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
526312,Coastal Village Llanelli,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.09
526312,Coastal Village Llanelli,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
526312,Coastal Village Llanelli,2023-06-18T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
526312,Coastal Village Llanelli,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
526312,Coastal Village Llanelli,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
526312,Coastal Village Llanelli,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
526312,Coastal Village Llanelli,2023-06-18T11:10:00.000+00:00,transformer,,Temperature,C,33.2
526312,Coastal Village Llanelli,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
526312,Coastal Village Llanelli,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
526312,Coastal Village Llanelli,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
526312,Coastal Village Llanelli,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
526312,Coastal Village Llanelli,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
526312,Coastal Village Llanelli,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
526312,Coastal Village Llanelli,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
526312,Coastal Village Llanelli,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
526312,Coastal Village Llanelli,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
526312,Coastal Village Llanelli,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.8
526312,Coastal Village Llanelli,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.06
526312,Coastal Village Llanelli,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.27
526312,Coastal Village Llanelli,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
526312,Coastal Village Llanelli,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
526312,Coastal Village Llanelli,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
526312,Coastal Village Llanelli,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
526312,Coastal Village Llanelli,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.65
526312,Coastal Village Llanelli,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
526312,Coastal Village Llanelli,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
526312,Coastal Village Llanelli,2023-06-18T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
526312,Coastal Village Llanelli,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
526312,Coastal Village Llanelli,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
526312,Coastal Village Llanelli,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
526312,Coastal Village Llanelli,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
526312,Coastal Village Llanelli,2023-06-18T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
526312,Coastal Village Llanelli,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
526312,Coastal Village Llanelli,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
526312,Coastal Village Llanelli,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.46
526312,Coastal Village Llanelli,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
526312,Coastal Village Llanelli,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
526312,Coastal Village Llanelli,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.98
526312,Coastal Village Llanelli,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.26
526312,Coastal Village Llanelli,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
526312,Coastal Village Llanelli,2023-06-18T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
526312,Coastal Village Llanelli,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.7
526312,Coastal Village Llanelli,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
526312,Coastal Village Llanelli,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
526312,Coastal Village Llanelli,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
526312,Coastal Village Llanelli,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
526312,Coastal Village Llanelli,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
526312,Coastal Village Llanelli,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.94
526312,Coastal Village Llanelli,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.85
526312,Coastal Village Llanelli,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
526312,Coastal Village Llanelli,2023-06-18T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
526312,Coastal Village Llanelli,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
526312,Coastal Village Llanelli,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
526312,Coastal Village Llanelli,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-18T11:00:00.000+00:00,transformer,,Temperature,C,33.1
526312,Coastal Village Llanelli,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
526312,Coastal Village Llanelli,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
526312,Coastal Village Llanelli,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
526312,Coastal Village Llanelli,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
526312,Coastal Village Llanelli,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
526312,Coastal Village Llanelli,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
526312,Coastal Village Llanelli,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
526312,Coastal Village Llanelli,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
526312,Coastal Village Llanelli,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
526312,Coastal Village Llanelli,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.05
526312,Coastal Village Llanelli,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.34
526312,Coastal Village Llanelli,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.98
526312,Coastal Village Llanelli,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
526312,Coastal Village Llanelli,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
526312,Coastal Village Llanelli,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
526312,Coastal Village Llanelli,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
526312,Coastal Village Llanelli,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
526312,Coastal Village Llanelli,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
526312,Coastal Village Llanelli,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
526312,Coastal Village Llanelli,2023-06-18T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
526312,Coastal Village Llanelli,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
526312,Coastal Village Llanelli,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
526312,Coastal Village Llanelli,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
526312,Coastal Village Llanelli,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
526312,Coastal Village Llanelli,2023-06-18T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
526312,Coastal Village Llanelli,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
526312,Coastal Village Llanelli,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
526312,Coastal Village Llanelli,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.87
526312,Coastal Village Llanelli,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.06
526312,Coastal Village Llanelli,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
526312,Coastal Village Llanelli,2023-06-18T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
526312,Coastal Village Llanelli,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
526312,Coastal Village Llanelli,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.1
526312,Coastal Village Llanelli,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
526312,Coastal Village Llanelli,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
526312,Coastal Village Llanelli,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
526312,Coastal Village Llanelli,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
526312,Coastal Village Llanelli,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.43
526312,Coastal Village Llanelli,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
526312,Coastal Village Llanelli,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
526312,Coastal Village Llanelli,2023-06-18T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
526312,Coastal Village Llanelli,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
526312,Coastal Village Llanelli,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
526312,Coastal Village Llanelli,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-18T10:50:00.000+00:00,transformer,,Temperature,C,33.0
526312,Coastal Village Llanelli,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
526312,Coastal Village Llanelli,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
526312,Coastal Village Llanelli,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
526312,Coastal Village Llanelli,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
526312,Coastal Village Llanelli,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
526312,Coastal Village Llanelli,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
526312,Coastal Village Llanelli,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
526312,Coastal Village Llanelli,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
526312,Coastal Village Llanelli,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
526312,Coastal Village Llanelli,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.48
526312,Coastal Village Llanelli,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.84
526312,Coastal Village Llanelli,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.53
526312,Coastal Village Llanelli,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
526312,Coastal Village Llanelli,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
526312,Coastal Village Llanelli,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
526312,Coastal Village Llanelli,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
526312,Coastal Village Llanelli,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
526312,Coastal Village Llanelli,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
526312,Coastal Village Llanelli,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
526312,Coastal Village Llanelli,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.13
526312,Coastal Village Llanelli,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
526312,Coastal Village Llanelli,2023-06-18T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
526312,Coastal Village Llanelli,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
526312,Coastal Village Llanelli,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
526312,Coastal Village Llanelli,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.72
526312,Coastal Village Llanelli,2023-06-18T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
526312,Coastal Village Llanelli,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
526312,Coastal Village Llanelli,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.41
526312,Coastal Village Llanelli,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
526312,Coastal Village Llanelli,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
526312,Coastal Village Llanelli,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.17
526312,Coastal Village Llanelli,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.77
526312,Coastal Village Llanelli,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.23
526312,Coastal Village Llanelli,2023-06-18T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
526312,Coastal Village Llanelli,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
526312,Coastal Village Llanelli,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
526312,Coastal Village Llanelli,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
526312,Coastal Village Llanelli,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
526312,Coastal Village Llanelli,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
526312,Coastal Village Llanelli,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
526312,Coastal Village Llanelli,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
526312,Coastal Village Llanelli,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
526312,Coastal Village Llanelli,2023-06-18T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
526312,Coastal Village Llanelli,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
526312,Coastal Village Llanelli,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-18T10:40:00.000+00:00,transformer,,Temperature,C,32.9
526312,Coastal Village Llanelli,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
526312,Coastal Village Llanelli,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
526312,Coastal Village Llanelli,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
526312,Coastal Village Llanelli,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
526312,Coastal Village Llanelli,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
526312,Coastal Village Llanelli,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
526312,Coastal Village Llanelli,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
526312,Coastal Village Llanelli,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
526312,Coastal Village Llanelli,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.57
526312,Coastal Village Llanelli,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.59
526312,Coastal Village Llanelli,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.49
526312,Coastal Village Llanelli,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
526312,Coastal Village Llanelli,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
526312,Coastal Village Llanelli,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
526312,Coastal Village Llanelli,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
526312,Coastal Village Llanelli,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
526312,Coastal Village Llanelli,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
526312,Coastal Village Llanelli,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
526312,Coastal Village Llanelli,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
526312,Coastal Village Llanelli,2023-06-18T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
526312,Coastal Village Llanelli,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
526312,Coastal Village Llanelli,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
526312,Coastal Village Llanelli,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
526312,Coastal Village Llanelli,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
526312,Coastal Village Llanelli,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
526312,Coastal Village Llanelli,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
526312,Coastal Village Llanelli,2023-06-18T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
526312,Coastal Village Llanelli,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
526312,Coastal Village Llanelli,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
526312,Coastal Village Llanelli,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
526312,Coastal Village Llanelli,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
526312,Coastal Village Llanelli,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.96
526312,Coastal Village Llanelli,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.82
526312,Coastal Village Llanelli,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
526312,Coastal Village Llanelli,2023-06-18T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
526312,Coastal Village Llanelli,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
526312,Coastal Village Llanelli,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
526312,Coastal Village Llanelli,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
526312,Coastal Village Llanelli,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
526312,Coastal Village Llanelli,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
526312,Coastal Village Llanelli,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
526312,Coastal Village Llanelli,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
526312,Coastal Village Llanelli,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
526312,Coastal Village Llanelli,2023-06-18T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
526312,Coastal Village Llanelli,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
526312,Coastal Village Llanelli,2023-06-18T10:30:00.000+00:00,transformer,,Temperature,C,32.8
526312,Coastal Village Llanelli,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
526312,Coastal Village Llanelli,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
526312,Coastal Village Llanelli,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
526312,Coastal Village Llanelli,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
526312,Coastal Village Llanelli,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
526312,Coastal Village Llanelli,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
526312,Coastal Village Llanelli,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
526312,Coastal Village Llanelli,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
526312,Coastal Village Llanelli,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.51
526312,Coastal Village Llanelli,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.22
526312,Coastal Village Llanelli,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.25
526312,Coastal Village Llanelli,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
526312,Coastal Village Llanelli,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
526312,Coastal Village Llanelli,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
526312,Coastal Village Llanelli,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
526312,Coastal Village Llanelli,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
526312,Coastal Village Llanelli,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.96
526312,Coastal Village Llanelli,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
526312,Coastal Village Llanelli,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
526312,Coastal Village Llanelli,2023-06-18T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
526312,Coastal Village Llanelli,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
526312,Coastal Village Llanelli,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
526312,Coastal Village Llanelli,2023-06-18T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.41
526312,Coastal Village Llanelli,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
526312,Coastal Village Llanelli,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
526312,Coastal Village Llanelli,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
526312,Coastal Village Llanelli,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.27
526312,Coastal Village Llanelli,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.34
526312,Coastal Village Llanelli,2023-06-18T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
526312,Coastal Village Llanelli,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
526312,Coastal Village Llanelli,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
526312,Coastal Village Llanelli,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
526312,Coastal Village Llanelli,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
526312,Coastal Village Llanelli,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.42
526312,Coastal Village Llanelli,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
526312,Coastal Village Llanelli,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
526312,Coastal Village Llanelli,2023-06-18T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
526312,Coastal Village Llanelli,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
526312,Coastal Village Llanelli,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
526312,Coastal Village Llanelli,2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,32.8
526312,Coastal Village Llanelli,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
526312,Coastal Village Llanelli,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
526312,Coastal Village Llanelli,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
526312,Coastal Village Llanelli,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
526312,Coastal Village Llanelli,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
526312,Coastal Village Llanelli,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
526312,Coastal Village Llanelli,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
526312,Coastal Village Llanelli,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
526312,Coastal Village Llanelli,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
526312,Coastal Village Llanelli,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.03
526312,Coastal Village Llanelli,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.02
526312,Coastal Village Llanelli,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.43
526312,Coastal Village Llanelli,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
526312,Coastal Village Llanelli,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
526312,Coastal Village Llanelli,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
526312,Coastal Village Llanelli,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
526312,Coastal Village Llanelli,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
526312,Coastal Village Llanelli,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.74
526312,Coastal Village Llanelli,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
526312,Coastal Village Llanelli,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
526312,Coastal Village Llanelli,2023-06-18T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
526312,Coastal Village Llanelli,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
526312,Coastal Village Llanelli,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
526312,Coastal Village Llanelli,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
526312,Coastal Village Llanelli,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
526312,Coastal Village Llanelli,2023-06-18T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
526312,Coastal Village Llanelli,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.58
526312,Coastal Village Llanelli,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
526312,Coastal Village Llanelli,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
526312,Coastal Village Llanelli,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
526312,Coastal Village Llanelli,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.96
526312,Coastal Village Llanelli,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
526312,Coastal Village Llanelli,2023-06-18T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
526312,Coastal Village Llanelli,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
526312,Coastal Village Llanelli,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
526312,Coastal Village Llanelli,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
526312,Coastal Village Llanelli,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
526312,Coastal Village Llanelli,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.56
526312,Coastal Village Llanelli,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
526312,Coastal Village Llanelli,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
526312,Coastal Village Llanelli,2023-06-18T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
526312,Coastal Village Llanelli,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
526312,Coastal Village Llanelli,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-18T10:10:00.000+00:00,transformer,,Temperature,C,32.8
526312,Coastal Village Llanelli,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
526312,Coastal Village Llanelli,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
526312,Coastal Village Llanelli,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
526312,Coastal Village Llanelli,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
526312,Coastal Village Llanelli,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
526312,Coastal Village Llanelli,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
526312,Coastal Village Llanelli,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
526312,Coastal Village Llanelli,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
526312,Coastal Village Llanelli,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.38
526312,Coastal Village Llanelli,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.11
526312,Coastal Village Llanelli,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.91
526312,Coastal Village Llanelli,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
