Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
526312,Coastal Village Llanelli,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
526312,Coastal Village Llanelli,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
526312,Coastal Village Llanelli,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
526312,Coastal Village Llanelli,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.15
526312,Coastal Village Llanelli,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
526312,Coastal Village Llanelli,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
526312,Coastal Village Llanelli,2023-06-18T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
526312,Coastal Village Llanelli,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
526312,Coastal Village Llanelli,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
526312,Coastal Village Llanelli,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
526312,Coastal Village Llanelli,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
526312,Coastal Village Llanelli,2023-06-18T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
526312,Coastal Village Llanelli,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
526312,Coastal Village Llanelli,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.67
526312,Coastal Village Llanelli,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
526312,Coastal Village Llanelli,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
526312,Coastal Village Llanelli,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.57
526312,Coastal Village Llanelli,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
526312,Coastal Village Llanelli,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
526312,Coastal Village Llanelli,2023-06-18T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
526312,Coastal Village Llanelli,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
526312,Coastal Village Llanelli,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
526312,Coastal Village Llanelli,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
526312,Coastal Village Llanelli,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
526312,Coastal Village Llanelli,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.33
526312,Coastal Village Llanelli,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
526312,Coastal Village Llanelli,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
526312,Coastal Village Llanelli,2023-06-18T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
526312,Coastal Village Llanelli,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
526312,Coastal Village Llanelli,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
526312,Coastal Village Llanelli,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
526312,Coastal Village Llanelli,2023-06-18T10:00:00.000+00:00,transformer,,Temperature,C,32.8
526312,Coastal Village Llanelli,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
526312,Coastal Village Llanelli,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
526312,Coastal Village Llanelli,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
526312,Coastal Village Llanelli,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
526312,Coastal Village Llanelli,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
526312,Coastal Village Llanelli,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
526312,Coastal Village Llanelli,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
526312,Coastal Village Llanelli,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
526312,Coastal Village Llanelli,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
526312,Coastal Village Llanelli,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.13
526312,Coastal Village Llanelli,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.63
526312,Coastal Village Llanelli,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.79
526312,Coastal Village Llanelli,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
526312,Coastal Village Llanelli,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
526312,Coastal Village Llanelli,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
526312,Coastal Village Llanelli,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
526312,Coastal Village Llanelli,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
526312,Coastal Village Llanelli,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
526312,Coastal Village Llanelli,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
526312,Coastal Village Llanelli,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
526312,Coastal Village Llanelli,2023-06-18T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
526312,Coastal Village Llanelli,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
526312,Coastal Village Llanelli,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
526312,Coastal Village Llanelli,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
526312,Coastal Village Llanelli,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
526312,Coastal Village Llanelli,2023-06-18T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.8
526312,Coastal Village Llanelli,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
526312,Coastal Village Llanelli,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
526312,Coastal Village Llanelli,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.55
526312,Coastal Village Llanelli,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
526312,Coastal Village Llanelli,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
526312,Coastal Village Llanelli,2023-06-18T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
526312,Coastal Village Llanelli,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
526312,Coastal Village Llanelli,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
526312,Coastal Village Llanelli,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
526312,Coastal Village Llanelli,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
526312,Coastal Village Llanelli,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.85
526312,Coastal Village Llanelli,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
526312,Coastal Village Llanelli,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.71
526312,Coastal Village Llanelli,2023-06-18T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
526312,Coastal Village Llanelli,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
526312,Coastal Village Llanelli,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
526312,Coastal Village Llanelli,2023-06-18T09:50:00.000+00:00,transformer,,Temperature,C,32.8
526312,Coastal Village Llanelli,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
526312,Coastal Village Llanelli,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
526312,Coastal Village Llanelli,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
526312,Coastal Village Llanelli,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
526312,Coastal Village Llanelli,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
526312,Coastal Village Llanelli,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
526312,Coastal Village Llanelli,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
526312,Coastal Village Llanelli,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
526312,Coastal Village Llanelli,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.95
526312,Coastal Village Llanelli,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.9
526312,Coastal Village Llanelli,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.42
526312,Coastal Village Llanelli,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
526312,Coastal Village Llanelli,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
526312,Coastal Village Llanelli,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
526312,Coastal Village Llanelli,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
526312,Coastal Village Llanelli,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
526312,Coastal Village Llanelli,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.87
526312,Coastal Village Llanelli,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
526312,Coastal Village Llanelli,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
526312,Coastal Village Llanelli,2023-06-18T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
526312,Coastal Village Llanelli,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
526312,Coastal Village Llanelli,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
526312,Coastal Village Llanelli,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
526312,Coastal Village Llanelli,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
526312,Coastal Village Llanelli,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
526312,Coastal Village Llanelli,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
526312,Coastal Village Llanelli,2023-06-18T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
526312,Coastal Village Llanelli,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.63
526312,Coastal Village Llanelli,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
526312,Coastal Village Llanelli,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
526312,Coastal Village Llanelli,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.7
526312,Coastal Village Llanelli,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.14
526312,Coastal Village Llanelli,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.13
526312,Coastal Village Llanelli,2023-06-18T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
526312,Coastal Village Llanelli,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
526312,Coastal Village Llanelli,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
526312,Coastal Village Llanelli,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
526312,Coastal Village Llanelli,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
526312,Coastal Village Llanelli,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.86
526312,Coastal Village Llanelli,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
526312,Coastal Village Llanelli,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
526312,Coastal Village Llanelli,2023-06-18T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
526312,Coastal Village Llanelli,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
526312,Coastal Village Llanelli,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
526312,Coastal Village Llanelli,2023-06-18T09:40:00.000+00:00,transformer,,Temperature,C,32.7
526312,Coastal Village Llanelli,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
526312,Coastal Village Llanelli,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
526312,Coastal Village Llanelli,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
526312,Coastal Village Llanelli,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
526312,Coastal Village Llanelli,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
526312,Coastal Village Llanelli,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
526312,Coastal Village Llanelli,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
526312,Coastal Village Llanelli,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
526312,Coastal Village Llanelli,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
526312,Coastal Village Llanelli,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.59
526312,Coastal Village Llanelli,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.24
526312,Coastal Village Llanelli,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.79
526312,Coastal Village Llanelli,2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
526312,Coastal Village Llanelli,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
526312,Coastal Village Llanelli,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
526312,Coastal Village Llanelli,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
526312,Coastal Village Llanelli,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
526312,Coastal Village Llanelli,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
526312,Coastal Village Llanelli,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
526312,Coastal Village Llanelli,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
526312,Coastal Village Llanelli,2023-06-18T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
526312,Coastal Village Llanelli,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
526312,Coastal Village Llanelli,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
526312,Coastal Village Llanelli,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
526312,Coastal Village Llanelli,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
526312,Coastal Village Llanelli,2023-06-18T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.7
526312,Coastal Village Llanelli,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
526312,Coastal Village Llanelli,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
526312,Coastal Village Llanelli,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.05
526312,Coastal Village Llanelli,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.31
526312,Coastal Village Llanelli,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
526312,Coastal Village Llanelli,2023-06-18T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
526312,Coastal Village Llanelli,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
526312,Coastal Village Llanelli,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
526312,Coastal Village Llanelli,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
526312,Coastal Village Llanelli,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
526312,Coastal Village Llanelli,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.93
526312,Coastal Village Llanelli,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
526312,Coastal Village Llanelli,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
526312,Coastal Village Llanelli,2023-06-18T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
526312,Coastal Village Llanelli,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-18T09:30:00.000+00:00,transformer,,Temperature,C,32.7
526312,Coastal Village Llanelli,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
526312,Coastal Village Llanelli,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
526312,Coastal Village Llanelli,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
526312,Coastal Village Llanelli,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
526312,Coastal Village Llanelli,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
526312,Coastal Village Llanelli,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
526312,Coastal Village Llanelli,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
526312,Coastal Village Llanelli,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
526312,Coastal Village Llanelli,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
526312,Coastal Village Llanelli,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.95
526312,Coastal Village Llanelli,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.98
526312,Coastal Village Llanelli,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.22
526312,Coastal Village Llanelli,2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
526312,Coastal Village Llanelli,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
526312,Coastal Village Llanelli,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
526312,Coastal Village Llanelli,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
526312,Coastal Village Llanelli,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.34
526312,Coastal Village Llanelli,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
526312,Coastal Village Llanelli,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.6
526312,Coastal Village Llanelli,2023-06-18T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
526312,Coastal Village Llanelli,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
526312,Coastal Village Llanelli,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
526312,Coastal Village Llanelli,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
526312,Coastal Village Llanelli,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
526312,Coastal Village Llanelli,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
526312,Coastal Village Llanelli,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
526312,Coastal Village Llanelli,2023-06-18T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
526312,Coastal Village Llanelli,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
526312,Coastal Village Llanelli,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.87
526312,Coastal Village Llanelli,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
526312,Coastal Village Llanelli,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
526312,Coastal Village Llanelli,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
526312,Coastal Village Llanelli,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
526312,Coastal Village Llanelli,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
526312,Coastal Village Llanelli,2023-06-18T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
526312,Coastal Village Llanelli,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
526312,Coastal Village Llanelli,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
526312,Coastal Village Llanelli,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.43
526312,Coastal Village Llanelli,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
526312,Coastal Village Llanelli,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
526312,Coastal Village Llanelli,2023-06-18T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
526312,Coastal Village Llanelli,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
526312,Coastal Village Llanelli,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
526312,Coastal Village Llanelli,2023-06-18T09:20:00.000+00:00,transformer,,Temperature,C,32.7
526312,Coastal Village Llanelli,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
526312,Coastal Village Llanelli,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
526312,Coastal Village Llanelli,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
526312,Coastal Village Llanelli,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
526312,Coastal Village Llanelli,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
526312,Coastal Village Llanelli,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
526312,Coastal Village Llanelli,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
526312,Coastal Village Llanelli,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
526312,Coastal Village Llanelli,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
526312,Coastal Village Llanelli,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.41
526312,Coastal Village Llanelli,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.12
526312,Coastal Village Llanelli,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.8
526312,Coastal Village Llanelli,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
526312,Coastal Village Llanelli,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
526312,Coastal Village Llanelli,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
526312,Coastal Village Llanelli,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
526312,Coastal Village Llanelli,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
526312,Coastal Village Llanelli,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.96
526312,Coastal Village Llanelli,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
526312,Coastal Village Llanelli,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
526312,Coastal Village Llanelli,2023-06-18T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
526312,Coastal Village Llanelli,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
526312,Coastal Village Llanelli,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
526312,Coastal Village Llanelli,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
526312,Coastal Village Llanelli,2023-06-18T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
526312,Coastal Village Llanelli,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
526312,Coastal Village Llanelli,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.93
526312,Coastal Village Llanelli,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
526312,Coastal Village Llanelli,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
526312,Coastal Village Llanelli,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.36
526312,Coastal Village Llanelli,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
526312,Coastal Village Llanelli,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
526312,Coastal Village Llanelli,2023-06-18T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
526312,Coastal Village Llanelli,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
526312,Coastal Village Llanelli,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
526312,Coastal Village Llanelli,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
526312,Coastal Village Llanelli,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
526312,Coastal Village Llanelli,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
526312,Coastal Village Llanelli,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.21
526312,Coastal Village Llanelli,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
526312,Coastal Village Llanelli,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
526312,Coastal Village Llanelli,2023-06-18T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
526312,Coastal Village Llanelli,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
526312,Coastal Village Llanelli,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
526312,Coastal Village Llanelli,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-18T09:10:00.000+00:00,transformer,,Temperature,C,32.7
526312,Coastal Village Llanelli,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
526312,Coastal Village Llanelli,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
526312,Coastal Village Llanelli,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
526312,Coastal Village Llanelli,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
526312,Coastal Village Llanelli,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
526312,Coastal Village Llanelli,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
526312,Coastal Village Llanelli,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
526312,Coastal Village Llanelli,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
526312,Coastal Village Llanelli,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
526312,Coastal Village Llanelli,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.85
526312,Coastal Village Llanelli,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.65
526312,Coastal Village Llanelli,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.36
526312,Coastal Village Llanelli,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
526312,Coastal Village Llanelli,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
526312,Coastal Village Llanelli,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
526312,Coastal Village Llanelli,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
526312,Coastal Village Llanelli,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.43
526312,Coastal Village Llanelli,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
526312,Coastal Village Llanelli,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
526312,Coastal Village Llanelli,2023-06-18T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
526312,Coastal Village Llanelli,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
526312,Coastal Village Llanelli,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.18
526312,Coastal Village Llanelli,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
526312,Coastal Village Llanelli,2023-06-18T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
526312,Coastal Village Llanelli,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
526312,Coastal Village Llanelli,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.93
526312,Coastal Village Llanelli,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
526312,Coastal Village Llanelli,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
526312,Coastal Village Llanelli,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.36
526312,Coastal Village Llanelli,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.64
526312,Coastal Village Llanelli,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
526312,Coastal Village Llanelli,2023-06-18T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
526312,Coastal Village Llanelli,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
526312,Coastal Village Llanelli,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
526312,Coastal Village Llanelli,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
526312,Coastal Village Llanelli,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
526312,Coastal Village Llanelli,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.84
526312,Coastal Village Llanelli,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
526312,Coastal Village Llanelli,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
526312,Coastal Village Llanelli,2023-06-18T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
526312,Coastal Village Llanelli,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
526312,Coastal Village Llanelli,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-18T09:00:00.000+00:00,transformer,,Temperature,C,32.7
526312,Coastal Village Llanelli,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
526312,Coastal Village Llanelli,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
526312,Coastal Village Llanelli,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
526312,Coastal Village Llanelli,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
526312,Coastal Village Llanelli,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
526312,Coastal Village Llanelli,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
526312,Coastal Village Llanelli,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
526312,Coastal Village Llanelli,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
526312,Coastal Village Llanelli,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
526312,Coastal Village Llanelli,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.86
526312,Coastal Village Llanelli,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.99
526312,Coastal Village Llanelli,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.4
526312,Coastal Village Llanelli,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
526312,Coastal Village Llanelli,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
526312,Coastal Village Llanelli,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
526312,Coastal Village Llanelli,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
526312,Coastal Village Llanelli,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
526312,Coastal Village Llanelli,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.17
526312,Coastal Village Llanelli,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
526312,Coastal Village Llanelli,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
526312,Coastal Village Llanelli,2023-06-18T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
526312,Coastal Village Llanelli,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
526312,Coastal Village Llanelli,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
526312,Coastal Village Llanelli,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
526312,Coastal Village Llanelli,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
526312,Coastal Village Llanelli,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
526312,Coastal Village Llanelli,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.11
526312,Coastal Village Llanelli,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
526312,Coastal Village Llanelli,2023-06-18T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
526312,Coastal Village Llanelli,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
526312,Coastal Village Llanelli,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
526312,Coastal Village Llanelli,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.71
526312,Coastal Village Llanelli,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
526312,Coastal Village Llanelli,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
526312,Coastal Village Llanelli,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
526312,Coastal Village Llanelli,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
526312,Coastal Village Llanelli,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
526312,Coastal Village Llanelli,2023-06-18T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
526312,Coastal Village Llanelli,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
526312,Coastal Village Llanelli,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
526312,Coastal Village Llanelli,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
526312,Coastal Village Llanelli,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
526312,Coastal Village Llanelli,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.03
526312,Coastal Village Llanelli,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
526312,Coastal Village Llanelli,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
526312,Coastal Village Llanelli,2023-06-18T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
526312,Coastal Village Llanelli,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
526312,Coastal Village Llanelli,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-18T08:50:00.000+00:00,transformer,,Temperature,C,32.6
526312,Coastal Village Llanelli,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
526312,Coastal Village Llanelli,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
526312,Coastal Village Llanelli,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
526312,Coastal Village Llanelli,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
526312,Coastal Village Llanelli,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
526312,Coastal Village Llanelli,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
526312,Coastal Village Llanelli,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
526312,Coastal Village Llanelli,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
526312,Coastal Village Llanelli,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
526312,Coastal Village Llanelli,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.6
526312,Coastal Village Llanelli,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.9
526312,Coastal Village Llanelli,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.04
526312,Coastal Village Llanelli,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
526312,Coastal Village Llanelli,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
526312,Coastal Village Llanelli,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
526312,Coastal Village Llanelli,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
526312,Coastal Village Llanelli,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
526312,Coastal Village Llanelli,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
526312,Coastal Village Llanelli,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.14
526312,Coastal Village Llanelli,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
526312,Coastal Village Llanelli,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
526312,Coastal Village Llanelli,2023-06-18T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
526312,Coastal Village Llanelli,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
526312,Coastal Village Llanelli,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
526312,Coastal Village Llanelli,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
526312,Coastal Village Llanelli,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.19
526312,Coastal Village Llanelli,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
526312,Coastal Village Llanelli,2023-06-18T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.56
526312,Coastal Village Llanelli,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
526312,Coastal Village Llanelli,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
526312,Coastal Village Llanelli,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.67
526312,Coastal Village Llanelli,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.68
