Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.39
526312,Coastal Village Llanelli,2023-06-18T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
526312,Coastal Village Llanelli,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
526312,Coastal Village Llanelli,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
526312,Coastal Village Llanelli,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
526312,Coastal Village Llanelli,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
526312,Coastal Village Llanelli,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.57
526312,Coastal Village Llanelli,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
526312,Coastal Village Llanelli,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
526312,Coastal Village Llanelli,2023-06-18T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
526312,Coastal Village Llanelli,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
526312,Coastal Village Llanelli,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
526312,Coastal Village Llanelli,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-18T08:40:00.000+00:00,transformer,,Temperature,C,32.5
526312,Coastal Village Llanelli,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
526312,Coastal Village Llanelli,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
526312,Coastal Village Llanelli,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
526312,Coastal Village Llanelli,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
526312,Coastal Village Llanelli,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
526312,Coastal Village Llanelli,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
526312,Coastal Village Llanelli,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
526312,Coastal Village Llanelli,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
526312,Coastal Village Llanelli,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
526312,Coastal Village Llanelli,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.52
526312,Coastal Village Llanelli,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.93
526312,Coastal Village Llanelli,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.33
526312,Coastal Village Llanelli,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
526312,Coastal Village Llanelli,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
526312,Coastal Village Llanelli,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
526312,Coastal Village Llanelli,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
526312,Coastal Village Llanelli,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
526312,Coastal Village Llanelli,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
526312,Coastal Village Llanelli,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.7
526312,Coastal Village Llanelli,2023-06-18T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
526312,Coastal Village Llanelli,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
526312,Coastal Village Llanelli,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
526312,Coastal Village Llanelli,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
526312,Coastal Village Llanelli,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
526312,Coastal Village Llanelli,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.8
526312,Coastal Village Llanelli,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
526312,Coastal Village Llanelli,2023-06-18T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
526312,Coastal Village Llanelli,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
526312,Coastal Village Llanelli,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
526312,Coastal Village Llanelli,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
526312,Coastal Village Llanelli,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
526312,Coastal Village Llanelli,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.55
526312,Coastal Village Llanelli,2023-06-18T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
526312,Coastal Village Llanelli,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
526312,Coastal Village Llanelli,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
526312,Coastal Village Llanelli,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
526312,Coastal Village Llanelli,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
526312,Coastal Village Llanelli,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.37
526312,Coastal Village Llanelli,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
526312,Coastal Village Llanelli,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
526312,Coastal Village Llanelli,2023-06-18T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
526312,Coastal Village Llanelli,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
526312,Coastal Village Llanelli,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
526312,Coastal Village Llanelli,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-18T08:30:00.000+00:00,transformer,,Temperature,C,32.4
526312,Coastal Village Llanelli,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
526312,Coastal Village Llanelli,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
526312,Coastal Village Llanelli,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
526312,Coastal Village Llanelli,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
526312,Coastal Village Llanelli,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
526312,Coastal Village Llanelli,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
526312,Coastal Village Llanelli,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
526312,Coastal Village Llanelli,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
526312,Coastal Village Llanelli,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
526312,Coastal Village Llanelli,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.33
526312,Coastal Village Llanelli,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.36
526312,Coastal Village Llanelli,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.47
526312,Coastal Village Llanelli,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
526312,Coastal Village Llanelli,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
526312,Coastal Village Llanelli,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
526312,Coastal Village Llanelli,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
526312,Coastal Village Llanelli,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
526312,Coastal Village Llanelli,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
526312,Coastal Village Llanelli,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
526312,Coastal Village Llanelli,2023-06-18T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
526312,Coastal Village Llanelli,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
526312,Coastal Village Llanelli,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
526312,Coastal Village Llanelli,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.41
526312,Coastal Village Llanelli,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
526312,Coastal Village Llanelli,2023-06-18T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
526312,Coastal Village Llanelli,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
526312,Coastal Village Llanelli,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
526312,Coastal Village Llanelli,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.69
526312,Coastal Village Llanelli,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
526312,Coastal Village Llanelli,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
526312,Coastal Village Llanelli,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
526312,Coastal Village Llanelli,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.58
526312,Coastal Village Llanelli,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.84
526312,Coastal Village Llanelli,2023-06-18T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
526312,Coastal Village Llanelli,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
526312,Coastal Village Llanelli,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
526312,Coastal Village Llanelli,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
526312,Coastal Village Llanelli,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.15
526312,Coastal Village Llanelli,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
526312,Coastal Village Llanelli,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
526312,Coastal Village Llanelli,2023-06-18T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.0
526312,Coastal Village Llanelli,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.0
526312,Coastal Village Llanelli,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
526312,Coastal Village Llanelli,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-18T08:20:00.000+00:00,transformer,,Temperature,C,32.3
526312,Coastal Village Llanelli,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
526312,Coastal Village Llanelli,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
526312,Coastal Village Llanelli,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
526312,Coastal Village Llanelli,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
526312,Coastal Village Llanelli,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
526312,Coastal Village Llanelli,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
526312,Coastal Village Llanelli,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
526312,Coastal Village Llanelli,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
526312,Coastal Village Llanelli,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
526312,Coastal Village Llanelli,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.78
526312,Coastal Village Llanelli,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.03
526312,Coastal Village Llanelli,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.66
526312,Coastal Village Llanelli,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
526312,Coastal Village Llanelli,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
526312,Coastal Village Llanelli,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
526312,Coastal Village Llanelli,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
526312,Coastal Village Llanelli,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
526312,Coastal Village Llanelli,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
526312,Coastal Village Llanelli,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
526312,Coastal Village Llanelli,2023-06-18T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
526312,Coastal Village Llanelli,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
526312,Coastal Village Llanelli,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
526312,Coastal Village Llanelli,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
526312,Coastal Village Llanelli,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.1
526312,Coastal Village Llanelli,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
526312,Coastal Village Llanelli,2023-06-18T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
526312,Coastal Village Llanelli,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.48
526312,Coastal Village Llanelli,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
526312,Coastal Village Llanelli,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
526312,Coastal Village Llanelli,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
526312,Coastal Village Llanelli,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
526312,Coastal Village Llanelli,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
526312,Coastal Village Llanelli,2023-06-18T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
526312,Coastal Village Llanelli,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
526312,Coastal Village Llanelli,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
526312,Coastal Village Llanelli,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.84
526312,Coastal Village Llanelli,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
526312,Coastal Village Llanelli,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
526312,Coastal Village Llanelli,2023-06-18T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
526312,Coastal Village Llanelli,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
526312,Coastal Village Llanelli,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
526312,Coastal Village Llanelli,2023-06-18T08:10:00.000+00:00,transformer,,Temperature,C,32.1
526312,Coastal Village Llanelli,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
526312,Coastal Village Llanelli,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
526312,Coastal Village Llanelli,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
526312,Coastal Village Llanelli,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
526312,Coastal Village Llanelli,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
526312,Coastal Village Llanelli,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
526312,Coastal Village Llanelli,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
526312,Coastal Village Llanelli,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
526312,Coastal Village Llanelli,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
526312,Coastal Village Llanelli,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.84
526312,Coastal Village Llanelli,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.26
526312,Coastal Village Llanelli,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.61
526312,Coastal Village Llanelli,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
526312,Coastal Village Llanelli,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
526312,Coastal Village Llanelli,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
526312,Coastal Village Llanelli,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
526312,Coastal Village Llanelli,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
526312,Coastal Village Llanelli,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
526312,Coastal Village Llanelli,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
526312,Coastal Village Llanelli,2023-06-18T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
526312,Coastal Village Llanelli,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
526312,Coastal Village Llanelli,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
526312,Coastal Village Llanelli,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
526312,Coastal Village Llanelli,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
526312,Coastal Village Llanelli,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
526312,Coastal Village Llanelli,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
526312,Coastal Village Llanelli,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
526312,Coastal Village Llanelli,2023-06-18T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
526312,Coastal Village Llanelli,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
526312,Coastal Village Llanelli,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
526312,Coastal Village Llanelli,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
526312,Coastal Village Llanelli,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
526312,Coastal Village Llanelli,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.37
526312,Coastal Village Llanelli,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
526312,Coastal Village Llanelli,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
526312,Coastal Village Llanelli,2023-06-18T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
526312,Coastal Village Llanelli,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
526312,Coastal Village Llanelli,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
526312,Coastal Village Llanelli,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
526312,Coastal Village Llanelli,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.03
526312,Coastal Village Llanelli,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
526312,Coastal Village Llanelli,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
526312,Coastal Village Llanelli,2023-06-18T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
526312,Coastal Village Llanelli,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
526312,Coastal Village Llanelli,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-18T08:00:00.000+00:00,transformer,,Temperature,C,32.0
526312,Coastal Village Llanelli,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
526312,Coastal Village Llanelli,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
526312,Coastal Village Llanelli,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
526312,Coastal Village Llanelli,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
526312,Coastal Village Llanelli,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
526312,Coastal Village Llanelli,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
526312,Coastal Village Llanelli,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
526312,Coastal Village Llanelli,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
526312,Coastal Village Llanelli,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
526312,Coastal Village Llanelli,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.7
526312,Coastal Village Llanelli,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.3
526312,Coastal Village Llanelli,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.91
526312,Coastal Village Llanelli,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
526312,Coastal Village Llanelli,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
526312,Coastal Village Llanelli,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
526312,Coastal Village Llanelli,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
526312,Coastal Village Llanelli,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
526312,Coastal Village Llanelli,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
526312,Coastal Village Llanelli,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
526312,Coastal Village Llanelli,2023-06-18T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
526312,Coastal Village Llanelli,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
526312,Coastal Village Llanelli,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
526312,Coastal Village Llanelli,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
526312,Coastal Village Llanelli,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
526312,Coastal Village Llanelli,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
526312,Coastal Village Llanelli,2023-06-18T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
526312,Coastal Village Llanelli,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.33
526312,Coastal Village Llanelli,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
526312,Coastal Village Llanelli,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
526312,Coastal Village Llanelli,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
526312,Coastal Village Llanelli,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
526312,Coastal Village Llanelli,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.96
526312,Coastal Village Llanelli,2023-06-18T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
526312,Coastal Village Llanelli,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
526312,Coastal Village Llanelli,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
526312,Coastal Village Llanelli,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
526312,Coastal Village Llanelli,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
526312,Coastal Village Llanelli,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
526312,Coastal Village Llanelli,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.95
526312,Coastal Village Llanelli,2023-06-18T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
526312,Coastal Village Llanelli,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
526312,Coastal Village Llanelli,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
526312,Coastal Village Llanelli,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
526312,Coastal Village Llanelli,2023-06-18T07:50:00.000+00:00,transformer,,Temperature,C,32.0
526312,Coastal Village Llanelli,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
526312,Coastal Village Llanelli,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
526312,Coastal Village Llanelli,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
526312,Coastal Village Llanelli,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
526312,Coastal Village Llanelli,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
526312,Coastal Village Llanelli,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
526312,Coastal Village Llanelli,2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
526312,Coastal Village Llanelli,2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
526312,Coastal Village Llanelli,2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
526312,Coastal Village Llanelli,2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.38
526312,Coastal Village Llanelli,2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.21
526312,Coastal Village Llanelli,2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.18
526312,Coastal Village Llanelli,2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
526312,Coastal Village Llanelli,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
526312,Coastal Village Llanelli,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
526312,Coastal Village Llanelli,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
526312,Coastal Village Llanelli,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
526312,Coastal Village Llanelli,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
526312,Coastal Village Llanelli,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.99
526312,Coastal Village Llanelli,2023-06-18T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
526312,Coastal Village Llanelli,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.12
526312,Coastal Village Llanelli,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
526312,Coastal Village Llanelli,2023-06-18T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
526312,Coastal Village Llanelli,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.27
526312,Coastal Village Llanelli,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
526312,Coastal Village Llanelli,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.6
526312,Coastal Village Llanelli,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
526312,Coastal Village Llanelli,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.87
526312,Coastal Village Llanelli,2023-06-18T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
526312,Coastal Village Llanelli,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
526312,Coastal Village Llanelli,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.8
526312,Coastal Village Llanelli,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
526312,Coastal Village Llanelli,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.38
526312,Coastal Village Llanelli,2023-06-18T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
526312,Coastal Village Llanelli,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
526312,Coastal Village Llanelli,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
526312,Coastal Village Llanelli,2023-06-18T07:40:00.000+00:00,transformer,,Temperature,C,32.0
526312,Coastal Village Llanelli,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
526312,Coastal Village Llanelli,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
526312,Coastal Village Llanelli,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
526312,Coastal Village Llanelli,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
526312,Coastal Village Llanelli,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
526312,Coastal Village Llanelli,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
526312,Coastal Village Llanelli,2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
526312,Coastal Village Llanelli,2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
526312,Coastal Village Llanelli,2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
526312,Coastal Village Llanelli,2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.84
526312,Coastal Village Llanelli,2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.95
526312,Coastal Village Llanelli,2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.65
526312,Coastal Village Llanelli,2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
526312,Coastal Village Llanelli,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
526312,Coastal Village Llanelli,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
526312,Coastal Village Llanelli,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
526312,Coastal Village Llanelli,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
526312,Coastal Village Llanelli,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
526312,Coastal Village Llanelli,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
526312,Coastal Village Llanelli,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.45
526312,Coastal Village Llanelli,2023-06-18T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
526312,Coastal Village Llanelli,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
526312,Coastal Village Llanelli,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
526312,Coastal Village Llanelli,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
526312,Coastal Village Llanelli,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
526312,Coastal Village Llanelli,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
526312,Coastal Village Llanelli,2023-06-18T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
526312,Coastal Village Llanelli,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
526312,Coastal Village Llanelli,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.49
526312,Coastal Village Llanelli,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
526312,Coastal Village Llanelli,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.69
526312,Coastal Village Llanelli,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.93
526312,Coastal Village Llanelli,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.06
526312,Coastal Village Llanelli,2023-06-18T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
526312,Coastal Village Llanelli,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
526312,Coastal Village Llanelli,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
526312,Coastal Village Llanelli,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
526312,Coastal Village Llanelli,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
526312,Coastal Village Llanelli,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
526312,Coastal Village Llanelli,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
526312,Coastal Village Llanelli,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
526312,Coastal Village Llanelli,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
526312,Coastal Village Llanelli,2023-06-18T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
526312,Coastal Village Llanelli,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
526312,Coastal Village Llanelli,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
526312,Coastal Village Llanelli,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
526312,Coastal Village Llanelli,2023-06-18T07:30:00.000+00:00,transformer,,Temperature,C,31.9
526312,Coastal Village Llanelli,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
526312,Coastal Village Llanelli,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
526312,Coastal Village Llanelli,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
526312,Coastal Village Llanelli,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
526312,Coastal Village Llanelli,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
526312,Coastal Village Llanelli,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
526312,Coastal Village Llanelli,2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
526312,Coastal Village Llanelli,2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
526312,Coastal Village Llanelli,2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
526312,Coastal Village Llanelli,2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.24
526312,Coastal Village Llanelli,2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.98
526312,Coastal Village Llanelli,2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.67
526312,Coastal Village Llanelli,2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
526312,Coastal Village Llanelli,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
526312,Coastal Village Llanelli,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
526312,Coastal Village Llanelli,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
526312,Coastal Village Llanelli,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.45
526312,Coastal Village Llanelli,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
526312,Coastal Village Llanelli,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.69
526312,Coastal Village Llanelli,2023-06-18T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
526312,Coastal Village Llanelli,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
526312,Coastal Village Llanelli,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
526312,Coastal Village Llanelli,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.98
526312,Coastal Village Llanelli,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
526312,Coastal Village Llanelli,2023-06-18T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
526312,Coastal Village Llanelli,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.69
526312,Coastal Village Llanelli,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
526312,Coastal Village Llanelli,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
526312,Coastal Village Llanelli,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.58
526312,Coastal Village Llanelli,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
526312,Coastal Village Llanelli,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.54
526312,Coastal Village Llanelli,2023-06-18T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
526312,Coastal Village Llanelli,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
526312,Coastal Village Llanelli,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
526312,Coastal Village Llanelli,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
526312,Coastal Village Llanelli,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
526312,Coastal Village Llanelli,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
526312,Coastal Village Llanelli,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
526312,Coastal Village Llanelli,2023-06-18T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
526312,Coastal Village Llanelli,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
526312,Coastal Village Llanelli,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
526312,Coastal Village Llanelli,2023-06-18T07:20:00.000+00:00,transformer,,Temperature,C,31.9
526312,Coastal Village Llanelli,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
526312,Coastal Village Llanelli,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
526312,Coastal Village Llanelli,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
526312,Coastal Village Llanelli,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
526312,Coastal Village Llanelli,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
526312,Coastal Village Llanelli,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
526312,Coastal Village Llanelli,2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
526312,Coastal Village Llanelli,2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
526312,Coastal Village Llanelli,2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
526312,Coastal Village Llanelli,2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.59
526312,Coastal Village Llanelli,2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.17
526312,Coastal Village Llanelli,2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.02
526312,Coastal Village Llanelli,2023-06-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
