Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
526312,Coastal Village Llanelli,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
526312,Coastal Village Llanelli,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
526312,Coastal Village Llanelli,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
526312,Coastal Village Llanelli,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.11
526312,Coastal Village Llanelli,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.37
526312,Coastal Village Llanelli,2023-06-18T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
526312,Coastal Village Llanelli,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
526312,Coastal Village Llanelli,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
526312,Coastal Village Llanelli,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
526312,Coastal Village Llanelli,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
526312,Coastal Village Llanelli,2023-06-18T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
526312,Coastal Village Llanelli,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
526312,Coastal Village Llanelli,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.89
526312,Coastal Village Llanelli,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
526312,Coastal Village Llanelli,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
526312,Coastal Village Llanelli,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.63
526312,Coastal Village Llanelli,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
526312,Coastal Village Llanelli,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.71
526312,Coastal Village Llanelli,2023-06-18T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
526312,Coastal Village Llanelli,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
526312,Coastal Village Llanelli,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
526312,Coastal Village Llanelli,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
526312,Coastal Village Llanelli,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
526312,Coastal Village Llanelli,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.88
526312,Coastal Village Llanelli,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
526312,Coastal Village Llanelli,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.23
526312,Coastal Village Llanelli,2023-06-18T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
526312,Coastal Village Llanelli,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
526312,Coastal Village Llanelli,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
526312,Coastal Village Llanelli,2023-06-18T07:10:00.000+00:00,transformer,,Temperature,C,31.8
526312,Coastal Village Llanelli,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
526312,Coastal Village Llanelli,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
526312,Coastal Village Llanelli,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
526312,Coastal Village Llanelli,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
526312,Coastal Village Llanelli,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
526312,Coastal Village Llanelli,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
526312,Coastal Village Llanelli,2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
526312,Coastal Village Llanelli,2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
526312,Coastal Village Llanelli,2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
526312,Coastal Village Llanelli,2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.63
526312,Coastal Village Llanelli,2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.27
526312,Coastal Village Llanelli,2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.95
526312,Coastal Village Llanelli,2023-06-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
526312,Coastal Village Llanelli,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
526312,Coastal Village Llanelli,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
526312,Coastal Village Llanelli,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
526312,Coastal Village Llanelli,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
526312,Coastal Village Llanelli,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
526312,Coastal Village Llanelli,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.23
526312,Coastal Village Llanelli,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.86
526312,Coastal Village Llanelli,2023-06-18T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
526312,Coastal Village Llanelli,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
526312,Coastal Village Llanelli,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
526312,Coastal Village Llanelli,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
526312,Coastal Village Llanelli,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
526312,Coastal Village Llanelli,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
526312,Coastal Village Llanelli,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
526312,Coastal Village Llanelli,2023-06-18T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
526312,Coastal Village Llanelli,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.14
526312,Coastal Village Llanelli,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
526312,Coastal Village Llanelli,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
526312,Coastal Village Llanelli,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.64
526312,Coastal Village Llanelli,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
526312,Coastal Village Llanelli,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.93
526312,Coastal Village Llanelli,2023-06-18T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
526312,Coastal Village Llanelli,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
526312,Coastal Village Llanelli,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
526312,Coastal Village Llanelli,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
526312,Coastal Village Llanelli,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
526312,Coastal Village Llanelli,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
526312,Coastal Village Llanelli,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
526312,Coastal Village Llanelli,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.36
526312,Coastal Village Llanelli,2023-06-18T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
526312,Coastal Village Llanelli,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
526312,Coastal Village Llanelli,2023-06-18T07:00:00.000+00:00,transformer,,Temperature,C,31.7
526312,Coastal Village Llanelli,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
526312,Coastal Village Llanelli,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
526312,Coastal Village Llanelli,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
526312,Coastal Village Llanelli,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
526312,Coastal Village Llanelli,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
526312,Coastal Village Llanelli,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
526312,Coastal Village Llanelli,2023-06-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
526312,Coastal Village Llanelli,2023-06-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
526312,Coastal Village Llanelli,2023-06-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
526312,Coastal Village Llanelli,2023-06-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.84
526312,Coastal Village Llanelli,2023-06-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.01
526312,Coastal Village Llanelli,2023-06-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.48
526312,Coastal Village Llanelli,2023-06-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
526312,Coastal Village Llanelli,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
526312,Coastal Village Llanelli,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
526312,Coastal Village Llanelli,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
526312,Coastal Village Llanelli,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.68
526312,Coastal Village Llanelli,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
526312,Coastal Village Llanelli,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.98
526312,Coastal Village Llanelli,2023-06-18T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
526312,Coastal Village Llanelli,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
526312,Coastal Village Llanelli,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
526312,Coastal Village Llanelli,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
526312,Coastal Village Llanelli,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
526312,Coastal Village Llanelli,2023-06-18T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
526312,Coastal Village Llanelli,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
526312,Coastal Village Llanelli,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.94
526312,Coastal Village Llanelli,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
526312,Coastal Village Llanelli,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.45
526312,Coastal Village Llanelli,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
526312,Coastal Village Llanelli,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.22
526312,Coastal Village Llanelli,2023-06-18T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
526312,Coastal Village Llanelli,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
526312,Coastal Village Llanelli,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
526312,Coastal Village Llanelli,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
526312,Coastal Village Llanelli,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.39
526312,Coastal Village Llanelli,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
526312,Coastal Village Llanelli,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.92
526312,Coastal Village Llanelli,2023-06-18T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
526312,Coastal Village Llanelli,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
526312,Coastal Village Llanelli,2023-06-18T06:50:00.000+00:00,transformer,,Temperature,C,31.6
526312,Coastal Village Llanelli,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
526312,Coastal Village Llanelli,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
526312,Coastal Village Llanelli,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
526312,Coastal Village Llanelli,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
526312,Coastal Village Llanelli,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
526312,Coastal Village Llanelli,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
526312,Coastal Village Llanelli,2023-06-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
526312,Coastal Village Llanelli,2023-06-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
526312,Coastal Village Llanelli,2023-06-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
526312,Coastal Village Llanelli,2023-06-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.5
526312,Coastal Village Llanelli,2023-06-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.14
526312,Coastal Village Llanelli,2023-06-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.04
526312,Coastal Village Llanelli,2023-06-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
526312,Coastal Village Llanelli,2023-06-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
526312,Coastal Village Llanelli,2023-06-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
526312,Coastal Village Llanelli,2023-06-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
526312,Coastal Village Llanelli,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
526312,Coastal Village Llanelli,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.42
526312,Coastal Village Llanelli,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
526312,Coastal Village Llanelli,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
526312,Coastal Village Llanelli,2023-06-18T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
526312,Coastal Village Llanelli,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
526312,Coastal Village Llanelli,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
526312,Coastal Village Llanelli,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
526312,Coastal Village Llanelli,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
526312,Coastal Village Llanelli,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.16
526312,Coastal Village Llanelli,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
526312,Coastal Village Llanelli,2023-06-18T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.07
526312,Coastal Village Llanelli,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
526312,Coastal Village Llanelli,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.7
526312,Coastal Village Llanelli,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
526312,Coastal Village Llanelli,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
526312,Coastal Village Llanelli,2023-06-18T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
526312,Coastal Village Llanelli,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
526312,Coastal Village Llanelli,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
526312,Coastal Village Llanelli,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
526312,Coastal Village Llanelli,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
526312,Coastal Village Llanelli,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
526312,Coastal Village Llanelli,2023-06-18T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
526312,Coastal Village Llanelli,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
526312,Coastal Village Llanelli,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-18T06:40:00.000+00:00,transformer,,Temperature,C,31.6
526312,Coastal Village Llanelli,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
526312,Coastal Village Llanelli,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
526312,Coastal Village Llanelli,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
526312,Coastal Village Llanelli,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
526312,Coastal Village Llanelli,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
526312,Coastal Village Llanelli,2023-06-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
526312,Coastal Village Llanelli,2023-06-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
526312,Coastal Village Llanelli,2023-06-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
526312,Coastal Village Llanelli,2023-06-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.48
526312,Coastal Village Llanelli,2023-06-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.42
526312,Coastal Village Llanelli,2023-06-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.97
526312,Coastal Village Llanelli,2023-06-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
526312,Coastal Village Llanelli,2023-06-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
526312,Coastal Village Llanelli,2023-06-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
526312,Coastal Village Llanelli,2023-06-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
526312,Coastal Village Llanelli,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
526312,Coastal Village Llanelli,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
526312,Coastal Village Llanelli,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
526312,Coastal Village Llanelli,2023-06-18T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
526312,Coastal Village Llanelli,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
526312,Coastal Village Llanelli,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
526312,Coastal Village Llanelli,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
526312,Coastal Village Llanelli,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
526312,Coastal Village Llanelli,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
526312,Coastal Village Llanelli,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
526312,Coastal Village Llanelli,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
526312,Coastal Village Llanelli,2023-06-18T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
526312,Coastal Village Llanelli,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.99
526312,Coastal Village Llanelli,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
526312,Coastal Village Llanelli,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
526312,Coastal Village Llanelli,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.95
526312,Coastal Village Llanelli,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
526312,Coastal Village Llanelli,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
526312,Coastal Village Llanelli,2023-06-18T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
526312,Coastal Village Llanelli,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
526312,Coastal Village Llanelli,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
526312,Coastal Village Llanelli,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
526312,Coastal Village Llanelli,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
526312,Coastal Village Llanelli,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.76
526312,Coastal Village Llanelli,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
526312,Coastal Village Llanelli,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
526312,Coastal Village Llanelli,2023-06-18T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
526312,Coastal Village Llanelli,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
526312,Coastal Village Llanelli,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-18T06:30:00.000+00:00,transformer,,Temperature,C,31.5
526312,Coastal Village Llanelli,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
526312,Coastal Village Llanelli,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
526312,Coastal Village Llanelli,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
526312,Coastal Village Llanelli,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
526312,Coastal Village Llanelli,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
526312,Coastal Village Llanelli,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
526312,Coastal Village Llanelli,2023-06-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
526312,Coastal Village Llanelli,2023-06-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
526312,Coastal Village Llanelli,2023-06-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
526312,Coastal Village Llanelli,2023-06-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.69
526312,Coastal Village Llanelli,2023-06-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.26
526312,Coastal Village Llanelli,2023-06-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.36
526312,Coastal Village Llanelli,2023-06-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
526312,Coastal Village Llanelli,2023-06-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
526312,Coastal Village Llanelli,2023-06-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
526312,Coastal Village Llanelli,2023-06-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
526312,Coastal Village Llanelli,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
526312,Coastal Village Llanelli,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
526312,Coastal Village Llanelli,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.67
526312,Coastal Village Llanelli,2023-06-18T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
526312,Coastal Village Llanelli,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
526312,Coastal Village Llanelli,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
526312,Coastal Village Llanelli,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
526312,Coastal Village Llanelli,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
526312,Coastal Village Llanelli,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
526312,Coastal Village Llanelli,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
526312,Coastal Village Llanelli,2023-06-18T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
526312,Coastal Village Llanelli,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
526312,Coastal Village Llanelli,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.79
526312,Coastal Village Llanelli,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
526312,Coastal Village Llanelli,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
526312,Coastal Village Llanelli,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.84
526312,Coastal Village Llanelli,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
526312,Coastal Village Llanelli,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
526312,Coastal Village Llanelli,2023-06-18T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
526312,Coastal Village Llanelli,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
526312,Coastal Village Llanelli,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
526312,Coastal Village Llanelli,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
526312,Coastal Village Llanelli,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
526312,Coastal Village Llanelli,2023-06-18T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
526312,Coastal Village Llanelli,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
526312,Coastal Village Llanelli,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-18T06:20:00.000+00:00,transformer,,Temperature,C,31.5
526312,Coastal Village Llanelli,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
526312,Coastal Village Llanelli,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
526312,Coastal Village Llanelli,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
526312,Coastal Village Llanelli,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
526312,Coastal Village Llanelli,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
526312,Coastal Village Llanelli,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
526312,Coastal Village Llanelli,2023-06-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
526312,Coastal Village Llanelli,2023-06-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
526312,Coastal Village Llanelli,2023-06-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
526312,Coastal Village Llanelli,2023-06-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.73
526312,Coastal Village Llanelli,2023-06-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.39
526312,Coastal Village Llanelli,2023-06-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.62
526312,Coastal Village Llanelli,2023-06-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
526312,Coastal Village Llanelli,2023-06-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
526312,Coastal Village Llanelli,2023-06-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
526312,Coastal Village Llanelli,2023-06-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
526312,Coastal Village Llanelli,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.14
526312,Coastal Village Llanelli,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
526312,Coastal Village Llanelli,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
526312,Coastal Village Llanelli,2023-06-18T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
526312,Coastal Village Llanelli,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
526312,Coastal Village Llanelli,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
526312,Coastal Village Llanelli,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
526312,Coastal Village Llanelli,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
526312,Coastal Village Llanelli,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
526312,Coastal Village Llanelli,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
526312,Coastal Village Llanelli,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
526312,Coastal Village Llanelli,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
526312,Coastal Village Llanelli,2023-06-18T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
526312,Coastal Village Llanelli,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.64
526312,Coastal Village Llanelli,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
526312,Coastal Village Llanelli,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
526312,Coastal Village Llanelli,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
526312,Coastal Village Llanelli,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
526312,Coastal Village Llanelli,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
526312,Coastal Village Llanelli,2023-06-18T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
526312,Coastal Village Llanelli,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
526312,Coastal Village Llanelli,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
526312,Coastal Village Llanelli,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
526312,Coastal Village Llanelli,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
526312,Coastal Village Llanelli,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
526312,Coastal Village Llanelli,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
526312,Coastal Village Llanelli,2023-06-18T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
526312,Coastal Village Llanelli,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-18T06:10:00.000+00:00,transformer,,Temperature,C,31.5
526312,Coastal Village Llanelli,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
526312,Coastal Village Llanelli,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
526312,Coastal Village Llanelli,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
526312,Coastal Village Llanelli,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
526312,Coastal Village Llanelli,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
526312,Coastal Village Llanelli,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
526312,Coastal Village Llanelli,2023-06-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
526312,Coastal Village Llanelli,2023-06-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
526312,Coastal Village Llanelli,2023-06-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
526312,Coastal Village Llanelli,2023-06-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.42
526312,Coastal Village Llanelli,2023-06-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.32
526312,Coastal Village Llanelli,2023-06-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.26
526312,Coastal Village Llanelli,2023-06-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
526312,Coastal Village Llanelli,2023-06-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
526312,Coastal Village Llanelli,2023-06-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
526312,Coastal Village Llanelli,2023-06-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
526312,Coastal Village Llanelli,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.77
526312,Coastal Village Llanelli,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
526312,Coastal Village Llanelli,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
526312,Coastal Village Llanelli,2023-06-18T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
526312,Coastal Village Llanelli,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
526312,Coastal Village Llanelli,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
526312,Coastal Village Llanelli,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
526312,Coastal Village Llanelli,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
526312,Coastal Village Llanelli,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
526312,Coastal Village Llanelli,2023-06-18T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
526312,Coastal Village Llanelli,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
526312,Coastal Village Llanelli,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.52
526312,Coastal Village Llanelli,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
526312,Coastal Village Llanelli,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
526312,Coastal Village Llanelli,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.25
526312,Coastal Village Llanelli,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
526312,Coastal Village Llanelli,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
526312,Coastal Village Llanelli,2023-06-18T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
526312,Coastal Village Llanelli,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
526312,Coastal Village Llanelli,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
526312,Coastal Village Llanelli,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
526312,Coastal Village Llanelli,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
526312,Coastal Village Llanelli,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
526312,Coastal Village Llanelli,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
526312,Coastal Village Llanelli,2023-06-18T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
526312,Coastal Village Llanelli,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-18T06:00:00.000+00:00,transformer,,Temperature,C,31.5
526312,Coastal Village Llanelli,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
526312,Coastal Village Llanelli,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
526312,Coastal Village Llanelli,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
526312,Coastal Village Llanelli,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
526312,Coastal Village Llanelli,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
526312,Coastal Village Llanelli,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
526312,Coastal Village Llanelli,2023-06-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
526312,Coastal Village Llanelli,2023-06-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
526312,Coastal Village Llanelli,2023-06-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
526312,Coastal Village Llanelli,2023-06-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.27
526312,Coastal Village Llanelli,2023-06-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.14
526312,Coastal Village Llanelli,2023-06-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.18
526312,Coastal Village Llanelli,2023-06-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
526312,Coastal Village Llanelli,2023-06-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
526312,Coastal Village Llanelli,2023-06-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
526312,Coastal Village Llanelli,2023-06-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
526312,Coastal Village Llanelli,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
526312,Coastal Village Llanelli,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
526312,Coastal Village Llanelli,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
526312,Coastal Village Llanelli,2023-06-18T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
526312,Coastal Village Llanelli,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
526312,Coastal Village Llanelli,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
526312,Coastal Village Llanelli,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
526312,Coastal Village Llanelli,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
526312,Coastal Village Llanelli,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
526312,Coastal Village Llanelli,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
526312,Coastal Village Llanelli,2023-06-18T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
526312,Coastal Village Llanelli,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
526312,Coastal Village Llanelli,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
526312,Coastal Village Llanelli,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.46
526312,Coastal Village Llanelli,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
526312,Coastal Village Llanelli,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
526312,Coastal Village Llanelli,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.12
526312,Coastal Village Llanelli,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
