Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
526312,Coastal Village Llanelli,2023-06-18T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
526312,Coastal Village Llanelli,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
526312,Coastal Village Llanelli,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
526312,Coastal Village Llanelli,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
526312,Coastal Village Llanelli,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
526312,Coastal Village Llanelli,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
526312,Coastal Village Llanelli,2023-06-18T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
526312,Coastal Village Llanelli,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
526312,Coastal Village Llanelli,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-18T05:50:00.000+00:00,transformer,,Temperature,C,31.5
526312,Coastal Village Llanelli,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
526312,Coastal Village Llanelli,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
526312,Coastal Village Llanelli,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
526312,Coastal Village Llanelli,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
526312,Coastal Village Llanelli,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
526312,Coastal Village Llanelli,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
526312,Coastal Village Llanelli,2023-06-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
526312,Coastal Village Llanelli,2023-06-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
526312,Coastal Village Llanelli,2023-06-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
526312,Coastal Village Llanelli,2023-06-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.72
526312,Coastal Village Llanelli,2023-06-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.05
526312,Coastal Village Llanelli,2023-06-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.6
526312,Coastal Village Llanelli,2023-06-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
526312,Coastal Village Llanelli,2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
526312,Coastal Village Llanelli,2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
526312,Coastal Village Llanelli,2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
526312,Coastal Village Llanelli,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.98
526312,Coastal Village Llanelli,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.35
526312,Coastal Village Llanelli,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.48
526312,Coastal Village Llanelli,2023-06-18T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
526312,Coastal Village Llanelli,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
526312,Coastal Village Llanelli,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
526312,Coastal Village Llanelli,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
526312,Coastal Village Llanelli,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
526312,Coastal Village Llanelli,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
526312,Coastal Village Llanelli,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
526312,Coastal Village Llanelli,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
526312,Coastal Village Llanelli,2023-06-18T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
526312,Coastal Village Llanelli,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.52
526312,Coastal Village Llanelli,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
526312,Coastal Village Llanelli,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
526312,Coastal Village Llanelli,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.97
526312,Coastal Village Llanelli,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
526312,Coastal Village Llanelli,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
526312,Coastal Village Llanelli,2023-06-18T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
526312,Coastal Village Llanelli,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
526312,Coastal Village Llanelli,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
526312,Coastal Village Llanelli,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
526312,Coastal Village Llanelli,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
526312,Coastal Village Llanelli,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
526312,Coastal Village Llanelli,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
526312,Coastal Village Llanelli,2023-06-18T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
526312,Coastal Village Llanelli,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
526312,Coastal Village Llanelli,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-18T05:40:00.000+00:00,transformer,,Temperature,C,31.5
526312,Coastal Village Llanelli,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
526312,Coastal Village Llanelli,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
526312,Coastal Village Llanelli,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
526312,Coastal Village Llanelli,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
526312,Coastal Village Llanelli,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
526312,Coastal Village Llanelli,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
526312,Coastal Village Llanelli,2023-06-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
526312,Coastal Village Llanelli,2023-06-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
526312,Coastal Village Llanelli,2023-06-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
526312,Coastal Village Llanelli,2023-06-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.98
526312,Coastal Village Llanelli,2023-06-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.45
526312,Coastal Village Llanelli,2023-06-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.95
526312,Coastal Village Llanelli,2023-06-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
526312,Coastal Village Llanelli,2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
526312,Coastal Village Llanelli,2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
526312,Coastal Village Llanelli,2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
526312,Coastal Village Llanelli,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.02
526312,Coastal Village Llanelli,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
526312,Coastal Village Llanelli,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.48
526312,Coastal Village Llanelli,2023-06-18T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
526312,Coastal Village Llanelli,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
526312,Coastal Village Llanelli,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
526312,Coastal Village Llanelli,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
526312,Coastal Village Llanelli,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
526312,Coastal Village Llanelli,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
526312,Coastal Village Llanelli,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
526312,Coastal Village Llanelli,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
526312,Coastal Village Llanelli,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
526312,Coastal Village Llanelli,2023-06-18T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.05
526312,Coastal Village Llanelli,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
526312,Coastal Village Llanelli,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
526312,Coastal Village Llanelli,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.72
526312,Coastal Village Llanelli,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
526312,Coastal Village Llanelli,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.21
526312,Coastal Village Llanelli,2023-06-18T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
526312,Coastal Village Llanelli,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
526312,Coastal Village Llanelli,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
526312,Coastal Village Llanelli,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
526312,Coastal Village Llanelli,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
526312,Coastal Village Llanelli,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
526312,Coastal Village Llanelli,2023-06-18T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
526312,Coastal Village Llanelli,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-18T05:30:00.000+00:00,transformer,,Temperature,C,31.5
526312,Coastal Village Llanelli,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
526312,Coastal Village Llanelli,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
526312,Coastal Village Llanelli,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
526312,Coastal Village Llanelli,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
526312,Coastal Village Llanelli,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
526312,Coastal Village Llanelli,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
526312,Coastal Village Llanelli,2023-06-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
526312,Coastal Village Llanelli,2023-06-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
526312,Coastal Village Llanelli,2023-06-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
526312,Coastal Village Llanelli,2023-06-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.31
526312,Coastal Village Llanelli,2023-06-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.71
526312,Coastal Village Llanelli,2023-06-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.39
526312,Coastal Village Llanelli,2023-06-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
526312,Coastal Village Llanelli,2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
526312,Coastal Village Llanelli,2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
526312,Coastal Village Llanelli,2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
526312,Coastal Village Llanelli,2023-06-18T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-18T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-18T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-18T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
526312,Coastal Village Llanelli,2023-06-18T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
526312,Coastal Village Llanelli,2023-06-18T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
526312,Coastal Village Llanelli,2023-06-18T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
526312,Coastal Village Llanelli,2023-06-18T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
526312,Coastal Village Llanelli,2023-06-18T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
526312,Coastal Village Llanelli,2023-06-18T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
526312,Coastal Village Llanelli,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
526312,Coastal Village Llanelli,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
526312,Coastal Village Llanelli,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
526312,Coastal Village Llanelli,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
526312,Coastal Village Llanelli,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
526312,Coastal Village Llanelli,2023-06-18T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
526312,Coastal Village Llanelli,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.21
526312,Coastal Village Llanelli,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
526312,Coastal Village Llanelli,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
526312,Coastal Village Llanelli,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
526312,Coastal Village Llanelli,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
526312,Coastal Village Llanelli,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.58
526312,Coastal Village Llanelli,2023-06-18T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
526312,Coastal Village Llanelli,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
526312,Coastal Village Llanelli,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
526312,Coastal Village Llanelli,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
526312,Coastal Village Llanelli,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
526312,Coastal Village Llanelli,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
526312,Coastal Village Llanelli,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
526312,Coastal Village Llanelli,2023-06-18T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-18T05:20:00.000+00:00,transformer,,Temperature,C,31.5
526312,Coastal Village Llanelli,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
526312,Coastal Village Llanelli,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
526312,Coastal Village Llanelli,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
526312,Coastal Village Llanelli,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
526312,Coastal Village Llanelli,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
526312,Coastal Village Llanelli,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
526312,Coastal Village Llanelli,2023-06-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
526312,Coastal Village Llanelli,2023-06-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
526312,Coastal Village Llanelli,2023-06-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
526312,Coastal Village Llanelli,2023-06-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.81
526312,Coastal Village Llanelli,2023-06-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.63
526312,Coastal Village Llanelli,2023-06-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.18
526312,Coastal Village Llanelli,2023-06-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
526312,Coastal Village Llanelli,2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
526312,Coastal Village Llanelli,2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
526312,Coastal Village Llanelli,2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
526312,Coastal Village Llanelli,2023-06-18T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-18T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-18T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-18T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.24
526312,Coastal Village Llanelli,2023-06-18T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
526312,Coastal Village Llanelli,2023-06-18T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
526312,Coastal Village Llanelli,2023-06-18T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-18T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
526312,Coastal Village Llanelli,2023-06-18T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
526312,Coastal Village Llanelli,2023-06-18T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
526312,Coastal Village Llanelli,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
526312,Coastal Village Llanelli,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
526312,Coastal Village Llanelli,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
526312,Coastal Village Llanelli,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
526312,Coastal Village Llanelli,2023-06-18T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.03
526312,Coastal Village Llanelli,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
526312,Coastal Village Llanelli,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
526312,Coastal Village Llanelli,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
526312,Coastal Village Llanelli,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
526312,Coastal Village Llanelli,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
526312,Coastal Village Llanelli,2023-06-18T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
526312,Coastal Village Llanelli,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
526312,Coastal Village Llanelli,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
526312,Coastal Village Llanelli,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
526312,Coastal Village Llanelli,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
526312,Coastal Village Llanelli,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
526312,Coastal Village Llanelli,2023-06-18T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
526312,Coastal Village Llanelli,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-18T05:10:00.000+00:00,transformer,,Temperature,C,31.6
526312,Coastal Village Llanelli,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
526312,Coastal Village Llanelli,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
526312,Coastal Village Llanelli,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
526312,Coastal Village Llanelli,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
526312,Coastal Village Llanelli,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
526312,Coastal Village Llanelli,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
526312,Coastal Village Llanelli,2023-06-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
526312,Coastal Village Llanelli,2023-06-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
526312,Coastal Village Llanelli,2023-06-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
526312,Coastal Village Llanelli,2023-06-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.99
526312,Coastal Village Llanelli,2023-06-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.02
526312,Coastal Village Llanelli,2023-06-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.73
526312,Coastal Village Llanelli,2023-06-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
526312,Coastal Village Llanelli,2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
526312,Coastal Village Llanelli,2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
526312,Coastal Village Llanelli,2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
526312,Coastal Village Llanelli,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
526312,Coastal Village Llanelli,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
526312,Coastal Village Llanelli,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
526312,Coastal Village Llanelli,2023-06-18T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
526312,Coastal Village Llanelli,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
526312,Coastal Village Llanelli,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
526312,Coastal Village Llanelli,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
526312,Coastal Village Llanelli,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
526312,Coastal Village Llanelli,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
526312,Coastal Village Llanelli,2023-06-18T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.12
526312,Coastal Village Llanelli,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
526312,Coastal Village Llanelli,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
526312,Coastal Village Llanelli,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
526312,Coastal Village Llanelli,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
526312,Coastal Village Llanelli,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
526312,Coastal Village Llanelli,2023-06-18T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
526312,Coastal Village Llanelli,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
526312,Coastal Village Llanelli,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
526312,Coastal Village Llanelli,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
526312,Coastal Village Llanelli,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
526312,Coastal Village Llanelli,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
526312,Coastal Village Llanelli,2023-06-18T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
526312,Coastal Village Llanelli,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
526312,Coastal Village Llanelli,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-18T05:00:00.000+00:00,transformer,,Temperature,C,31.6
526312,Coastal Village Llanelli,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
526312,Coastal Village Llanelli,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
526312,Coastal Village Llanelli,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
526312,Coastal Village Llanelli,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
526312,Coastal Village Llanelli,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
526312,Coastal Village Llanelli,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
526312,Coastal Village Llanelli,2023-06-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
526312,Coastal Village Llanelli,2023-06-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
526312,Coastal Village Llanelli,2023-06-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
526312,Coastal Village Llanelli,2023-06-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.97
526312,Coastal Village Llanelli,2023-06-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.53
526312,Coastal Village Llanelli,2023-06-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.15
526312,Coastal Village Llanelli,2023-06-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
526312,Coastal Village Llanelli,2023-06-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
526312,Coastal Village Llanelli,2023-06-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
526312,Coastal Village Llanelli,2023-06-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
526312,Coastal Village Llanelli,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
526312,Coastal Village Llanelli,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
526312,Coastal Village Llanelli,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.67
526312,Coastal Village Llanelli,2023-06-18T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
526312,Coastal Village Llanelli,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
526312,Coastal Village Llanelli,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
526312,Coastal Village Llanelli,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
526312,Coastal Village Llanelli,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
526312,Coastal Village Llanelli,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
526312,Coastal Village Llanelli,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
526312,Coastal Village Llanelli,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
526312,Coastal Village Llanelli,2023-06-18T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.11
526312,Coastal Village Llanelli,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
526312,Coastal Village Llanelli,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
526312,Coastal Village Llanelli,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.7
526312,Coastal Village Llanelli,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
526312,Coastal Village Llanelli,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
526312,Coastal Village Llanelli,2023-06-18T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
526312,Coastal Village Llanelli,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
526312,Coastal Village Llanelli,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
526312,Coastal Village Llanelli,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
526312,Coastal Village Llanelli,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
526312,Coastal Village Llanelli,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
526312,Coastal Village Llanelli,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
526312,Coastal Village Llanelli,2023-06-18T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-18T04:50:00.000+00:00,transformer,,Temperature,C,31.7
526312,Coastal Village Llanelli,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
526312,Coastal Village Llanelli,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
526312,Coastal Village Llanelli,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
526312,Coastal Village Llanelli,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
526312,Coastal Village Llanelli,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
526312,Coastal Village Llanelli,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
526312,Coastal Village Llanelli,2023-06-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
526312,Coastal Village Llanelli,2023-06-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
526312,Coastal Village Llanelli,2023-06-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
526312,Coastal Village Llanelli,2023-06-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.47
526312,Coastal Village Llanelli,2023-06-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.89
526312,Coastal Village Llanelli,2023-06-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.17
526312,Coastal Village Llanelli,2023-06-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
526312,Coastal Village Llanelli,2023-06-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
526312,Coastal Village Llanelli,2023-06-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
526312,Coastal Village Llanelli,2023-06-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
526312,Coastal Village Llanelli,2023-06-18T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-18T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-18T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-18T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
526312,Coastal Village Llanelli,2023-06-18T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
526312,Coastal Village Llanelli,2023-06-18T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.26
526312,Coastal Village Llanelli,2023-06-18T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
526312,Coastal Village Llanelli,2023-06-18T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
526312,Coastal Village Llanelli,2023-06-18T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
526312,Coastal Village Llanelli,2023-06-18T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
526312,Coastal Village Llanelli,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
526312,Coastal Village Llanelli,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
526312,Coastal Village Llanelli,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
526312,Coastal Village Llanelli,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
526312,Coastal Village Llanelli,2023-06-18T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
526312,Coastal Village Llanelli,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.87
526312,Coastal Village Llanelli,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
526312,Coastal Village Llanelli,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
526312,Coastal Village Llanelli,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.52
526312,Coastal Village Llanelli,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
526312,Coastal Village Llanelli,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
526312,Coastal Village Llanelli,2023-06-18T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
526312,Coastal Village Llanelli,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
526312,Coastal Village Llanelli,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
526312,Coastal Village Llanelli,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
526312,Coastal Village Llanelli,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
526312,Coastal Village Llanelli,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
526312,Coastal Village Llanelli,2023-06-18T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
526312,Coastal Village Llanelli,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-18T04:40:00.000+00:00,transformer,,Temperature,C,31.8
526312,Coastal Village Llanelli,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
526312,Coastal Village Llanelli,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
526312,Coastal Village Llanelli,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
526312,Coastal Village Llanelli,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
526312,Coastal Village Llanelli,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
526312,Coastal Village Llanelli,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
526312,Coastal Village Llanelli,2023-06-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
526312,Coastal Village Llanelli,2023-06-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
526312,Coastal Village Llanelli,2023-06-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
526312,Coastal Village Llanelli,2023-06-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.15
526312,Coastal Village Llanelli,2023-06-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.32
526312,Coastal Village Llanelli,2023-06-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.41
526312,Coastal Village Llanelli,2023-06-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
526312,Coastal Village Llanelli,2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
526312,Coastal Village Llanelli,2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
526312,Coastal Village Llanelli,2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
526312,Coastal Village Llanelli,2023-06-18T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-18T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-18T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-18T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
526312,Coastal Village Llanelli,2023-06-18T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
526312,Coastal Village Llanelli,2023-06-18T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
526312,Coastal Village Llanelli,2023-06-18T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
526312,Coastal Village Llanelli,2023-06-18T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
526312,Coastal Village Llanelli,2023-06-18T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
526312,Coastal Village Llanelli,2023-06-18T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
526312,Coastal Village Llanelli,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
526312,Coastal Village Llanelli,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
526312,Coastal Village Llanelli,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
526312,Coastal Village Llanelli,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
526312,Coastal Village Llanelli,2023-06-18T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
526312,Coastal Village Llanelli,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
526312,Coastal Village Llanelli,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.94
526312,Coastal Village Llanelli,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
526312,Coastal Village Llanelli,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
526312,Coastal Village Llanelli,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.36
526312,Coastal Village Llanelli,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
526312,Coastal Village Llanelli,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
526312,Coastal Village Llanelli,2023-06-18T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
526312,Coastal Village Llanelli,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
526312,Coastal Village Llanelli,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
526312,Coastal Village Llanelli,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
526312,Coastal Village Llanelli,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
526312,Coastal Village Llanelli,2023-06-18T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
526312,Coastal Village Llanelli,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-18T04:30:00.000+00:00,transformer,,Temperature,C,31.8
526312,Coastal Village Llanelli,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
526312,Coastal Village Llanelli,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
526312,Coastal Village Llanelli,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
526312,Coastal Village Llanelli,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
526312,Coastal Village Llanelli,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
526312,Coastal Village Llanelli,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
526312,Coastal Village Llanelli,2023-06-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
526312,Coastal Village Llanelli,2023-06-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
526312,Coastal Village Llanelli,2023-06-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
526312,Coastal Village Llanelli,2023-06-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.22
526312,Coastal Village Llanelli,2023-06-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.4
526312,Coastal Village Llanelli,2023-06-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.57
526312,Coastal Village Llanelli,2023-06-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
