Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
526312,Coastal Village Llanelli,2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
526312,Coastal Village Llanelli,2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
526312,Coastal Village Llanelli,2023-06-18T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-18T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-18T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
526312,Coastal Village Llanelli,2023-06-18T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.03
526312,Coastal Village Llanelli,2023-06-18T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.47
526312,Coastal Village Llanelli,2023-06-18T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
526312,Coastal Village Llanelli,2023-06-18T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
526312,Coastal Village Llanelli,2023-06-18T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
526312,Coastal Village Llanelli,2023-06-18T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
526312,Coastal Village Llanelli,2023-06-18T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
526312,Coastal Village Llanelli,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
526312,Coastal Village Llanelli,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
526312,Coastal Village Llanelli,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
526312,Coastal Village Llanelli,2023-06-18T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
526312,Coastal Village Llanelli,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
526312,Coastal Village Llanelli,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.95
526312,Coastal Village Llanelli,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
526312,Coastal Village Llanelli,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
526312,Coastal Village Llanelli,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
526312,Coastal Village Llanelli,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
526312,Coastal Village Llanelli,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
526312,Coastal Village Llanelli,2023-06-18T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
526312,Coastal Village Llanelli,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
526312,Coastal Village Llanelli,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
526312,Coastal Village Llanelli,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
526312,Coastal Village Llanelli,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
526312,Coastal Village Llanelli,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
526312,Coastal Village Llanelli,2023-06-18T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
526312,Coastal Village Llanelli,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
526312,Coastal Village Llanelli,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-18T04:20:00.000+00:00,transformer,,Temperature,C,31.9
526312,Coastal Village Llanelli,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
526312,Coastal Village Llanelli,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
526312,Coastal Village Llanelli,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
526312,Coastal Village Llanelli,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
526312,Coastal Village Llanelli,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
526312,Coastal Village Llanelli,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
526312,Coastal Village Llanelli,2023-06-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
526312,Coastal Village Llanelli,2023-06-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
526312,Coastal Village Llanelli,2023-06-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
526312,Coastal Village Llanelli,2023-06-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.66
526312,Coastal Village Llanelli,2023-06-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.74
526312,Coastal Village Llanelli,2023-06-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.12
526312,Coastal Village Llanelli,2023-06-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
526312,Coastal Village Llanelli,2023-06-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
526312,Coastal Village Llanelli,2023-06-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
526312,Coastal Village Llanelli,2023-06-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
526312,Coastal Village Llanelli,2023-06-18T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-18T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-18T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
526312,Coastal Village Llanelli,2023-06-18T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
526312,Coastal Village Llanelli,2023-06-18T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.42
526312,Coastal Village Llanelli,2023-06-18T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.3
526312,Coastal Village Llanelli,2023-06-18T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
526312,Coastal Village Llanelli,2023-06-18T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
526312,Coastal Village Llanelli,2023-06-18T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.0
526312,Coastal Village Llanelli,2023-06-18T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
526312,Coastal Village Llanelli,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
526312,Coastal Village Llanelli,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
526312,Coastal Village Llanelli,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
526312,Coastal Village Llanelli,2023-06-18T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
526312,Coastal Village Llanelli,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.76
526312,Coastal Village Llanelli,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
526312,Coastal Village Llanelli,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
526312,Coastal Village Llanelli,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.9
526312,Coastal Village Llanelli,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
526312,Coastal Village Llanelli,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
526312,Coastal Village Llanelli,2023-06-18T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
526312,Coastal Village Llanelli,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
526312,Coastal Village Llanelli,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
526312,Coastal Village Llanelli,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
526312,Coastal Village Llanelli,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
526312,Coastal Village Llanelli,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
526312,Coastal Village Llanelli,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
526312,Coastal Village Llanelli,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
526312,Coastal Village Llanelli,2023-06-18T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
526312,Coastal Village Llanelli,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
526312,Coastal Village Llanelli,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-18T04:10:00.000+00:00,transformer,,Temperature,C,31.9
526312,Coastal Village Llanelli,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
526312,Coastal Village Llanelli,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
526312,Coastal Village Llanelli,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
526312,Coastal Village Llanelli,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
526312,Coastal Village Llanelli,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
526312,Coastal Village Llanelli,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
526312,Coastal Village Llanelli,2023-06-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
526312,Coastal Village Llanelli,2023-06-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
526312,Coastal Village Llanelli,2023-06-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
526312,Coastal Village Llanelli,2023-06-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.05
526312,Coastal Village Llanelli,2023-06-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.53
526312,Coastal Village Llanelli,2023-06-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.16
526312,Coastal Village Llanelli,2023-06-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
526312,Coastal Village Llanelli,2023-06-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
526312,Coastal Village Llanelli,2023-06-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
526312,Coastal Village Llanelli,2023-06-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
526312,Coastal Village Llanelli,2023-06-18T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-18T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-18T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
526312,Coastal Village Llanelli,2023-06-18T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
526312,Coastal Village Llanelli,2023-06-18T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.4
526312,Coastal Village Llanelli,2023-06-18T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.24
526312,Coastal Village Llanelli,2023-06-18T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-18T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
526312,Coastal Village Llanelli,2023-06-18T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
526312,Coastal Village Llanelli,2023-06-18T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
526312,Coastal Village Llanelli,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
526312,Coastal Village Llanelli,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
526312,Coastal Village Llanelli,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
526312,Coastal Village Llanelli,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
526312,Coastal Village Llanelli,2023-06-18T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.94
526312,Coastal Village Llanelli,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
526312,Coastal Village Llanelli,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
526312,Coastal Village Llanelli,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.7
526312,Coastal Village Llanelli,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
526312,Coastal Village Llanelli,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
526312,Coastal Village Llanelli,2023-06-18T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
526312,Coastal Village Llanelli,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
526312,Coastal Village Llanelli,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
526312,Coastal Village Llanelli,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
526312,Coastal Village Llanelli,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
526312,Coastal Village Llanelli,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
526312,Coastal Village Llanelli,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
526312,Coastal Village Llanelli,2023-06-18T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
526312,Coastal Village Llanelli,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-18T04:00:00.000+00:00,transformer,,Temperature,C,31.9
526312,Coastal Village Llanelli,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
526312,Coastal Village Llanelli,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
526312,Coastal Village Llanelli,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
526312,Coastal Village Llanelli,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
526312,Coastal Village Llanelli,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
526312,Coastal Village Llanelli,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
526312,Coastal Village Llanelli,2023-06-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
526312,Coastal Village Llanelli,2023-06-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
526312,Coastal Village Llanelli,2023-06-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
526312,Coastal Village Llanelli,2023-06-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.69
526312,Coastal Village Llanelli,2023-06-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.33
526312,Coastal Village Llanelli,2023-06-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.1
526312,Coastal Village Llanelli,2023-06-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
526312,Coastal Village Llanelli,2023-06-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
526312,Coastal Village Llanelli,2023-06-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
526312,Coastal Village Llanelli,2023-06-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
526312,Coastal Village Llanelli,2023-06-18T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-18T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-18T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
526312,Coastal Village Llanelli,2023-06-18T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
526312,Coastal Village Llanelli,2023-06-18T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
526312,Coastal Village Llanelli,2023-06-18T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.02
526312,Coastal Village Llanelli,2023-06-18T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
526312,Coastal Village Llanelli,2023-06-18T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
526312,Coastal Village Llanelli,2023-06-18T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
526312,Coastal Village Llanelli,2023-06-18T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
526312,Coastal Village Llanelli,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.6
526312,Coastal Village Llanelli,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
526312,Coastal Village Llanelli,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.45
526312,Coastal Village Llanelli,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
526312,Coastal Village Llanelli,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
526312,Coastal Village Llanelli,2023-06-18T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.95
526312,Coastal Village Llanelli,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
526312,Coastal Village Llanelli,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
526312,Coastal Village Llanelli,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
526312,Coastal Village Llanelli,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
526312,Coastal Village Llanelli,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.49
526312,Coastal Village Llanelli,2023-06-18T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
526312,Coastal Village Llanelli,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
526312,Coastal Village Llanelli,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
526312,Coastal Village Llanelli,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
526312,Coastal Village Llanelli,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
526312,Coastal Village Llanelli,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
526312,Coastal Village Llanelli,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
526312,Coastal Village Llanelli,2023-06-18T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
526312,Coastal Village Llanelli,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
526312,Coastal Village Llanelli,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
526312,Coastal Village Llanelli,2023-06-18T03:50:00.000+00:00,transformer,,Temperature,C,32.0
526312,Coastal Village Llanelli,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
526312,Coastal Village Llanelli,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
526312,Coastal Village Llanelli,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
526312,Coastal Village Llanelli,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
526312,Coastal Village Llanelli,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
526312,Coastal Village Llanelli,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
526312,Coastal Village Llanelli,2023-06-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
526312,Coastal Village Llanelli,2023-06-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
526312,Coastal Village Llanelli,2023-06-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
526312,Coastal Village Llanelli,2023-06-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.63
526312,Coastal Village Llanelli,2023-06-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.62
526312,Coastal Village Llanelli,2023-06-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.08
526312,Coastal Village Llanelli,2023-06-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
526312,Coastal Village Llanelli,2023-06-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
526312,Coastal Village Llanelli,2023-06-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
526312,Coastal Village Llanelli,2023-06-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
526312,Coastal Village Llanelli,2023-06-18T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-18T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-18T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-18T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.17
526312,Coastal Village Llanelli,2023-06-18T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
526312,Coastal Village Llanelli,2023-06-18T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.52
526312,Coastal Village Llanelli,2023-06-18T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
526312,Coastal Village Llanelli,2023-06-18T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
526312,Coastal Village Llanelli,2023-06-18T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
526312,Coastal Village Llanelli,2023-06-18T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
526312,Coastal Village Llanelli,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.01
526312,Coastal Village Llanelli,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
526312,Coastal Village Llanelli,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
526312,Coastal Village Llanelli,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
526312,Coastal Village Llanelli,2023-06-18T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
526312,Coastal Village Llanelli,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.01
526312,Coastal Village Llanelli,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
526312,Coastal Village Llanelli,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
526312,Coastal Village Llanelli,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
526312,Coastal Village Llanelli,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
526312,Coastal Village Llanelli,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.94
526312,Coastal Village Llanelli,2023-06-18T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
526312,Coastal Village Llanelli,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
526312,Coastal Village Llanelli,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.4
526312,Coastal Village Llanelli,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
526312,Coastal Village Llanelli,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
526312,Coastal Village Llanelli,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
526312,Coastal Village Llanelli,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
526312,Coastal Village Llanelli,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
526312,Coastal Village Llanelli,2023-06-18T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
526312,Coastal Village Llanelli,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
526312,Coastal Village Llanelli,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
526312,Coastal Village Llanelli,2023-06-18T03:40:00.000+00:00,transformer,,Temperature,C,32.1
526312,Coastal Village Llanelli,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
526312,Coastal Village Llanelli,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
526312,Coastal Village Llanelli,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
526312,Coastal Village Llanelli,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
526312,Coastal Village Llanelli,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
526312,Coastal Village Llanelli,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
526312,Coastal Village Llanelli,2023-06-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
526312,Coastal Village Llanelli,2023-06-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
526312,Coastal Village Llanelli,2023-06-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
526312,Coastal Village Llanelli,2023-06-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.46
526312,Coastal Village Llanelli,2023-06-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.21
526312,Coastal Village Llanelli,2023-06-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.03
526312,Coastal Village Llanelli,2023-06-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
526312,Coastal Village Llanelli,2023-06-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
526312,Coastal Village Llanelli,2023-06-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
526312,Coastal Village Llanelli,2023-06-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
526312,Coastal Village Llanelli,2023-06-18T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-18T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-18T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-18T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.03
526312,Coastal Village Llanelli,2023-06-18T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
526312,Coastal Village Llanelli,2023-06-18T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
526312,Coastal Village Llanelli,2023-06-18T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
526312,Coastal Village Llanelli,2023-06-18T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
526312,Coastal Village Llanelli,2023-06-18T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
526312,Coastal Village Llanelli,2023-06-18T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
526312,Coastal Village Llanelli,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.05
526312,Coastal Village Llanelli,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
526312,Coastal Village Llanelli,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
526312,Coastal Village Llanelli,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
526312,Coastal Village Llanelli,2023-06-18T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.14
526312,Coastal Village Llanelli,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
526312,Coastal Village Llanelli,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
526312,Coastal Village Llanelli,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
526312,Coastal Village Llanelli,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
526312,Coastal Village Llanelli,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.66
526312,Coastal Village Llanelli,2023-06-18T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
526312,Coastal Village Llanelli,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
526312,Coastal Village Llanelli,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
526312,Coastal Village Llanelli,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.6
526312,Coastal Village Llanelli,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
526312,Coastal Village Llanelli,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
526312,Coastal Village Llanelli,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
526312,Coastal Village Llanelli,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
526312,Coastal Village Llanelli,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
526312,Coastal Village Llanelli,2023-06-18T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
526312,Coastal Village Llanelli,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
526312,Coastal Village Llanelli,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-18T03:30:00.000+00:00,transformer,,Temperature,C,32.1
526312,Coastal Village Llanelli,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
526312,Coastal Village Llanelli,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
526312,Coastal Village Llanelli,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
526312,Coastal Village Llanelli,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
526312,Coastal Village Llanelli,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
526312,Coastal Village Llanelli,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
526312,Coastal Village Llanelli,2023-06-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
526312,Coastal Village Llanelli,2023-06-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
526312,Coastal Village Llanelli,2023-06-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
526312,Coastal Village Llanelli,2023-06-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.52
526312,Coastal Village Llanelli,2023-06-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.34
526312,Coastal Village Llanelli,2023-06-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.3
526312,Coastal Village Llanelli,2023-06-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
526312,Coastal Village Llanelli,2023-06-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
526312,Coastal Village Llanelli,2023-06-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
526312,Coastal Village Llanelli,2023-06-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
526312,Coastal Village Llanelli,2023-06-18T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-18T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-18T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-18T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
526312,Coastal Village Llanelli,2023-06-18T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
526312,Coastal Village Llanelli,2023-06-18T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
526312,Coastal Village Llanelli,2023-06-18T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
526312,Coastal Village Llanelli,2023-06-18T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
526312,Coastal Village Llanelli,2023-06-18T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
526312,Coastal Village Llanelli,2023-06-18T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.38
526312,Coastal Village Llanelli,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
526312,Coastal Village Llanelli,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
526312,Coastal Village Llanelli,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.14
526312,Coastal Village Llanelli,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
526312,Coastal Village Llanelli,2023-06-18T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
526312,Coastal Village Llanelli,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.97
526312,Coastal Village Llanelli,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
526312,Coastal Village Llanelli,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
526312,Coastal Village Llanelli,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
526312,Coastal Village Llanelli,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
526312,Coastal Village Llanelli,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.57
526312,Coastal Village Llanelli,2023-06-18T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
526312,Coastal Village Llanelli,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
526312,Coastal Village Llanelli,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
526312,Coastal Village Llanelli,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.4
526312,Coastal Village Llanelli,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
526312,Coastal Village Llanelli,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
526312,Coastal Village Llanelli,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
526312,Coastal Village Llanelli,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
526312,Coastal Village Llanelli,2023-06-18T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
526312,Coastal Village Llanelli,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-18T03:20:00.000+00:00,transformer,,Temperature,C,32.1
526312,Coastal Village Llanelli,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
526312,Coastal Village Llanelli,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
526312,Coastal Village Llanelli,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
526312,Coastal Village Llanelli,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
526312,Coastal Village Llanelli,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
526312,Coastal Village Llanelli,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
526312,Coastal Village Llanelli,2023-06-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
526312,Coastal Village Llanelli,2023-06-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
526312,Coastal Village Llanelli,2023-06-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
526312,Coastal Village Llanelli,2023-06-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.52
526312,Coastal Village Llanelli,2023-06-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.48
526312,Coastal Village Llanelli,2023-06-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.09
526312,Coastal Village Llanelli,2023-06-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
526312,Coastal Village Llanelli,2023-06-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
526312,Coastal Village Llanelli,2023-06-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
526312,Coastal Village Llanelli,2023-06-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
526312,Coastal Village Llanelli,2023-06-18T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-18T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-18T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-18T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.03
526312,Coastal Village Llanelli,2023-06-18T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.48
526312,Coastal Village Llanelli,2023-06-18T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
526312,Coastal Village Llanelli,2023-06-18T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
526312,Coastal Village Llanelli,2023-06-18T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
526312,Coastal Village Llanelli,2023-06-18T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
526312,Coastal Village Llanelli,2023-06-18T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.66
526312,Coastal Village Llanelli,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
526312,Coastal Village Llanelli,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.09
526312,Coastal Village Llanelli,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
526312,Coastal Village Llanelli,2023-06-18T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
526312,Coastal Village Llanelli,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.8
526312,Coastal Village Llanelli,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
526312,Coastal Village Llanelli,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
526312,Coastal Village Llanelli,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.57
526312,Coastal Village Llanelli,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
526312,Coastal Village Llanelli,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.95
526312,Coastal Village Llanelli,2023-06-18T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
526312,Coastal Village Llanelli,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
526312,Coastal Village Llanelli,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.9
526312,Coastal Village Llanelli,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
526312,Coastal Village Llanelli,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
526312,Coastal Village Llanelli,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
526312,Coastal Village Llanelli,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
526312,Coastal Village Llanelli,2023-06-18T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
526312,Coastal Village Llanelli,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
526312,Coastal Village Llanelli,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
526312,Coastal Village Llanelli,2023-06-18T03:10:00.000+00:00,transformer,,Temperature,C,32.2
526312,Coastal Village Llanelli,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
526312,Coastal Village Llanelli,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
526312,Coastal Village Llanelli,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
526312,Coastal Village Llanelli,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
526312,Coastal Village Llanelli,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
526312,Coastal Village Llanelli,2023-06-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
526312,Coastal Village Llanelli,2023-06-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
526312,Coastal Village Llanelli,2023-06-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
526312,Coastal Village Llanelli,2023-06-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.66
526312,Coastal Village Llanelli,2023-06-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.19
526312,Coastal Village Llanelli,2023-06-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.34
526312,Coastal Village Llanelli,2023-06-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
526312,Coastal Village Llanelli,2023-06-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
526312,Coastal Village Llanelli,2023-06-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
526312,Coastal Village Llanelli,2023-06-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
526312,Coastal Village Llanelli,2023-06-18T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-18T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-18T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-18T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
526312,Coastal Village Llanelli,2023-06-18T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.39
526312,Coastal Village Llanelli,2023-06-18T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
526312,Coastal Village Llanelli,2023-06-18T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
526312,Coastal Village Llanelli,2023-06-18T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
526312,Coastal Village Llanelli,2023-06-18T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
526312,Coastal Village Llanelli,2023-06-18T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
526312,Coastal Village Llanelli,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.7
526312,Coastal Village Llanelli,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.23
526312,Coastal Village Llanelli,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.17
526312,Coastal Village Llanelli,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
526312,Coastal Village Llanelli,2023-06-18T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
526312,Coastal Village Llanelli,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
526312,Coastal Village Llanelli,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.78
526312,Coastal Village Llanelli,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
526312,Coastal Village Llanelli,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
526312,Coastal Village Llanelli,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.52
526312,Coastal Village Llanelli,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
526312,Coastal Village Llanelli,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.94
