Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-18T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
526312,Coastal Village Llanelli,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
526312,Coastal Village Llanelli,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
526312,Coastal Village Llanelli,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.0
526312,Coastal Village Llanelli,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
526312,Coastal Village Llanelli,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
526312,Coastal Village Llanelli,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
526312,Coastal Village Llanelli,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
526312,Coastal Village Llanelli,2023-06-18T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
526312,Coastal Village Llanelli,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-18T03:00:00.000+00:00,transformer,,Temperature,C,32.3
526312,Coastal Village Llanelli,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
526312,Coastal Village Llanelli,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
526312,Coastal Village Llanelli,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
526312,Coastal Village Llanelli,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
526312,Coastal Village Llanelli,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
526312,Coastal Village Llanelli,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
526312,Coastal Village Llanelli,2023-06-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
526312,Coastal Village Llanelli,2023-06-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
526312,Coastal Village Llanelli,2023-06-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
526312,Coastal Village Llanelli,2023-06-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.25
526312,Coastal Village Llanelli,2023-06-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.91
526312,Coastal Village Llanelli,2023-06-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
526312,Coastal Village Llanelli,2023-06-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
526312,Coastal Village Llanelli,2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
526312,Coastal Village Llanelli,2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
526312,Coastal Village Llanelli,2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
526312,Coastal Village Llanelli,2023-06-18T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-18T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-18T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-18T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
526312,Coastal Village Llanelli,2023-06-18T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.3
526312,Coastal Village Llanelli,2023-06-18T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
526312,Coastal Village Llanelli,2023-06-18T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
526312,Coastal Village Llanelli,2023-06-18T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
526312,Coastal Village Llanelli,2023-06-18T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
526312,Coastal Village Llanelli,2023-06-18T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
526312,Coastal Village Llanelli,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.64
526312,Coastal Village Llanelli,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.7
526312,Coastal Village Llanelli,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.47
526312,Coastal Village Llanelli,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
526312,Coastal Village Llanelli,2023-06-18T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
526312,Coastal Village Llanelli,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
526312,Coastal Village Llanelli,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
526312,Coastal Village Llanelli,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.66
526312,Coastal Village Llanelli,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
526312,Coastal Village Llanelli,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
526312,Coastal Village Llanelli,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.52
526312,Coastal Village Llanelli,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
526312,Coastal Village Llanelli,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.94
526312,Coastal Village Llanelli,2023-06-18T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
526312,Coastal Village Llanelli,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
526312,Coastal Village Llanelli,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.5
526312,Coastal Village Llanelli,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
526312,Coastal Village Llanelli,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
526312,Coastal Village Llanelli,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
526312,Coastal Village Llanelli,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
526312,Coastal Village Llanelli,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
526312,Coastal Village Llanelli,2023-06-18T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
526312,Coastal Village Llanelli,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
526312,Coastal Village Llanelli,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
526312,Coastal Village Llanelli,2023-06-18T02:50:00.000+00:00,transformer,,Temperature,C,32.4
526312,Coastal Village Llanelli,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
526312,Coastal Village Llanelli,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
526312,Coastal Village Llanelli,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
526312,Coastal Village Llanelli,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
526312,Coastal Village Llanelli,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
526312,Coastal Village Llanelli,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
526312,Coastal Village Llanelli,2023-06-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
526312,Coastal Village Llanelli,2023-06-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
526312,Coastal Village Llanelli,2023-06-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
526312,Coastal Village Llanelli,2023-06-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.37
526312,Coastal Village Llanelli,2023-06-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.33
526312,Coastal Village Llanelli,2023-06-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.7
526312,Coastal Village Llanelli,2023-06-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
526312,Coastal Village Llanelli,2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
526312,Coastal Village Llanelli,2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
526312,Coastal Village Llanelli,2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
526312,Coastal Village Llanelli,2023-06-18T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-18T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-18T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
526312,Coastal Village Llanelli,2023-06-18T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.02
526312,Coastal Village Llanelli,2023-06-18T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
526312,Coastal Village Llanelli,2023-06-18T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
526312,Coastal Village Llanelli,2023-06-18T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
526312,Coastal Village Llanelli,2023-06-18T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
526312,Coastal Village Llanelli,2023-06-18T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
526312,Coastal Village Llanelli,2023-06-18T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
526312,Coastal Village Llanelli,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.41
526312,Coastal Village Llanelli,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
526312,Coastal Village Llanelli,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.58
526312,Coastal Village Llanelli,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
526312,Coastal Village Llanelli,2023-06-18T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
526312,Coastal Village Llanelli,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.71
526312,Coastal Village Llanelli,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
526312,Coastal Village Llanelli,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.48
526312,Coastal Village Llanelli,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
526312,Coastal Village Llanelli,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.85
526312,Coastal Village Llanelli,2023-06-18T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
526312,Coastal Village Llanelli,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
526312,Coastal Village Llanelli,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.2
526312,Coastal Village Llanelli,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
526312,Coastal Village Llanelli,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.94
526312,Coastal Village Llanelli,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
526312,Coastal Village Llanelli,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
526312,Coastal Village Llanelli,2023-06-18T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
526312,Coastal Village Llanelli,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-18T02:40:00.000+00:00,transformer,,Temperature,C,32.4
526312,Coastal Village Llanelli,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
526312,Coastal Village Llanelli,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
526312,Coastal Village Llanelli,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
526312,Coastal Village Llanelli,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
526312,Coastal Village Llanelli,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
526312,Coastal Village Llanelli,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
526312,Coastal Village Llanelli,2023-06-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
526312,Coastal Village Llanelli,2023-06-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
526312,Coastal Village Llanelli,2023-06-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
526312,Coastal Village Llanelli,2023-06-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.7
526312,Coastal Village Llanelli,2023-06-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.92
526312,Coastal Village Llanelli,2023-06-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.01
526312,Coastal Village Llanelli,2023-06-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
526312,Coastal Village Llanelli,2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
526312,Coastal Village Llanelli,2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
526312,Coastal Village Llanelli,2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
526312,Coastal Village Llanelli,2023-06-18T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-18T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-18T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-18T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
526312,Coastal Village Llanelli,2023-06-18T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
526312,Coastal Village Llanelli,2023-06-18T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
526312,Coastal Village Llanelli,2023-06-18T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
526312,Coastal Village Llanelli,2023-06-18T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
526312,Coastal Village Llanelli,2023-06-18T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
526312,Coastal Village Llanelli,2023-06-18T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
526312,Coastal Village Llanelli,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.17
526312,Coastal Village Llanelli,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
526312,Coastal Village Llanelli,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
526312,Coastal Village Llanelli,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.49
526312,Coastal Village Llanelli,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
526312,Coastal Village Llanelli,2023-06-18T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
526312,Coastal Village Llanelli,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.64
526312,Coastal Village Llanelli,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
526312,Coastal Village Llanelli,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
526312,Coastal Village Llanelli,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.98
526312,Coastal Village Llanelli,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
526312,Coastal Village Llanelli,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.93
526312,Coastal Village Llanelli,2023-06-18T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
526312,Coastal Village Llanelli,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
526312,Coastal Village Llanelli,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.2
526312,Coastal Village Llanelli,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
526312,Coastal Village Llanelli,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
526312,Coastal Village Llanelli,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
526312,Coastal Village Llanelli,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
526312,Coastal Village Llanelli,2023-06-18T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
526312,Coastal Village Llanelli,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-18T02:30:00.000+00:00,transformer,,Temperature,C,32.5
526312,Coastal Village Llanelli,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
526312,Coastal Village Llanelli,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
526312,Coastal Village Llanelli,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
526312,Coastal Village Llanelli,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
526312,Coastal Village Llanelli,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
526312,Coastal Village Llanelli,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
526312,Coastal Village Llanelli,2023-06-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
526312,Coastal Village Llanelli,2023-06-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
526312,Coastal Village Llanelli,2023-06-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
526312,Coastal Village Llanelli,2023-06-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.14
526312,Coastal Village Llanelli,2023-06-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.91
526312,Coastal Village Llanelli,2023-06-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.95
526312,Coastal Village Llanelli,2023-06-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
526312,Coastal Village Llanelli,2023-06-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
526312,Coastal Village Llanelli,2023-06-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
526312,Coastal Village Llanelli,2023-06-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
526312,Coastal Village Llanelli,2023-06-18T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-18T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
526312,Coastal Village Llanelli,2023-06-18T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
526312,Coastal Village Llanelli,2023-06-18T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
526312,Coastal Village Llanelli,2023-06-18T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
526312,Coastal Village Llanelli,2023-06-18T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
526312,Coastal Village Llanelli,2023-06-18T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
526312,Coastal Village Llanelli,2023-06-18T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
526312,Coastal Village Llanelli,2023-06-18T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
526312,Coastal Village Llanelli,2023-06-18T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
526312,Coastal Village Llanelli,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.08
526312,Coastal Village Llanelli,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
526312,Coastal Village Llanelli,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
526312,Coastal Village Llanelli,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
526312,Coastal Village Llanelli,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.05
526312,Coastal Village Llanelli,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
526312,Coastal Village Llanelli,2023-06-18T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
526312,Coastal Village Llanelli,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
526312,Coastal Village Llanelli,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.55
526312,Coastal Village Llanelli,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
526312,Coastal Village Llanelli,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
526312,Coastal Village Llanelli,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
526312,Coastal Village Llanelli,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
526312,Coastal Village Llanelli,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.56
526312,Coastal Village Llanelli,2023-06-18T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
526312,Coastal Village Llanelli,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
526312,Coastal Village Llanelli,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.9
526312,Coastal Village Llanelli,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
526312,Coastal Village Llanelli,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
526312,Coastal Village Llanelli,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
526312,Coastal Village Llanelli,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
526312,Coastal Village Llanelli,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
526312,Coastal Village Llanelli,2023-06-18T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
526312,Coastal Village Llanelli,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
526312,Coastal Village Llanelli,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-18T02:20:00.000+00:00,transformer,,Temperature,C,32.6
526312,Coastal Village Llanelli,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
526312,Coastal Village Llanelli,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
526312,Coastal Village Llanelli,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
526312,Coastal Village Llanelli,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
526312,Coastal Village Llanelli,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
526312,Coastal Village Llanelli,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
526312,Coastal Village Llanelli,2023-06-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
526312,Coastal Village Llanelli,2023-06-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
526312,Coastal Village Llanelli,2023-06-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
526312,Coastal Village Llanelli,2023-06-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.02
526312,Coastal Village Llanelli,2023-06-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.32
526312,Coastal Village Llanelli,2023-06-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.14
526312,Coastal Village Llanelli,2023-06-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
526312,Coastal Village Llanelli,2023-06-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
526312,Coastal Village Llanelli,2023-06-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
526312,Coastal Village Llanelli,2023-06-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
526312,Coastal Village Llanelli,2023-06-18T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-18T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-18T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-18T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
526312,Coastal Village Llanelli,2023-06-18T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
526312,Coastal Village Llanelli,2023-06-18T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
526312,Coastal Village Llanelli,2023-06-18T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-18T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
526312,Coastal Village Llanelli,2023-06-18T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
526312,Coastal Village Llanelli,2023-06-18T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.24
526312,Coastal Village Llanelli,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
526312,Coastal Village Llanelli,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
526312,Coastal Village Llanelli,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.3
526312,Coastal Village Llanelli,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
526312,Coastal Village Llanelli,2023-06-18T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
526312,Coastal Village Llanelli,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
526312,Coastal Village Llanelli,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
526312,Coastal Village Llanelli,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.67
526312,Coastal Village Llanelli,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
526312,Coastal Village Llanelli,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
526312,Coastal Village Llanelli,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
526312,Coastal Village Llanelli,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
526312,Coastal Village Llanelli,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.5
526312,Coastal Village Llanelli,2023-06-18T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
526312,Coastal Village Llanelli,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
526312,Coastal Village Llanelli,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.9
526312,Coastal Village Llanelli,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
526312,Coastal Village Llanelli,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.69
526312,Coastal Village Llanelli,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
526312,Coastal Village Llanelli,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
526312,Coastal Village Llanelli,2023-06-18T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
526312,Coastal Village Llanelli,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
526312,Coastal Village Llanelli,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-18T02:10:00.000+00:00,transformer,,Temperature,C,32.6
526312,Coastal Village Llanelli,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
526312,Coastal Village Llanelli,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
526312,Coastal Village Llanelli,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
526312,Coastal Village Llanelli,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
526312,Coastal Village Llanelli,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
526312,Coastal Village Llanelli,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
526312,Coastal Village Llanelli,2023-06-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
526312,Coastal Village Llanelli,2023-06-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
526312,Coastal Village Llanelli,2023-06-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
526312,Coastal Village Llanelli,2023-06-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.42
526312,Coastal Village Llanelli,2023-06-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.72
526312,Coastal Village Llanelli,2023-06-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.71
526312,Coastal Village Llanelli,2023-06-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
526312,Coastal Village Llanelli,2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
526312,Coastal Village Llanelli,2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
526312,Coastal Village Llanelli,2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
526312,Coastal Village Llanelli,2023-06-18T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-18T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-18T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
526312,Coastal Village Llanelli,2023-06-18T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
526312,Coastal Village Llanelli,2023-06-18T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
526312,Coastal Village Llanelli,2023-06-18T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
526312,Coastal Village Llanelli,2023-06-18T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
526312,Coastal Village Llanelli,2023-06-18T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
526312,Coastal Village Llanelli,2023-06-18T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
526312,Coastal Village Llanelli,2023-06-18T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.34
526312,Coastal Village Llanelli,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
526312,Coastal Village Llanelli,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
526312,Coastal Village Llanelli,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
526312,Coastal Village Llanelli,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.64
526312,Coastal Village Llanelli,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
526312,Coastal Village Llanelli,2023-06-18T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
526312,Coastal Village Llanelli,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.4
526312,Coastal Village Llanelli,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.94
526312,Coastal Village Llanelli,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
526312,Coastal Village Llanelli,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
526312,Coastal Village Llanelli,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
526312,Coastal Village Llanelli,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
526312,Coastal Village Llanelli,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.01
526312,Coastal Village Llanelli,2023-06-18T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
526312,Coastal Village Llanelli,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
526312,Coastal Village Llanelli,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.7
526312,Coastal Village Llanelli,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
526312,Coastal Village Llanelli,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
526312,Coastal Village Llanelli,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
526312,Coastal Village Llanelli,2023-06-18T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
526312,Coastal Village Llanelli,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
526312,Coastal Village Llanelli,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-18T02:00:00.000+00:00,transformer,,Temperature,C,32.8
526312,Coastal Village Llanelli,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
526312,Coastal Village Llanelli,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
526312,Coastal Village Llanelli,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
526312,Coastal Village Llanelli,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
526312,Coastal Village Llanelli,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
526312,Coastal Village Llanelli,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
526312,Coastal Village Llanelli,2023-06-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
526312,Coastal Village Llanelli,2023-06-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
526312,Coastal Village Llanelli,2023-06-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
526312,Coastal Village Llanelli,2023-06-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.08
526312,Coastal Village Llanelli,2023-06-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.25
526312,Coastal Village Llanelli,2023-06-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.58
526312,Coastal Village Llanelli,2023-06-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
526312,Coastal Village Llanelli,2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
526312,Coastal Village Llanelli,2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
526312,Coastal Village Llanelli,2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
526312,Coastal Village Llanelli,2023-06-18T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-18T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-18T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-18T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
526312,Coastal Village Llanelli,2023-06-18T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.35
526312,Coastal Village Llanelli,2023-06-18T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
526312,Coastal Village Llanelli,2023-06-18T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-18T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
526312,Coastal Village Llanelli,2023-06-18T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
526312,Coastal Village Llanelli,2023-06-18T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.37
526312,Coastal Village Llanelli,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
526312,Coastal Village Llanelli,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
526312,Coastal Village Llanelli,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
526312,Coastal Village Llanelli,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
526312,Coastal Village Llanelli,2023-06-18T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.03
526312,Coastal Village Llanelli,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
526312,Coastal Village Llanelli,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
526312,Coastal Village Llanelli,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
526312,Coastal Village Llanelli,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
526312,Coastal Village Llanelli,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.27
526312,Coastal Village Llanelli,2023-06-18T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
526312,Coastal Village Llanelli,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
526312,Coastal Village Llanelli,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.2
526312,Coastal Village Llanelli,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
526312,Coastal Village Llanelli,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
526312,Coastal Village Llanelli,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
526312,Coastal Village Llanelli,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
526312,Coastal Village Llanelli,2023-06-18T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
526312,Coastal Village Llanelli,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
526312,Coastal Village Llanelli,2023-06-18T01:50:00.000+00:00,transformer,,Temperature,C,32.8
526312,Coastal Village Llanelli,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
526312,Coastal Village Llanelli,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
526312,Coastal Village Llanelli,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
526312,Coastal Village Llanelli,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
526312,Coastal Village Llanelli,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
526312,Coastal Village Llanelli,2023-06-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
526312,Coastal Village Llanelli,2023-06-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
526312,Coastal Village Llanelli,2023-06-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
526312,Coastal Village Llanelli,2023-06-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.41
526312,Coastal Village Llanelli,2023-06-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.42
526312,Coastal Village Llanelli,2023-06-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.03
526312,Coastal Village Llanelli,2023-06-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
526312,Coastal Village Llanelli,2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
526312,Coastal Village Llanelli,2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
526312,Coastal Village Llanelli,2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
526312,Coastal Village Llanelli,2023-06-18T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-18T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-18T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-18T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
526312,Coastal Village Llanelli,2023-06-18T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.38
526312,Coastal Village Llanelli,2023-06-18T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
526312,Coastal Village Llanelli,2023-06-18T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-18T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
526312,Coastal Village Llanelli,2023-06-18T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
526312,Coastal Village Llanelli,2023-06-18T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.42
526312,Coastal Village Llanelli,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
526312,Coastal Village Llanelli,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
526312,Coastal Village Llanelli,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
526312,Coastal Village Llanelli,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
526312,Coastal Village Llanelli,2023-06-18T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
526312,Coastal Village Llanelli,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.99
526312,Coastal Village Llanelli,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
526312,Coastal Village Llanelli,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
526312,Coastal Village Llanelli,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
526312,Coastal Village Llanelli,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
526312,Coastal Village Llanelli,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.68
526312,Coastal Village Llanelli,2023-06-18T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
526312,Coastal Village Llanelli,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
526312,Coastal Village Llanelli,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
526312,Coastal Village Llanelli,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
526312,Coastal Village Llanelli,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
526312,Coastal Village Llanelli,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
526312,Coastal Village Llanelli,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.65
526312,Coastal Village Llanelli,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
526312,Coastal Village Llanelli,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
526312,Coastal Village Llanelli,2023-06-18T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
526312,Coastal Village Llanelli,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
526312,Coastal Village Llanelli,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
526312,Coastal Village Llanelli,2023-06-18T01:40:00.000+00:00,transformer,,Temperature,C,32.9
526312,Coastal Village Llanelli,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
526312,Coastal Village Llanelli,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
526312,Coastal Village Llanelli,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
526312,Coastal Village Llanelli,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
526312,Coastal Village Llanelli,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
526312,Coastal Village Llanelli,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
526312,Coastal Village Llanelli,2023-06-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
526312,Coastal Village Llanelli,2023-06-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
526312,Coastal Village Llanelli,2023-06-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
526312,Coastal Village Llanelli,2023-06-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.11
526312,Coastal Village Llanelli,2023-06-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.91
526312,Coastal Village Llanelli,2023-06-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.96
526312,Coastal Village Llanelli,2023-06-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
526312,Coastal Village Llanelli,2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
