Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
526312,Coastal Village Llanelli,2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
526312,Coastal Village Llanelli,2023-06-18T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-18T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-18T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-18T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.34
526312,Coastal Village Llanelli,2023-06-18T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.44
526312,Coastal Village Llanelli,2023-06-18T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
526312,Coastal Village Llanelli,2023-06-18T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
526312,Coastal Village Llanelli,2023-06-18T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
526312,Coastal Village Llanelli,2023-06-18T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
526312,Coastal Village Llanelli,2023-06-18T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
526312,Coastal Village Llanelli,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.83
526312,Coastal Village Llanelli,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
526312,Coastal Village Llanelli,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
526312,Coastal Village Llanelli,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
526312,Coastal Village Llanelli,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
526312,Coastal Village Llanelli,2023-06-18T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
526312,Coastal Village Llanelli,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.93
526312,Coastal Village Llanelli,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
526312,Coastal Village Llanelli,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
526312,Coastal Village Llanelli,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
526312,Coastal Village Llanelli,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
526312,Coastal Village Llanelli,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.89
526312,Coastal Village Llanelli,2023-06-18T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
526312,Coastal Village Llanelli,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
526312,Coastal Village Llanelli,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.6
526312,Coastal Village Llanelli,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
526312,Coastal Village Llanelli,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
526312,Coastal Village Llanelli,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
526312,Coastal Village Llanelli,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
526312,Coastal Village Llanelli,2023-06-18T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
526312,Coastal Village Llanelli,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-18T01:30:00.000+00:00,transformer,,Temperature,C,32.9
526312,Coastal Village Llanelli,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
526312,Coastal Village Llanelli,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
526312,Coastal Village Llanelli,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
526312,Coastal Village Llanelli,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
526312,Coastal Village Llanelli,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
526312,Coastal Village Llanelli,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
526312,Coastal Village Llanelli,2023-06-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
526312,Coastal Village Llanelli,2023-06-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
526312,Coastal Village Llanelli,2023-06-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
526312,Coastal Village Llanelli,2023-06-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.39
526312,Coastal Village Llanelli,2023-06-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.99
526312,Coastal Village Llanelli,2023-06-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.99
526312,Coastal Village Llanelli,2023-06-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
526312,Coastal Village Llanelli,2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
526312,Coastal Village Llanelli,2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
526312,Coastal Village Llanelli,2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
526312,Coastal Village Llanelli,2023-06-18T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-18T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
526312,Coastal Village Llanelli,2023-06-18T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-18T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
526312,Coastal Village Llanelli,2023-06-18T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
526312,Coastal Village Llanelli,2023-06-18T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.92
526312,Coastal Village Llanelli,2023-06-18T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
526312,Coastal Village Llanelli,2023-06-18T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
526312,Coastal Village Llanelli,2023-06-18T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
526312,Coastal Village Llanelli,2023-06-18T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.42
526312,Coastal Village Llanelli,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
526312,Coastal Village Llanelli,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
526312,Coastal Village Llanelli,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
526312,Coastal Village Llanelli,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
526312,Coastal Village Llanelli,2023-06-18T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.8
526312,Coastal Village Llanelli,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
526312,Coastal Village Llanelli,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
526312,Coastal Village Llanelli,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
526312,Coastal Village Llanelli,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
526312,Coastal Village Llanelli,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.66
526312,Coastal Village Llanelli,2023-06-18T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
526312,Coastal Village Llanelli,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
526312,Coastal Village Llanelli,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
526312,Coastal Village Llanelli,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
526312,Coastal Village Llanelli,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
526312,Coastal Village Llanelli,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
526312,Coastal Village Llanelli,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
526312,Coastal Village Llanelli,2023-06-18T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
526312,Coastal Village Llanelli,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
526312,Coastal Village Llanelli,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-18T01:20:00.000+00:00,transformer,,Temperature,C,33.0
526312,Coastal Village Llanelli,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
526312,Coastal Village Llanelli,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
526312,Coastal Village Llanelli,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
526312,Coastal Village Llanelli,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
526312,Coastal Village Llanelli,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
526312,Coastal Village Llanelli,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
526312,Coastal Village Llanelli,2023-06-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
526312,Coastal Village Llanelli,2023-06-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
526312,Coastal Village Llanelli,2023-06-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
526312,Coastal Village Llanelli,2023-06-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.55
526312,Coastal Village Llanelli,2023-06-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.85
526312,Coastal Village Llanelli,2023-06-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.92
526312,Coastal Village Llanelli,2023-06-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
526312,Coastal Village Llanelli,2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
526312,Coastal Village Llanelli,2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
526312,Coastal Village Llanelli,2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
526312,Coastal Village Llanelli,2023-06-18T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-18T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
526312,Coastal Village Llanelli,2023-06-18T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-18T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.42
526312,Coastal Village Llanelli,2023-06-18T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
526312,Coastal Village Llanelli,2023-06-18T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
526312,Coastal Village Llanelli,2023-06-18T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-18T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-18T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
526312,Coastal Village Llanelli,2023-06-18T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.3
526312,Coastal Village Llanelli,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
526312,Coastal Village Llanelli,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
526312,Coastal Village Llanelli,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
526312,Coastal Village Llanelli,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
526312,Coastal Village Llanelli,2023-06-18T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
526312,Coastal Village Llanelli,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.79
526312,Coastal Village Llanelli,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
526312,Coastal Village Llanelli,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
526312,Coastal Village Llanelli,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.57
526312,Coastal Village Llanelli,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
526312,Coastal Village Llanelli,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.87
526312,Coastal Village Llanelli,2023-06-18T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
526312,Coastal Village Llanelli,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
526312,Coastal Village Llanelli,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.4
526312,Coastal Village Llanelli,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
526312,Coastal Village Llanelli,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
526312,Coastal Village Llanelli,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
526312,Coastal Village Llanelli,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
526312,Coastal Village Llanelli,2023-06-18T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
526312,Coastal Village Llanelli,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
526312,Coastal Village Llanelli,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
526312,Coastal Village Llanelli,2023-06-18T01:10:00.000+00:00,transformer,,Temperature,C,33.0
526312,Coastal Village Llanelli,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
526312,Coastal Village Llanelli,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
526312,Coastal Village Llanelli,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
526312,Coastal Village Llanelli,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
526312,Coastal Village Llanelli,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
526312,Coastal Village Llanelli,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
526312,Coastal Village Llanelli,2023-06-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
526312,Coastal Village Llanelli,2023-06-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
526312,Coastal Village Llanelli,2023-06-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
526312,Coastal Village Llanelli,2023-06-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.45
526312,Coastal Village Llanelli,2023-06-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.66
526312,Coastal Village Llanelli,2023-06-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.69
526312,Coastal Village Llanelli,2023-06-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
526312,Coastal Village Llanelli,2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
526312,Coastal Village Llanelli,2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
526312,Coastal Village Llanelli,2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
526312,Coastal Village Llanelli,2023-06-18T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-18T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-18T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-18T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
526312,Coastal Village Llanelli,2023-06-18T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
526312,Coastal Village Llanelli,2023-06-18T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
526312,Coastal Village Llanelli,2023-06-18T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-18T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-18T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
526312,Coastal Village Llanelli,2023-06-18T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.13
526312,Coastal Village Llanelli,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
526312,Coastal Village Llanelli,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
526312,Coastal Village Llanelli,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
526312,Coastal Village Llanelli,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
526312,Coastal Village Llanelli,2023-06-18T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.85
526312,Coastal Village Llanelli,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
526312,Coastal Village Llanelli,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
526312,Coastal Village Llanelli,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.58
526312,Coastal Village Llanelli,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
526312,Coastal Village Llanelli,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.88
526312,Coastal Village Llanelli,2023-06-18T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
526312,Coastal Village Llanelli,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
526312,Coastal Village Llanelli,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
526312,Coastal Village Llanelli,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
526312,Coastal Village Llanelli,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
526312,Coastal Village Llanelli,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.83
526312,Coastal Village Llanelli,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
526312,Coastal Village Llanelli,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
526312,Coastal Village Llanelli,2023-06-18T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
526312,Coastal Village Llanelli,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.8
526312,Coastal Village Llanelli,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-18T01:00:00.000+00:00,transformer,,Temperature,C,33.0
526312,Coastal Village Llanelli,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
526312,Coastal Village Llanelli,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
526312,Coastal Village Llanelli,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
526312,Coastal Village Llanelli,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
526312,Coastal Village Llanelli,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
526312,Coastal Village Llanelli,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
526312,Coastal Village Llanelli,2023-06-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
526312,Coastal Village Llanelli,2023-06-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
526312,Coastal Village Llanelli,2023-06-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
526312,Coastal Village Llanelli,2023-06-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,26.59
526312,Coastal Village Llanelli,2023-06-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.71
526312,Coastal Village Llanelli,2023-06-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.8
526312,Coastal Village Llanelli,2023-06-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
526312,Coastal Village Llanelli,2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
526312,Coastal Village Llanelli,2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
526312,Coastal Village Llanelli,2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
526312,Coastal Village Llanelli,2023-06-18T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-18T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-18T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-18T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.45
526312,Coastal Village Llanelli,2023-06-18T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
526312,Coastal Village Llanelli,2023-06-18T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.39
526312,Coastal Village Llanelli,2023-06-18T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
526312,Coastal Village Llanelli,2023-06-18T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-18T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
526312,Coastal Village Llanelli,2023-06-18T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.06
526312,Coastal Village Llanelli,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
526312,Coastal Village Llanelli,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
526312,Coastal Village Llanelli,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
526312,Coastal Village Llanelli,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
526312,Coastal Village Llanelli,2023-06-18T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
526312,Coastal Village Llanelli,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.61
526312,Coastal Village Llanelli,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
526312,Coastal Village Llanelli,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
526312,Coastal Village Llanelli,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.54
526312,Coastal Village Llanelli,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
526312,Coastal Village Llanelli,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.92
526312,Coastal Village Llanelli,2023-06-18T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
526312,Coastal Village Llanelli,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
526312,Coastal Village Llanelli,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.5
526312,Coastal Village Llanelli,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
526312,Coastal Village Llanelli,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
526312,Coastal Village Llanelli,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.62
526312,Coastal Village Llanelli,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
526312,Coastal Village Llanelli,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
526312,Coastal Village Llanelli,2023-06-18T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.8
526312,Coastal Village Llanelli,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.1
526312,Coastal Village Llanelli,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-18T00:50:00.000+00:00,transformer,,Temperature,C,33.1
526312,Coastal Village Llanelli,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
526312,Coastal Village Llanelli,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
526312,Coastal Village Llanelli,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
526312,Coastal Village Llanelli,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
526312,Coastal Village Llanelli,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
526312,Coastal Village Llanelli,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
526312,Coastal Village Llanelli,2023-06-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
526312,Coastal Village Llanelli,2023-06-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
526312,Coastal Village Llanelli,2023-06-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
526312,Coastal Village Llanelli,2023-06-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,28.51
526312,Coastal Village Llanelli,2023-06-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.27
526312,Coastal Village Llanelli,2023-06-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.22
526312,Coastal Village Llanelli,2023-06-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
526312,Coastal Village Llanelli,2023-06-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
526312,Coastal Village Llanelli,2023-06-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
526312,Coastal Village Llanelli,2023-06-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
526312,Coastal Village Llanelli,2023-06-18T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-18T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-18T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
526312,Coastal Village Llanelli,2023-06-18T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.45
526312,Coastal Village Llanelli,2023-06-18T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
526312,Coastal Village Llanelli,2023-06-18T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
526312,Coastal Village Llanelli,2023-06-18T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-18T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-18T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
526312,Coastal Village Llanelli,2023-06-18T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.11
526312,Coastal Village Llanelli,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
526312,Coastal Village Llanelli,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
526312,Coastal Village Llanelli,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
526312,Coastal Village Llanelli,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
526312,Coastal Village Llanelli,2023-06-18T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
526312,Coastal Village Llanelli,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.55
526312,Coastal Village Llanelli,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
526312,Coastal Village Llanelli,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
526312,Coastal Village Llanelli,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.11
526312,Coastal Village Llanelli,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
526312,Coastal Village Llanelli,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.14
526312,Coastal Village Llanelli,2023-06-18T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
526312,Coastal Village Llanelli,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
526312,Coastal Village Llanelli,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.2
526312,Coastal Village Llanelli,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
526312,Coastal Village Llanelli,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
526312,Coastal Village Llanelli,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.24
526312,Coastal Village Llanelli,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
526312,Coastal Village Llanelli,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
526312,Coastal Village Llanelli,2023-06-18T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
526312,Coastal Village Llanelli,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.7
526312,Coastal Village Llanelli,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
526312,Coastal Village Llanelli,2023-06-18T00:40:00.000+00:00,transformer,,Temperature,C,33.1
526312,Coastal Village Llanelli,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
526312,Coastal Village Llanelli,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
526312,Coastal Village Llanelli,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
526312,Coastal Village Llanelli,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
526312,Coastal Village Llanelli,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
526312,Coastal Village Llanelli,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
526312,Coastal Village Llanelli,2023-06-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
526312,Coastal Village Llanelli,2023-06-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
526312,Coastal Village Llanelli,2023-06-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
526312,Coastal Village Llanelli,2023-06-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.96
526312,Coastal Village Llanelli,2023-06-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.52
526312,Coastal Village Llanelli,2023-06-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.76
526312,Coastal Village Llanelli,2023-06-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
526312,Coastal Village Llanelli,2023-06-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
526312,Coastal Village Llanelli,2023-06-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
526312,Coastal Village Llanelli,2023-06-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
526312,Coastal Village Llanelli,2023-06-18T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-18T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-18T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-18T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
526312,Coastal Village Llanelli,2023-06-18T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
526312,Coastal Village Llanelli,2023-06-18T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
526312,Coastal Village Llanelli,2023-06-18T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
526312,Coastal Village Llanelli,2023-06-18T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-18T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
526312,Coastal Village Llanelli,2023-06-18T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
526312,Coastal Village Llanelli,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.89
526312,Coastal Village Llanelli,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
526312,Coastal Village Llanelli,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
526312,Coastal Village Llanelli,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
526312,Coastal Village Llanelli,2023-06-18T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
526312,Coastal Village Llanelli,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.6
526312,Coastal Village Llanelli,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
526312,Coastal Village Llanelli,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
526312,Coastal Village Llanelli,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.03
526312,Coastal Village Llanelli,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
526312,Coastal Village Llanelli,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.02
526312,Coastal Village Llanelli,2023-06-18T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
526312,Coastal Village Llanelli,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
526312,Coastal Village Llanelli,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
526312,Coastal Village Llanelli,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.7
526312,Coastal Village Llanelli,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
526312,Coastal Village Llanelli,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.81
526312,Coastal Village Llanelli,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
526312,Coastal Village Llanelli,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
526312,Coastal Village Llanelli,2023-06-18T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
526312,Coastal Village Llanelli,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
526312,Coastal Village Llanelli,2023-06-18T00:30:00.000+00:00,transformer,,Temperature,C,33.1
526312,Coastal Village Llanelli,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
526312,Coastal Village Llanelli,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
526312,Coastal Village Llanelli,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
526312,Coastal Village Llanelli,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
526312,Coastal Village Llanelli,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
526312,Coastal Village Llanelli,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
526312,Coastal Village Llanelli,2023-06-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
526312,Coastal Village Llanelli,2023-06-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
526312,Coastal Village Llanelli,2023-06-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
526312,Coastal Village Llanelli,2023-06-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.15
526312,Coastal Village Llanelli,2023-06-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.98
526312,Coastal Village Llanelli,2023-06-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.96
526312,Coastal Village Llanelli,2023-06-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
526312,Coastal Village Llanelli,2023-06-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
526312,Coastal Village Llanelli,2023-06-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
526312,Coastal Village Llanelli,2023-06-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
526312,Coastal Village Llanelli,2023-06-18T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-18T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-18T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-18T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
526312,Coastal Village Llanelli,2023-06-18T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
526312,Coastal Village Llanelli,2023-06-18T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
526312,Coastal Village Llanelli,2023-06-18T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
526312,Coastal Village Llanelli,2023-06-18T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
526312,Coastal Village Llanelli,2023-06-18T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
526312,Coastal Village Llanelli,2023-06-18T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.35
526312,Coastal Village Llanelli,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
526312,Coastal Village Llanelli,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.14
526312,Coastal Village Llanelli,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
526312,Coastal Village Llanelli,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
526312,Coastal Village Llanelli,2023-06-18T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
526312,Coastal Village Llanelli,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.78
526312,Coastal Village Llanelli,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
526312,Coastal Village Llanelli,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
526312,Coastal Village Llanelli,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.77
526312,Coastal Village Llanelli,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
526312,Coastal Village Llanelli,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.22
526312,Coastal Village Llanelli,2023-06-18T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
526312,Coastal Village Llanelli,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
526312,Coastal Village Llanelli,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.3
526312,Coastal Village Llanelli,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
526312,Coastal Village Llanelli,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
526312,Coastal Village Llanelli,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
526312,Coastal Village Llanelli,2023-06-18T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
526312,Coastal Village Llanelli,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
526312,Coastal Village Llanelli,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
526312,Coastal Village Llanelli,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
526312,Coastal Village Llanelli,2023-06-18T00:20:00.000+00:00,transformer,,Temperature,C,33.2
526312,Coastal Village Llanelli,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
526312,Coastal Village Llanelli,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
526312,Coastal Village Llanelli,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
526312,Coastal Village Llanelli,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
526312,Coastal Village Llanelli,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
526312,Coastal Village Llanelli,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
526312,Coastal Village Llanelli,2023-06-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
526312,Coastal Village Llanelli,2023-06-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
526312,Coastal Village Llanelli,2023-06-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
526312,Coastal Village Llanelli,2023-06-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.09
526312,Coastal Village Llanelli,2023-06-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.84
526312,Coastal Village Llanelli,2023-06-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.2
526312,Coastal Village Llanelli,2023-06-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
526312,Coastal Village Llanelli,2023-06-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
526312,Coastal Village Llanelli,2023-06-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
526312,Coastal Village Llanelli,2023-06-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
526312,Coastal Village Llanelli,2023-06-18T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-18T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-18T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-18T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
526312,Coastal Village Llanelli,2023-06-18T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
526312,Coastal Village Llanelli,2023-06-18T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
526312,Coastal Village Llanelli,2023-06-18T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-18T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-18T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
526312,Coastal Village Llanelli,2023-06-18T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
526312,Coastal Village Llanelli,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.27
526312,Coastal Village Llanelli,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
526312,Coastal Village Llanelli,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
526312,Coastal Village Llanelli,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
526312,Coastal Village Llanelli,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
526312,Coastal Village Llanelli,2023-06-18T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.7
526312,Coastal Village Llanelli,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
526312,Coastal Village Llanelli,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
526312,Coastal Village Llanelli,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.13
526312,Coastal Village Llanelli,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
526312,Coastal Village Llanelli,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.45
