Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-18T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
526312,Coastal Village Llanelli,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
526312,Coastal Village Llanelli,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
526312,Coastal Village Llanelli,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.4
526312,Coastal Village Llanelli,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
526312,Coastal Village Llanelli,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
526312,Coastal Village Llanelli,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
526312,Coastal Village Llanelli,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
526312,Coastal Village Llanelli,2023-06-18T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
526312,Coastal Village Llanelli,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
526312,Coastal Village Llanelli,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
526312,Coastal Village Llanelli,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-18T00:10:00.000+00:00,transformer,,Temperature,C,33.3
526312,Coastal Village Llanelli,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
526312,Coastal Village Llanelli,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
526312,Coastal Village Llanelli,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
526312,Coastal Village Llanelli,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
526312,Coastal Village Llanelli,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
526312,Coastal Village Llanelli,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
526312,Coastal Village Llanelli,2023-06-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
526312,Coastal Village Llanelli,2023-06-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
526312,Coastal Village Llanelli,2023-06-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
526312,Coastal Village Llanelli,2023-06-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.03
526312,Coastal Village Llanelli,2023-06-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.96
526312,Coastal Village Llanelli,2023-06-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.37
526312,Coastal Village Llanelli,2023-06-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
526312,Coastal Village Llanelli,2023-06-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
526312,Coastal Village Llanelli,2023-06-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
526312,Coastal Village Llanelli,2023-06-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
526312,Coastal Village Llanelli,2023-06-18T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-18T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
526312,Coastal Village Llanelli,2023-06-18T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-18T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
526312,Coastal Village Llanelli,2023-06-18T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
526312,Coastal Village Llanelli,2023-06-18T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
526312,Coastal Village Llanelli,2023-06-18T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-18T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-18T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
526312,Coastal Village Llanelli,2023-06-18T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.68
526312,Coastal Village Llanelli,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.45
526312,Coastal Village Llanelli,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
526312,Coastal Village Llanelli,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
526312,Coastal Village Llanelli,2023-06-18T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
526312,Coastal Village Llanelli,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.81
526312,Coastal Village Llanelli,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
526312,Coastal Village Llanelli,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
526312,Coastal Village Llanelli,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.32
526312,Coastal Village Llanelli,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
526312,Coastal Village Llanelli,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.59
526312,Coastal Village Llanelli,2023-06-18T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
526312,Coastal Village Llanelli,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
526312,Coastal Village Llanelli,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.2
526312,Coastal Village Llanelli,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
526312,Coastal Village Llanelli,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
526312,Coastal Village Llanelli,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
526312,Coastal Village Llanelli,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
526312,Coastal Village Llanelli,2023-06-18T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
526312,Coastal Village Llanelli,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
526312,Coastal Village Llanelli,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-18T00:00:00.000+00:00,transformer,,Temperature,C,33.3
526312,Coastal Village Llanelli,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
526312,Coastal Village Llanelli,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
526312,Coastal Village Llanelli,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
526312,Coastal Village Llanelli,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
526312,Coastal Village Llanelli,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
526312,Coastal Village Llanelli,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
526312,Coastal Village Llanelli,2023-06-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
526312,Coastal Village Llanelli,2023-06-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
526312,Coastal Village Llanelli,2023-06-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
526312,Coastal Village Llanelli,2023-06-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.01
526312,Coastal Village Llanelli,2023-06-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.11
526312,Coastal Village Llanelli,2023-06-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.53
526312,Coastal Village Llanelli,2023-06-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
526312,Coastal Village Llanelli,2023-06-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
526312,Coastal Village Llanelli,2023-06-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
526312,Coastal Village Llanelli,2023-06-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
526312,Coastal Village Llanelli,2023-06-19T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-19T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-19T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-19T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
526312,Coastal Village Llanelli,2023-06-19T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
526312,Coastal Village Llanelli,2023-06-19T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
526312,Coastal Village Llanelli,2023-06-19T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
526312,Coastal Village Llanelli,2023-06-19T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-19T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
526312,Coastal Village Llanelli,2023-06-19T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
526312,Coastal Village Llanelli,2023-06-19T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.43
526312,Coastal Village Llanelli,2023-06-19T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-19T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-19T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
526312,Coastal Village Llanelli,2023-06-19T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
526312,Coastal Village Llanelli,2023-06-19T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
526312,Coastal Village Llanelli,2023-06-19T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-19T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
526312,Coastal Village Llanelli,2023-06-19T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
526312,Coastal Village Llanelli,2023-06-19T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
526312,Coastal Village Llanelli,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.6
526312,Coastal Village Llanelli,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
526312,Coastal Village Llanelli,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
526312,Coastal Village Llanelli,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.58
526312,Coastal Village Llanelli,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
526312,Coastal Village Llanelli,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.04
526312,Coastal Village Llanelli,2023-06-19T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
526312,Coastal Village Llanelli,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.8
526312,Coastal Village Llanelli,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
526312,Coastal Village Llanelli,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
526312,Coastal Village Llanelli,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
526312,Coastal Village Llanelli,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
526312,Coastal Village Llanelli,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
526312,Coastal Village Llanelli,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
526312,Coastal Village Llanelli,2023-06-19T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
526312,Coastal Village Llanelli,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
526312,Coastal Village Llanelli,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
526312,Coastal Village Llanelli,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
526312,Coastal Village Llanelli,2023-06-19T23:50:00.000+00:00,transformer,,Temperature,C,32.3
526312,Coastal Village Llanelli,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.93
526312,Coastal Village Llanelli,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
526312,Coastal Village Llanelli,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.59
526312,Coastal Village Llanelli,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
526312,Coastal Village Llanelli,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,5.1
526312,Coastal Village Llanelli,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
526312,Coastal Village Llanelli,2023-06-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
526312,Coastal Village Llanelli,2023-06-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
526312,Coastal Village Llanelli,2023-06-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
526312,Coastal Village Llanelli,2023-06-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,25.47
526312,Coastal Village Llanelli,2023-06-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.33
526312,Coastal Village Llanelli,2023-06-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.43
526312,Coastal Village Llanelli,2023-06-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
526312,Coastal Village Llanelli,2023-06-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
526312,Coastal Village Llanelli,2023-06-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
526312,Coastal Village Llanelli,2023-06-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
526312,Coastal Village Llanelli,2023-06-19T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-19T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-19T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-19T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
526312,Coastal Village Llanelli,2023-06-19T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
526312,Coastal Village Llanelli,2023-06-19T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.73
526312,Coastal Village Llanelli,2023-06-19T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
526312,Coastal Village Llanelli,2023-06-19T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-19T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
526312,Coastal Village Llanelli,2023-06-19T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-19T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.16
526312,Coastal Village Llanelli,2023-06-19T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
526312,Coastal Village Llanelli,2023-06-19T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
526312,Coastal Village Llanelli,2023-06-19T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.41
526312,Coastal Village Llanelli,2023-06-19T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
526312,Coastal Village Llanelli,2023-06-19T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
526312,Coastal Village Llanelli,2023-06-19T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-19T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
526312,Coastal Village Llanelli,2023-06-19T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
526312,Coastal Village Llanelli,2023-06-19T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.7
526312,Coastal Village Llanelli,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
526312,Coastal Village Llanelli,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
526312,Coastal Village Llanelli,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.77
526312,Coastal Village Llanelli,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
526312,Coastal Village Llanelli,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.8
526312,Coastal Village Llanelli,2023-06-19T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
526312,Coastal Village Llanelli,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.7
526312,Coastal Village Llanelli,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
526312,Coastal Village Llanelli,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
526312,Coastal Village Llanelli,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.53
526312,Coastal Village Llanelli,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
526312,Coastal Village Llanelli,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
526312,Coastal Village Llanelli,2023-06-19T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
526312,Coastal Village Llanelli,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
526312,Coastal Village Llanelli,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-19T23:40:00.000+00:00,transformer,,Temperature,C,32.4
526312,Coastal Village Llanelli,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.88
526312,Coastal Village Llanelli,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
526312,Coastal Village Llanelli,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
526312,Coastal Village Llanelli,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
526312,Coastal Village Llanelli,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,5.07
526312,Coastal Village Llanelli,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
526312,Coastal Village Llanelli,2023-06-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
526312,Coastal Village Llanelli,2023-06-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
526312,Coastal Village Llanelli,2023-06-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
526312,Coastal Village Llanelli,2023-06-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,28.11
526312,Coastal Village Llanelli,2023-06-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.86
526312,Coastal Village Llanelli,2023-06-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.21
526312,Coastal Village Llanelli,2023-06-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
526312,Coastal Village Llanelli,2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
526312,Coastal Village Llanelli,2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
526312,Coastal Village Llanelli,2023-06-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
526312,Coastal Village Llanelli,2023-06-19T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-19T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-19T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-19T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
526312,Coastal Village Llanelli,2023-06-19T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
526312,Coastal Village Llanelli,2023-06-19T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.57
526312,Coastal Village Llanelli,2023-06-19T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-19T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-19T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
526312,Coastal Village Llanelli,2023-06-19T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
526312,Coastal Village Llanelli,2023-06-19T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.99
526312,Coastal Village Llanelli,2023-06-19T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-19T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
526312,Coastal Village Llanelli,2023-06-19T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
526312,Coastal Village Llanelli,2023-06-19T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
526312,Coastal Village Llanelli,2023-06-19T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
526312,Coastal Village Llanelli,2023-06-19T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-19T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-19T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
526312,Coastal Village Llanelli,2023-06-19T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
526312,Coastal Village Llanelli,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.61
526312,Coastal Village Llanelli,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
526312,Coastal Village Llanelli,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
526312,Coastal Village Llanelli,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.03
526312,Coastal Village Llanelli,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
526312,Coastal Village Llanelli,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
526312,Coastal Village Llanelli,2023-06-19T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
526312,Coastal Village Llanelli,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.3
526312,Coastal Village Llanelli,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
526312,Coastal Village Llanelli,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
526312,Coastal Village Llanelli,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
526312,Coastal Village Llanelli,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.77
526312,Coastal Village Llanelli,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
526312,Coastal Village Llanelli,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
526312,Coastal Village Llanelli,2023-06-19T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
526312,Coastal Village Llanelli,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
526312,Coastal Village Llanelli,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
526312,Coastal Village Llanelli,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-19T23:30:00.000+00:00,transformer,,Temperature,C,32.5
526312,Coastal Village Llanelli,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.06
526312,Coastal Village Llanelli,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
526312,Coastal Village Llanelli,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.69
526312,Coastal Village Llanelli,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
526312,Coastal Village Llanelli,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,5.25
526312,Coastal Village Llanelli,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
526312,Coastal Village Llanelli,2023-06-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
526312,Coastal Village Llanelli,2023-06-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
526312,Coastal Village Llanelli,2023-06-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
526312,Coastal Village Llanelli,2023-06-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,25.58
526312,Coastal Village Llanelli,2023-06-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.95
526312,Coastal Village Llanelli,2023-06-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.92
526312,Coastal Village Llanelli,2023-06-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
526312,Coastal Village Llanelli,2023-06-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
526312,Coastal Village Llanelli,2023-06-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
526312,Coastal Village Llanelli,2023-06-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
526312,Coastal Village Llanelli,2023-06-19T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-19T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-19T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
526312,Coastal Village Llanelli,2023-06-19T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
526312,Coastal Village Llanelli,2023-06-19T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
526312,Coastal Village Llanelli,2023-06-19T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
526312,Coastal Village Llanelli,2023-06-19T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-19T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-19T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
526312,Coastal Village Llanelli,2023-06-19T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-19T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.19
526312,Coastal Village Llanelli,2023-06-19T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-19T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
526312,Coastal Village Llanelli,2023-06-19T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
526312,Coastal Village Llanelli,2023-06-19T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
526312,Coastal Village Llanelli,2023-06-19T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
526312,Coastal Village Llanelli,2023-06-19T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
526312,Coastal Village Llanelli,2023-06-19T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
526312,Coastal Village Llanelli,2023-06-19T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-19T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.8
526312,Coastal Village Llanelli,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
526312,Coastal Village Llanelli,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
526312,Coastal Village Llanelli,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.41
526312,Coastal Village Llanelli,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
526312,Coastal Village Llanelli,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.92
526312,Coastal Village Llanelli,2023-06-19T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
526312,Coastal Village Llanelli,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.1
526312,Coastal Village Llanelli,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
526312,Coastal Village Llanelli,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
526312,Coastal Village Llanelli,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
526312,Coastal Village Llanelli,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
526312,Coastal Village Llanelli,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
526312,Coastal Village Llanelli,2023-06-19T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
526312,Coastal Village Llanelli,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
526312,Coastal Village Llanelli,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
526312,Coastal Village Llanelli,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-19T23:20:00.000+00:00,transformer,,Temperature,C,32.6
526312,Coastal Village Llanelli,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.99
526312,Coastal Village Llanelli,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
526312,Coastal Village Llanelli,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.66
526312,Coastal Village Llanelli,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
526312,Coastal Village Llanelli,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,5.24
526312,Coastal Village Llanelli,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
526312,Coastal Village Llanelli,2023-06-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
526312,Coastal Village Llanelli,2023-06-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
526312,Coastal Village Llanelli,2023-06-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
526312,Coastal Village Llanelli,2023-06-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.91
526312,Coastal Village Llanelli,2023-06-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.2
526312,Coastal Village Llanelli,2023-06-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.44
526312,Coastal Village Llanelli,2023-06-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
526312,Coastal Village Llanelli,2023-06-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
526312,Coastal Village Llanelli,2023-06-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
526312,Coastal Village Llanelli,2023-06-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
526312,Coastal Village Llanelli,2023-06-19T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-19T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-19T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-19T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
526312,Coastal Village Llanelli,2023-06-19T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
526312,Coastal Village Llanelli,2023-06-19T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.86
526312,Coastal Village Llanelli,2023-06-19T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-19T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-19T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
526312,Coastal Village Llanelli,2023-06-19T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-19T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.47
526312,Coastal Village Llanelli,2023-06-19T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-19T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
526312,Coastal Village Llanelli,2023-06-19T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
526312,Coastal Village Llanelli,2023-06-19T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
526312,Coastal Village Llanelli,2023-06-19T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
526312,Coastal Village Llanelli,2023-06-19T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-19T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-19T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-19T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.65
526312,Coastal Village Llanelli,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
526312,Coastal Village Llanelli,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
526312,Coastal Village Llanelli,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.53
526312,Coastal Village Llanelli,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
526312,Coastal Village Llanelli,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.12
526312,Coastal Village Llanelli,2023-06-19T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
526312,Coastal Village Llanelli,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.0
526312,Coastal Village Llanelli,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
526312,Coastal Village Llanelli,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
526312,Coastal Village Llanelli,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
526312,Coastal Village Llanelli,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.1
526312,Coastal Village Llanelli,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
526312,Coastal Village Llanelli,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
526312,Coastal Village Llanelli,2023-06-19T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
526312,Coastal Village Llanelli,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
526312,Coastal Village Llanelli,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-19T23:10:00.000+00:00,transformer,,Temperature,C,32.6
526312,Coastal Village Llanelli,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.05
526312,Coastal Village Llanelli,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
526312,Coastal Village Llanelli,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.69
526312,Coastal Village Llanelli,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
526312,Coastal Village Llanelli,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,5.28
526312,Coastal Village Llanelli,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
526312,Coastal Village Llanelli,2023-06-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
526312,Coastal Village Llanelli,2023-06-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
526312,Coastal Village Llanelli,2023-06-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
526312,Coastal Village Llanelli,2023-06-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,27.75
526312,Coastal Village Llanelli,2023-06-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.95
526312,Coastal Village Llanelli,2023-06-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.72
526312,Coastal Village Llanelli,2023-06-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
526312,Coastal Village Llanelli,2023-06-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
526312,Coastal Village Llanelli,2023-06-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
526312,Coastal Village Llanelli,2023-06-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
526312,Coastal Village Llanelli,2023-06-19T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-19T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
526312,Coastal Village Llanelli,2023-06-19T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-19T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
526312,Coastal Village Llanelli,2023-06-19T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
526312,Coastal Village Llanelli,2023-06-19T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
526312,Coastal Village Llanelli,2023-06-19T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-19T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
526312,Coastal Village Llanelli,2023-06-19T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
526312,Coastal Village Llanelli,2023-06-19T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-19T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.52
526312,Coastal Village Llanelli,2023-06-19T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
526312,Coastal Village Llanelli,2023-06-19T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
526312,Coastal Village Llanelli,2023-06-19T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.45
526312,Coastal Village Llanelli,2023-06-19T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
526312,Coastal Village Llanelli,2023-06-19T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
526312,Coastal Village Llanelli,2023-06-19T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-19T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
526312,Coastal Village Llanelli,2023-06-19T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-19T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.46
526312,Coastal Village Llanelli,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
526312,Coastal Village Llanelli,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
526312,Coastal Village Llanelli,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.24
526312,Coastal Village Llanelli,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
526312,Coastal Village Llanelli,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.63
526312,Coastal Village Llanelli,2023-06-19T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
526312,Coastal Village Llanelli,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.0
526312,Coastal Village Llanelli,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
526312,Coastal Village Llanelli,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
526312,Coastal Village Llanelli,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
526312,Coastal Village Llanelli,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
526312,Coastal Village Llanelli,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
526312,Coastal Village Llanelli,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
526312,Coastal Village Llanelli,2023-06-19T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
526312,Coastal Village Llanelli,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-19T23:00:00.000+00:00,transformer,,Temperature,C,32.8
526312,Coastal Village Llanelli,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.05
526312,Coastal Village Llanelli,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
526312,Coastal Village Llanelli,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.7
526312,Coastal Village Llanelli,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
526312,Coastal Village Llanelli,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,5.27
526312,Coastal Village Llanelli,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
526312,Coastal Village Llanelli,2023-06-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
526312,Coastal Village Llanelli,2023-06-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
526312,Coastal Village Llanelli,2023-06-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
526312,Coastal Village Llanelli,2023-06-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,28.67
526312,Coastal Village Llanelli,2023-06-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.69
526312,Coastal Village Llanelli,2023-06-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.53
526312,Coastal Village Llanelli,2023-06-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
526312,Coastal Village Llanelli,2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
526312,Coastal Village Llanelli,2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
526312,Coastal Village Llanelli,2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
526312,Coastal Village Llanelli,2023-06-19T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-19T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-19T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-19T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
526312,Coastal Village Llanelli,2023-06-19T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
526312,Coastal Village Llanelli,2023-06-19T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
526312,Coastal Village Llanelli,2023-06-19T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
526312,Coastal Village Llanelli,2023-06-19T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-19T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
526312,Coastal Village Llanelli,2023-06-19T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-19T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.14
526312,Coastal Village Llanelli,2023-06-19T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
526312,Coastal Village Llanelli,2023-06-19T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-19T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
526312,Coastal Village Llanelli,2023-06-19T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
526312,Coastal Village Llanelli,2023-06-19T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
526312,Coastal Village Llanelli,2023-06-19T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
526312,Coastal Village Llanelli,2023-06-19T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-19T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
526312,Coastal Village Llanelli,2023-06-19T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.48
526312,Coastal Village Llanelli,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
526312,Coastal Village Llanelli,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
526312,Coastal Village Llanelli,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.78
526312,Coastal Village Llanelli,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
526312,Coastal Village Llanelli,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.97
526312,Coastal Village Llanelli,2023-06-19T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
526312,Coastal Village Llanelli,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.9
526312,Coastal Village Llanelli,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
526312,Coastal Village Llanelli,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
526312,Coastal Village Llanelli,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
526312,Coastal Village Llanelli,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
526312,Coastal Village Llanelli,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
526312,Coastal Village Llanelli,2023-06-19T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
526312,Coastal Village Llanelli,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
526312,Coastal Village Llanelli,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
526312,Coastal Village Llanelli,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-19T22:50:00.000+00:00,transformer,,Temperature,C,32.8
526312,Coastal Village Llanelli,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.98
526312,Coastal Village Llanelli,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
526312,Coastal Village Llanelli,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.64
526312,Coastal Village Llanelli,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
526312,Coastal Village Llanelli,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,5.21
526312,Coastal Village Llanelli,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
526312,Coastal Village Llanelli,2023-06-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
526312,Coastal Village Llanelli,2023-06-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
526312,Coastal Village Llanelli,2023-06-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
526312,Coastal Village Llanelli,2023-06-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.5
526312,Coastal Village Llanelli,2023-06-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.69
526312,Coastal Village Llanelli,2023-06-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.99
526312,Coastal Village Llanelli,2023-06-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
526312,Coastal Village Llanelli,2023-06-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
