Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
526312,Coastal Village Llanelli,2023-06-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
526312,Coastal Village Llanelli,2023-06-19T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-19T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-19T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-19T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
526312,Coastal Village Llanelli,2023-06-19T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
526312,Coastal Village Llanelli,2023-06-19T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.02
526312,Coastal Village Llanelli,2023-06-19T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
526312,Coastal Village Llanelli,2023-06-19T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-19T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
526312,Coastal Village Llanelli,2023-06-19T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-19T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.27
526312,Coastal Village Llanelli,2023-06-19T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-19T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-19T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
526312,Coastal Village Llanelli,2023-06-19T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
526312,Coastal Village Llanelli,2023-06-19T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
526312,Coastal Village Llanelli,2023-06-19T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-19T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-19T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-19T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.46
526312,Coastal Village Llanelli,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
526312,Coastal Village Llanelli,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
526312,Coastal Village Llanelli,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.72
526312,Coastal Village Llanelli,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
526312,Coastal Village Llanelli,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.96
526312,Coastal Village Llanelli,2023-06-19T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
526312,Coastal Village Llanelli,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.0
526312,Coastal Village Llanelli,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
526312,Coastal Village Llanelli,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.91
526312,Coastal Village Llanelli,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
526312,Coastal Village Llanelli,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
526312,Coastal Village Llanelli,2023-06-19T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
526312,Coastal Village Llanelli,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-19T22:40:00.000+00:00,transformer,,Temperature,C,32.9
526312,Coastal Village Llanelli,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.95
526312,Coastal Village Llanelli,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
526312,Coastal Village Llanelli,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.62
526312,Coastal Village Llanelli,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
526312,Coastal Village Llanelli,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,5.23
526312,Coastal Village Llanelli,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
526312,Coastal Village Llanelli,2023-06-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
526312,Coastal Village Llanelli,2023-06-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
526312,Coastal Village Llanelli,2023-06-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
526312,Coastal Village Llanelli,2023-06-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,29.24
526312,Coastal Village Llanelli,2023-06-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.31
526312,Coastal Village Llanelli,2023-06-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.12
526312,Coastal Village Llanelli,2023-06-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
526312,Coastal Village Llanelli,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
526312,Coastal Village Llanelli,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
526312,Coastal Village Llanelli,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
526312,Coastal Village Llanelli,2023-06-19T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-19T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-19T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-19T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
526312,Coastal Village Llanelli,2023-06-19T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
526312,Coastal Village Llanelli,2023-06-19T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
526312,Coastal Village Llanelli,2023-06-19T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-19T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-19T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
526312,Coastal Village Llanelli,2023-06-19T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-19T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.17
526312,Coastal Village Llanelli,2023-06-19T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-19T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
526312,Coastal Village Llanelli,2023-06-19T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
526312,Coastal Village Llanelli,2023-06-19T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
526312,Coastal Village Llanelli,2023-06-19T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
526312,Coastal Village Llanelli,2023-06-19T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-19T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-19T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
526312,Coastal Village Llanelli,2023-06-19T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.58
526312,Coastal Village Llanelli,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
526312,Coastal Village Llanelli,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
526312,Coastal Village Llanelli,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.87
526312,Coastal Village Llanelli,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
526312,Coastal Village Llanelli,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.16
526312,Coastal Village Llanelli,2023-06-19T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
526312,Coastal Village Llanelli,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.0
526312,Coastal Village Llanelli,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
526312,Coastal Village Llanelli,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
526312,Coastal Village Llanelli,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.87
526312,Coastal Village Llanelli,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
526312,Coastal Village Llanelli,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
526312,Coastal Village Llanelli,2023-06-19T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
526312,Coastal Village Llanelli,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
526312,Coastal Village Llanelli,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
526312,Coastal Village Llanelli,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-19T22:30:00.000+00:00,transformer,,Temperature,C,32.9
526312,Coastal Village Llanelli,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.9
526312,Coastal Village Llanelli,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
526312,Coastal Village Llanelli,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.57
526312,Coastal Village Llanelli,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
526312,Coastal Village Llanelli,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,5.18
526312,Coastal Village Llanelli,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
526312,Coastal Village Llanelli,2023-06-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
526312,Coastal Village Llanelli,2023-06-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
526312,Coastal Village Llanelli,2023-06-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
526312,Coastal Village Llanelli,2023-06-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.4
526312,Coastal Village Llanelli,2023-06-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.88
526312,Coastal Village Llanelli,2023-06-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.26
526312,Coastal Village Llanelli,2023-06-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,72.7
526312,Coastal Village Llanelli,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
526312,Coastal Village Llanelli,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
526312,Coastal Village Llanelli,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
526312,Coastal Village Llanelli,2023-06-19T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-19T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-19T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-19T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
526312,Coastal Village Llanelli,2023-06-19T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
526312,Coastal Village Llanelli,2023-06-19T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
526312,Coastal Village Llanelli,2023-06-19T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-19T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-19T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
526312,Coastal Village Llanelli,2023-06-19T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-19T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.15
526312,Coastal Village Llanelli,2023-06-19T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-19T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-19T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.39
526312,Coastal Village Llanelli,2023-06-19T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
526312,Coastal Village Llanelli,2023-06-19T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
526312,Coastal Village Llanelli,2023-06-19T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-19T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-19T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-19T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
526312,Coastal Village Llanelli,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.33
526312,Coastal Village Llanelli,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
526312,Coastal Village Llanelli,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
526312,Coastal Village Llanelli,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.35
526312,Coastal Village Llanelli,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
526312,Coastal Village Llanelli,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.5
526312,Coastal Village Llanelli,2023-06-19T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
526312,Coastal Village Llanelli,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.4
526312,Coastal Village Llanelli,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
526312,Coastal Village Llanelli,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
526312,Coastal Village Llanelli,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
526312,Coastal Village Llanelli,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.06
526312,Coastal Village Llanelli,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
526312,Coastal Village Llanelli,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
526312,Coastal Village Llanelli,2023-06-19T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
526312,Coastal Village Llanelli,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
526312,Coastal Village Llanelli,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-19T22:20:00.000+00:00,transformer,,Temperature,C,33.0
526312,Coastal Village Llanelli,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.89
526312,Coastal Village Llanelli,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
526312,Coastal Village Llanelli,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.56
526312,Coastal Village Llanelli,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
526312,Coastal Village Llanelli,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,5.17
526312,Coastal Village Llanelli,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
526312,Coastal Village Llanelli,2023-06-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
526312,Coastal Village Llanelli,2023-06-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
526312,Coastal Village Llanelli,2023-06-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
526312,Coastal Village Llanelli,2023-06-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,30.67
526312,Coastal Village Llanelli,2023-06-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.8
526312,Coastal Village Llanelli,2023-06-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.51
526312,Coastal Village Llanelli,2023-06-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
526312,Coastal Village Llanelli,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
526312,Coastal Village Llanelli,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
526312,Coastal Village Llanelli,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
526312,Coastal Village Llanelli,2023-06-19T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-19T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-19T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-19T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.7
526312,Coastal Village Llanelli,2023-06-19T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
526312,Coastal Village Llanelli,2023-06-19T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
526312,Coastal Village Llanelli,2023-06-19T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-19T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-19T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
526312,Coastal Village Llanelli,2023-06-19T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-19T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.23
526312,Coastal Village Llanelli,2023-06-19T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
526312,Coastal Village Llanelli,2023-06-19T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-19T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
526312,Coastal Village Llanelli,2023-06-19T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
526312,Coastal Village Llanelli,2023-06-19T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
526312,Coastal Village Llanelli,2023-06-19T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
526312,Coastal Village Llanelli,2023-06-19T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
526312,Coastal Village Llanelli,2023-06-19T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
526312,Coastal Village Llanelli,2023-06-19T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
526312,Coastal Village Llanelli,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.23
526312,Coastal Village Llanelli,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
526312,Coastal Village Llanelli,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
526312,Coastal Village Llanelli,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.13
526312,Coastal Village Llanelli,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
526312,Coastal Village Llanelli,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.92
526312,Coastal Village Llanelli,2023-06-19T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
526312,Coastal Village Llanelli,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.5
526312,Coastal Village Llanelli,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
526312,Coastal Village Llanelli,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.3
526312,Coastal Village Llanelli,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
526312,Coastal Village Llanelli,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
526312,Coastal Village Llanelli,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.37
526312,Coastal Village Llanelli,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
526312,Coastal Village Llanelli,2023-06-19T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
526312,Coastal Village Llanelli,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
526312,Coastal Village Llanelli,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
526312,Coastal Village Llanelli,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-19T22:10:00.000+00:00,transformer,,Temperature,C,33.0
526312,Coastal Village Llanelli,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.81
526312,Coastal Village Llanelli,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
526312,Coastal Village Llanelli,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
526312,Coastal Village Llanelli,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
526312,Coastal Village Llanelli,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,5.08
526312,Coastal Village Llanelli,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
526312,Coastal Village Llanelli,2023-06-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
526312,Coastal Village Llanelli,2023-06-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
526312,Coastal Village Llanelli,2023-06-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
526312,Coastal Village Llanelli,2023-06-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.73
526312,Coastal Village Llanelli,2023-06-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.44
526312,Coastal Village Llanelli,2023-06-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.08
526312,Coastal Village Llanelli,2023-06-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
526312,Coastal Village Llanelli,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
526312,Coastal Village Llanelli,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
526312,Coastal Village Llanelli,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
526312,Coastal Village Llanelli,2023-06-19T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-19T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-19T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
526312,Coastal Village Llanelli,2023-06-19T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.73
526312,Coastal Village Llanelli,2023-06-19T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
526312,Coastal Village Llanelli,2023-06-19T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.27
526312,Coastal Village Llanelli,2023-06-19T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-19T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
526312,Coastal Village Llanelli,2023-06-19T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
526312,Coastal Village Llanelli,2023-06-19T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-19T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.91
526312,Coastal Village Llanelli,2023-06-19T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-19T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
526312,Coastal Village Llanelli,2023-06-19T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
526312,Coastal Village Llanelli,2023-06-19T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
526312,Coastal Village Llanelli,2023-06-19T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
526312,Coastal Village Llanelli,2023-06-19T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-19T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
526312,Coastal Village Llanelli,2023-06-19T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-19T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
526312,Coastal Village Llanelli,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
526312,Coastal Village Llanelli,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
526312,Coastal Village Llanelli,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
526312,Coastal Village Llanelli,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.95
526312,Coastal Village Llanelli,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
526312,Coastal Village Llanelli,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.72
526312,Coastal Village Llanelli,2023-06-19T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
526312,Coastal Village Llanelli,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.3
526312,Coastal Village Llanelli,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.0
526312,Coastal Village Llanelli,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
526312,Coastal Village Llanelli,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
526312,Coastal Village Llanelli,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.34
526312,Coastal Village Llanelli,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
526312,Coastal Village Llanelli,2023-06-19T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
526312,Coastal Village Llanelli,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
526312,Coastal Village Llanelli,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-19T22:00:00.000+00:00,transformer,,Temperature,C,33.1
526312,Coastal Village Llanelli,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.83
526312,Coastal Village Llanelli,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
526312,Coastal Village Llanelli,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
526312,Coastal Village Llanelli,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
526312,Coastal Village Llanelli,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,5.01
526312,Coastal Village Llanelli,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
526312,Coastal Village Llanelli,2023-06-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
526312,Coastal Village Llanelli,2023-06-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
526312,Coastal Village Llanelli,2023-06-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
526312,Coastal Village Llanelli,2023-06-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.35
526312,Coastal Village Llanelli,2023-06-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.86
526312,Coastal Village Llanelli,2023-06-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.12
526312,Coastal Village Llanelli,2023-06-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
526312,Coastal Village Llanelli,2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
526312,Coastal Village Llanelli,2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
526312,Coastal Village Llanelli,2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
526312,Coastal Village Llanelli,2023-06-19T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-19T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-19T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
526312,Coastal Village Llanelli,2023-06-19T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
526312,Coastal Village Llanelli,2023-06-19T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
526312,Coastal Village Llanelli,2023-06-19T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.73
526312,Coastal Village Llanelli,2023-06-19T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-19T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
526312,Coastal Village Llanelli,2023-06-19T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
526312,Coastal Village Llanelli,2023-06-19T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-19T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.71
526312,Coastal Village Llanelli,2023-06-19T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-19T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-19T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.83
526312,Coastal Village Llanelli,2023-06-19T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
526312,Coastal Village Llanelli,2023-06-19T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
526312,Coastal Village Llanelli,2023-06-19T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
526312,Coastal Village Llanelli,2023-06-19T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
526312,Coastal Village Llanelli,2023-06-19T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-19T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
526312,Coastal Village Llanelli,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.08
526312,Coastal Village Llanelli,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
526312,Coastal Village Llanelli,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
526312,Coastal Village Llanelli,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.95
526312,Coastal Village Llanelli,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
526312,Coastal Village Llanelli,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.8
526312,Coastal Village Llanelli,2023-06-19T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
526312,Coastal Village Llanelli,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
526312,Coastal Village Llanelli,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
526312,Coastal Village Llanelli,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
526312,Coastal Village Llanelli,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
526312,Coastal Village Llanelli,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
526312,Coastal Village Llanelli,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.64
526312,Coastal Village Llanelli,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
526312,Coastal Village Llanelli,2023-06-19T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
526312,Coastal Village Llanelli,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
526312,Coastal Village Llanelli,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-19T21:50:00.000+00:00,transformer,,Temperature,C,33.2
526312,Coastal Village Llanelli,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.82
526312,Coastal Village Llanelli,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
526312,Coastal Village Llanelli,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
526312,Coastal Village Llanelli,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
526312,Coastal Village Llanelli,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.94
526312,Coastal Village Llanelli,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
526312,Coastal Village Llanelli,2023-06-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
526312,Coastal Village Llanelli,2023-06-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
526312,Coastal Village Llanelli,2023-06-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
526312,Coastal Village Llanelli,2023-06-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.82
526312,Coastal Village Llanelli,2023-06-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.76
526312,Coastal Village Llanelli,2023-06-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.23
526312,Coastal Village Llanelli,2023-06-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
526312,Coastal Village Llanelli,2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
526312,Coastal Village Llanelli,2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
526312,Coastal Village Llanelli,2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
526312,Coastal Village Llanelli,2023-06-19T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-19T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-19T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
526312,Coastal Village Llanelli,2023-06-19T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
526312,Coastal Village Llanelli,2023-06-19T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
526312,Coastal Village Llanelli,2023-06-19T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.57
526312,Coastal Village Llanelli,2023-06-19T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
526312,Coastal Village Llanelli,2023-06-19T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-19T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
526312,Coastal Village Llanelli,2023-06-19T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-19T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.07
526312,Coastal Village Llanelli,2023-06-19T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-19T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-19T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.92
526312,Coastal Village Llanelli,2023-06-19T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.77
526312,Coastal Village Llanelli,2023-06-19T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
526312,Coastal Village Llanelli,2023-06-19T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-19T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
526312,Coastal Village Llanelli,2023-06-19T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-19T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
526312,Coastal Village Llanelli,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.98
526312,Coastal Village Llanelli,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
526312,Coastal Village Llanelli,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
526312,Coastal Village Llanelli,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.2
526312,Coastal Village Llanelli,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
526312,Coastal Village Llanelli,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.81
526312,Coastal Village Llanelli,2023-06-19T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
526312,Coastal Village Llanelli,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.9
526312,Coastal Village Llanelli,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
526312,Coastal Village Llanelli,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
526312,Coastal Village Llanelli,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
526312,Coastal Village Llanelli,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
526312,Coastal Village Llanelli,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
526312,Coastal Village Llanelli,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.44
526312,Coastal Village Llanelli,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
526312,Coastal Village Llanelli,2023-06-19T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
526312,Coastal Village Llanelli,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
526312,Coastal Village Llanelli,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
526312,Coastal Village Llanelli,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-19T21:40:00.000+00:00,transformer,,Temperature,C,33.3
526312,Coastal Village Llanelli,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.8
526312,Coastal Village Llanelli,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
526312,Coastal Village Llanelli,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
526312,Coastal Village Llanelli,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
526312,Coastal Village Llanelli,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,5.0
526312,Coastal Village Llanelli,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
526312,Coastal Village Llanelli,2023-06-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
526312,Coastal Village Llanelli,2023-06-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
526312,Coastal Village Llanelli,2023-06-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
526312,Coastal Village Llanelli,2023-06-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.43
526312,Coastal Village Llanelli,2023-06-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
526312,Coastal Village Llanelli,2023-06-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.72
526312,Coastal Village Llanelli,2023-06-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
526312,Coastal Village Llanelli,2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
526312,Coastal Village Llanelli,2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
526312,Coastal Village Llanelli,2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
526312,Coastal Village Llanelli,2023-06-19T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-19T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
526312,Coastal Village Llanelli,2023-06-19T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-19T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.64
526312,Coastal Village Llanelli,2023-06-19T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
526312,Coastal Village Llanelli,2023-06-19T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.02
526312,Coastal Village Llanelli,2023-06-19T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-19T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
526312,Coastal Village Llanelli,2023-06-19T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
526312,Coastal Village Llanelli,2023-06-19T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-19T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.17
526312,Coastal Village Llanelli,2023-06-19T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-19T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
526312,Coastal Village Llanelli,2023-06-19T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.74
526312,Coastal Village Llanelli,2023-06-19T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
526312,Coastal Village Llanelli,2023-06-19T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.16
526312,Coastal Village Llanelli,2023-06-19T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-19T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-19T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-19T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
526312,Coastal Village Llanelli,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.74
526312,Coastal Village Llanelli,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
526312,Coastal Village Llanelli,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
526312,Coastal Village Llanelli,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.13
526312,Coastal Village Llanelli,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
526312,Coastal Village Llanelli,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.23
526312,Coastal Village Llanelli,2023-06-19T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
526312,Coastal Village Llanelli,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
526312,Coastal Village Llanelli,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
526312,Coastal Village Llanelli,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
526312,Coastal Village Llanelli,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
526312,Coastal Village Llanelli,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.95
526312,Coastal Village Llanelli,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
526312,Coastal Village Llanelli,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
526312,Coastal Village Llanelli,2023-06-19T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
526312,Coastal Village Llanelli,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
526312,Coastal Village Llanelli,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-19T21:30:00.000+00:00,transformer,,Temperature,C,33.3
526312,Coastal Village Llanelli,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.79
526312,Coastal Village Llanelli,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
526312,Coastal Village Llanelli,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
526312,Coastal Village Llanelli,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
526312,Coastal Village Llanelli,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,5.0
526312,Coastal Village Llanelli,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
526312,Coastal Village Llanelli,2023-06-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
526312,Coastal Village Llanelli,2023-06-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
526312,Coastal Village Llanelli,2023-06-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
526312,Coastal Village Llanelli,2023-06-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.46
526312,Coastal Village Llanelli,2023-06-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.74
526312,Coastal Village Llanelli,2023-06-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.02
526312,Coastal Village Llanelli,2023-06-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
526312,Coastal Village Llanelli,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
526312,Coastal Village Llanelli,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
526312,Coastal Village Llanelli,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
526312,Coastal Village Llanelli,2023-06-19T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-19T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
526312,Coastal Village Llanelli,2023-06-19T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-19T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.8
526312,Coastal Village Llanelli,2023-06-19T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
526312,Coastal Village Llanelli,2023-06-19T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
526312,Coastal Village Llanelli,2023-06-19T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
526312,Coastal Village Llanelli,2023-06-19T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-19T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
526312,Coastal Village Llanelli,2023-06-19T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-19T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.89
526312,Coastal Village Llanelli,2023-06-19T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-19T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-19T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.66
526312,Coastal Village Llanelli,2023-06-19T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.67
526312,Coastal Village Llanelli,2023-06-19T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.76
526312,Coastal Village Llanelli,2023-06-19T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-19T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
526312,Coastal Village Llanelli,2023-06-19T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.9
526312,Coastal Village Llanelli,2023-06-19T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
526312,Coastal Village Llanelli,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.69
526312,Coastal Village Llanelli,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
526312,Coastal Village Llanelli,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
526312,Coastal Village Llanelli,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.75
526312,Coastal Village Llanelli,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
526312,Coastal Village Llanelli,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.6
