Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-19T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
526312,Coastal Village Llanelli,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
526312,Coastal Village Llanelli,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
526312,Coastal Village Llanelli,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
526312,Coastal Village Llanelli,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
526312,Coastal Village Llanelli,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
526312,Coastal Village Llanelli,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.52
526312,Coastal Village Llanelli,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
526312,Coastal Village Llanelli,2023-06-19T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
526312,Coastal Village Llanelli,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
526312,Coastal Village Llanelli,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
526312,Coastal Village Llanelli,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-19T21:20:00.000+00:00,transformer,,Temperature,C,33.4
526312,Coastal Village Llanelli,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.69
526312,Coastal Village Llanelli,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
526312,Coastal Village Llanelli,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
526312,Coastal Village Llanelli,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
526312,Coastal Village Llanelli,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.87
526312,Coastal Village Llanelli,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
526312,Coastal Village Llanelli,2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
526312,Coastal Village Llanelli,2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
526312,Coastal Village Llanelli,2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
526312,Coastal Village Llanelli,2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.69
526312,Coastal Village Llanelli,2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.66
526312,Coastal Village Llanelli,2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.06
526312,Coastal Village Llanelli,2023-06-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
526312,Coastal Village Llanelli,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
526312,Coastal Village Llanelli,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
526312,Coastal Village Llanelli,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
526312,Coastal Village Llanelli,2023-06-19T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-19T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-19T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-19T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.89
526312,Coastal Village Llanelli,2023-06-19T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
526312,Coastal Village Llanelli,2023-06-19T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.59
526312,Coastal Village Llanelli,2023-06-19T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-19T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
526312,Coastal Village Llanelli,2023-06-19T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
526312,Coastal Village Llanelli,2023-06-19T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-19T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.29
526312,Coastal Village Llanelli,2023-06-19T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-19T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-19T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.78
526312,Coastal Village Llanelli,2023-06-19T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.59
526312,Coastal Village Llanelli,2023-06-19T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.26
526312,Coastal Village Llanelli,2023-06-19T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
526312,Coastal Village Llanelli,2023-06-19T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
526312,Coastal Village Llanelli,2023-06-19T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.3
526312,Coastal Village Llanelli,2023-06-19T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.85
526312,Coastal Village Llanelli,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
526312,Coastal Village Llanelli,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
526312,Coastal Village Llanelli,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.36
526312,Coastal Village Llanelli,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
526312,Coastal Village Llanelli,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.42
526312,Coastal Village Llanelli,2023-06-19T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
526312,Coastal Village Llanelli,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
526312,Coastal Village Llanelli,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
526312,Coastal Village Llanelli,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.1
526312,Coastal Village Llanelli,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
526312,Coastal Village Llanelli,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.12
526312,Coastal Village Llanelli,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.26
526312,Coastal Village Llanelli,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
526312,Coastal Village Llanelli,2023-06-19T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
526312,Coastal Village Llanelli,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
526312,Coastal Village Llanelli,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
526312,Coastal Village Llanelli,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-19T21:10:00.000+00:00,transformer,,Temperature,C,33.4
526312,Coastal Village Llanelli,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.61
526312,Coastal Village Llanelli,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
526312,Coastal Village Llanelli,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
526312,Coastal Village Llanelli,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
526312,Coastal Village Llanelli,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.9
526312,Coastal Village Llanelli,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
526312,Coastal Village Llanelli,2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
526312,Coastal Village Llanelli,2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
526312,Coastal Village Llanelli,2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
526312,Coastal Village Llanelli,2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.16
526312,Coastal Village Llanelli,2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.49
526312,Coastal Village Llanelli,2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.01
526312,Coastal Village Llanelli,2023-06-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
526312,Coastal Village Llanelli,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
526312,Coastal Village Llanelli,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
526312,Coastal Village Llanelli,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
526312,Coastal Village Llanelli,2023-06-19T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-19T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-19T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-19T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
526312,Coastal Village Llanelli,2023-06-19T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
526312,Coastal Village Llanelli,2023-06-19T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.42
526312,Coastal Village Llanelli,2023-06-19T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-19T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-19T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
526312,Coastal Village Llanelli,2023-06-19T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-19T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.97
526312,Coastal Village Llanelli,2023-06-19T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
526312,Coastal Village Llanelli,2023-06-19T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-19T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.57
526312,Coastal Village Llanelli,2023-06-19T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.45
526312,Coastal Village Llanelli,2023-06-19T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
526312,Coastal Village Llanelli,2023-06-19T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-19T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
526312,Coastal Village Llanelli,2023-06-19T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
526312,Coastal Village Llanelli,2023-06-19T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.0
526312,Coastal Village Llanelli,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
526312,Coastal Village Llanelli,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
526312,Coastal Village Llanelli,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.53
526312,Coastal Village Llanelli,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
526312,Coastal Village Llanelli,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.13
526312,Coastal Village Llanelli,2023-06-19T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
526312,Coastal Village Llanelli,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
526312,Coastal Village Llanelli,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
526312,Coastal Village Llanelli,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.6
526312,Coastal Village Llanelli,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
526312,Coastal Village Llanelli,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
526312,Coastal Village Llanelli,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.17
526312,Coastal Village Llanelli,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.88
526312,Coastal Village Llanelli,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
526312,Coastal Village Llanelli,2023-06-19T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
526312,Coastal Village Llanelli,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
526312,Coastal Village Llanelli,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
526312,Coastal Village Llanelli,2023-06-19T21:00:00.000+00:00,transformer,,Temperature,C,33.5
526312,Coastal Village Llanelli,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.62
526312,Coastal Village Llanelli,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
526312,Coastal Village Llanelli,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
526312,Coastal Village Llanelli,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
526312,Coastal Village Llanelli,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.87
526312,Coastal Village Llanelli,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
526312,Coastal Village Llanelli,2023-06-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
526312,Coastal Village Llanelli,2023-06-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
526312,Coastal Village Llanelli,2023-06-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
526312,Coastal Village Llanelli,2023-06-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.2
526312,Coastal Village Llanelli,2023-06-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.66
526312,Coastal Village Llanelli,2023-06-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.62
526312,Coastal Village Llanelli,2023-06-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
526312,Coastal Village Llanelli,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
526312,Coastal Village Llanelli,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
526312,Coastal Village Llanelli,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
526312,Coastal Village Llanelli,2023-06-19T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-19T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-19T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-19T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
526312,Coastal Village Llanelli,2023-06-19T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
526312,Coastal Village Llanelli,2023-06-19T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.94
526312,Coastal Village Llanelli,2023-06-19T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-19T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
526312,Coastal Village Llanelli,2023-06-19T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
526312,Coastal Village Llanelli,2023-06-19T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
526312,Coastal Village Llanelli,2023-06-19T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
526312,Coastal Village Llanelli,2023-06-19T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
526312,Coastal Village Llanelli,2023-06-19T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-19T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.47
526312,Coastal Village Llanelli,2023-06-19T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.58
526312,Coastal Village Llanelli,2023-06-19T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
526312,Coastal Village Llanelli,2023-06-19T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-19T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
526312,Coastal Village Llanelli,2023-06-19T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
526312,Coastal Village Llanelli,2023-06-19T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.13
526312,Coastal Village Llanelli,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
526312,Coastal Village Llanelli,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
526312,Coastal Village Llanelli,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.66
526312,Coastal Village Llanelli,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
526312,Coastal Village Llanelli,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.37
526312,Coastal Village Llanelli,2023-06-19T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
526312,Coastal Village Llanelli,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
526312,Coastal Village Llanelli,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
526312,Coastal Village Llanelli,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
526312,Coastal Village Llanelli,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
526312,Coastal Village Llanelli,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
526312,Coastal Village Llanelli,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
526312,Coastal Village Llanelli,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.1
526312,Coastal Village Llanelli,2023-06-19T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
526312,Coastal Village Llanelli,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
526312,Coastal Village Llanelli,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
526312,Coastal Village Llanelli,2023-06-19T20:50:00.000+00:00,transformer,,Temperature,C,33.5
526312,Coastal Village Llanelli,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.65
526312,Coastal Village Llanelli,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
526312,Coastal Village Llanelli,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
526312,Coastal Village Llanelli,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
526312,Coastal Village Llanelli,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.91
526312,Coastal Village Llanelli,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
526312,Coastal Village Llanelli,2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
526312,Coastal Village Llanelli,2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
526312,Coastal Village Llanelli,2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
526312,Coastal Village Llanelli,2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.75
526312,Coastal Village Llanelli,2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.49
526312,Coastal Village Llanelli,2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.21
526312,Coastal Village Llanelli,2023-06-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
526312,Coastal Village Llanelli,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
526312,Coastal Village Llanelli,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
526312,Coastal Village Llanelli,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
526312,Coastal Village Llanelli,2023-06-19T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-19T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-19T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-19T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
526312,Coastal Village Llanelli,2023-06-19T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
526312,Coastal Village Llanelli,2023-06-19T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.41
526312,Coastal Village Llanelli,2023-06-19T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
526312,Coastal Village Llanelli,2023-06-19T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
526312,Coastal Village Llanelli,2023-06-19T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
526312,Coastal Village Llanelli,2023-06-19T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.76
526312,Coastal Village Llanelli,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
526312,Coastal Village Llanelli,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
526312,Coastal Village Llanelli,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.34
526312,Coastal Village Llanelli,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.97
526312,Coastal Village Llanelli,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
526312,Coastal Village Llanelli,2023-06-19T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
526312,Coastal Village Llanelli,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
526312,Coastal Village Llanelli,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
526312,Coastal Village Llanelli,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.74
526312,Coastal Village Llanelli,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
526312,Coastal Village Llanelli,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
526312,Coastal Village Llanelli,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.51
526312,Coastal Village Llanelli,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
526312,Coastal Village Llanelli,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.41
526312,Coastal Village Llanelli,2023-06-19T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
526312,Coastal Village Llanelli,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.5
526312,Coastal Village Llanelli,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
526312,Coastal Village Llanelli,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.3
526312,Coastal Village Llanelli,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.23
526312,Coastal Village Llanelli,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.14
526312,Coastal Village Llanelli,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
526312,Coastal Village Llanelli,2023-06-19T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
526312,Coastal Village Llanelli,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
526312,Coastal Village Llanelli,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
526312,Coastal Village Llanelli,2023-06-19T20:40:00.000+00:00,transformer,,Temperature,C,33.5
526312,Coastal Village Llanelli,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.63
526312,Coastal Village Llanelli,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
526312,Coastal Village Llanelli,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
526312,Coastal Village Llanelli,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
526312,Coastal Village Llanelli,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.87
526312,Coastal Village Llanelli,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
526312,Coastal Village Llanelli,2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
526312,Coastal Village Llanelli,2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
526312,Coastal Village Llanelli,2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
526312,Coastal Village Llanelli,2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.79
526312,Coastal Village Llanelli,2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.4
526312,Coastal Village Llanelli,2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.62
526312,Coastal Village Llanelli,2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
526312,Coastal Village Llanelli,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
526312,Coastal Village Llanelli,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
526312,Coastal Village Llanelli,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
526312,Coastal Village Llanelli,2023-06-19T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-19T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-19T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-19T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
526312,Coastal Village Llanelli,2023-06-19T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
526312,Coastal Village Llanelli,2023-06-19T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.22
526312,Coastal Village Llanelli,2023-06-19T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-19T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-19T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
526312,Coastal Village Llanelli,2023-06-19T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
526312,Coastal Village Llanelli,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
526312,Coastal Village Llanelli,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
526312,Coastal Village Llanelli,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
526312,Coastal Village Llanelli,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.03
526312,Coastal Village Llanelli,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.2
526312,Coastal Village Llanelli,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.7
526312,Coastal Village Llanelli,2023-06-19T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
526312,Coastal Village Llanelli,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
526312,Coastal Village Llanelli,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.36
526312,Coastal Village Llanelli,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
526312,Coastal Village Llanelli,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
526312,Coastal Village Llanelli,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.17
526312,Coastal Village Llanelli,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
526312,Coastal Village Llanelli,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.54
526312,Coastal Village Llanelli,2023-06-19T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
526312,Coastal Village Llanelli,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
526312,Coastal Village Llanelli,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
526312,Coastal Village Llanelli,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.1
526312,Coastal Village Llanelli,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.5
526312,Coastal Village Llanelli,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.83
526312,Coastal Village Llanelli,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
526312,Coastal Village Llanelli,2023-06-19T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
526312,Coastal Village Llanelli,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
526312,Coastal Village Llanelli,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
526312,Coastal Village Llanelli,2023-06-19T20:30:00.000+00:00,transformer,,Temperature,C,33.6
526312,Coastal Village Llanelli,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.59
526312,Coastal Village Llanelli,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
526312,Coastal Village Llanelli,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
526312,Coastal Village Llanelli,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
526312,Coastal Village Llanelli,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.8
526312,Coastal Village Llanelli,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
526312,Coastal Village Llanelli,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
526312,Coastal Village Llanelli,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
526312,Coastal Village Llanelli,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
526312,Coastal Village Llanelli,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.42
526312,Coastal Village Llanelli,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.59
526312,Coastal Village Llanelli,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.46
526312,Coastal Village Llanelli,2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
526312,Coastal Village Llanelli,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
526312,Coastal Village Llanelli,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
526312,Coastal Village Llanelli,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
526312,Coastal Village Llanelli,2023-06-19T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-19T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-19T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-19T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
526312,Coastal Village Llanelli,2023-06-19T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
526312,Coastal Village Llanelli,2023-06-19T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.05
526312,Coastal Village Llanelli,2023-06-19T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-19T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-19T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
526312,Coastal Village Llanelli,2023-06-19T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
526312,Coastal Village Llanelli,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
526312,Coastal Village Llanelli,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.38
526312,Coastal Village Llanelli,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
526312,Coastal Village Llanelli,2023-06-19T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
526312,Coastal Village Llanelli,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
526312,Coastal Village Llanelli,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
526312,Coastal Village Llanelli,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
526312,Coastal Village Llanelli,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
526312,Coastal Village Llanelli,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.11
526312,Coastal Village Llanelli,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.21
526312,Coastal Village Llanelli,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.31
526312,Coastal Village Llanelli,2023-06-19T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
526312,Coastal Village Llanelli,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.1
526312,Coastal Village Llanelli,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.7
526312,Coastal Village Llanelli,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
526312,Coastal Village Llanelli,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
526312,Coastal Village Llanelli,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.15
526312,Coastal Village Llanelli,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.71
526312,Coastal Village Llanelli,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
526312,Coastal Village Llanelli,2023-06-19T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
526312,Coastal Village Llanelli,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
526312,Coastal Village Llanelli,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
526312,Coastal Village Llanelli,2023-06-19T20:20:00.000+00:00,transformer,,Temperature,C,33.6
526312,Coastal Village Llanelli,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
526312,Coastal Village Llanelli,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
526312,Coastal Village Llanelli,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
526312,Coastal Village Llanelli,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
526312,Coastal Village Llanelli,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.63
526312,Coastal Village Llanelli,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
526312,Coastal Village Llanelli,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
526312,Coastal Village Llanelli,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
526312,Coastal Village Llanelli,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
526312,Coastal Village Llanelli,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.5
526312,Coastal Village Llanelli,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.36
526312,Coastal Village Llanelli,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.29
526312,Coastal Village Llanelli,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
526312,Coastal Village Llanelli,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
526312,Coastal Village Llanelli,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
526312,Coastal Village Llanelli,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
526312,Coastal Village Llanelli,2023-06-19T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-19T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-19T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-19T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
526312,Coastal Village Llanelli,2023-06-19T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
526312,Coastal Village Llanelli,2023-06-19T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.0
526312,Coastal Village Llanelli,2023-06-19T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-19T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-19T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
526312,Coastal Village Llanelli,2023-06-19T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
526312,Coastal Village Llanelli,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
526312,Coastal Village Llanelli,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
526312,Coastal Village Llanelli,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.17
526312,Coastal Village Llanelli,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
526312,Coastal Village Llanelli,2023-06-19T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
526312,Coastal Village Llanelli,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
526312,Coastal Village Llanelli,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
526312,Coastal Village Llanelli,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.51
526312,Coastal Village Llanelli,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
526312,Coastal Village Llanelli,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
526312,Coastal Village Llanelli,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.58
526312,Coastal Village Llanelli,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.53
526312,Coastal Village Llanelli,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.99
526312,Coastal Village Llanelli,2023-06-19T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
526312,Coastal Village Llanelli,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
526312,Coastal Village Llanelli,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.6
526312,Coastal Village Llanelli,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
526312,Coastal Village Llanelli,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
526312,Coastal Village Llanelli,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.87
526312,Coastal Village Llanelli,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.5
526312,Coastal Village Llanelli,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
526312,Coastal Village Llanelli,2023-06-19T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
526312,Coastal Village Llanelli,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
526312,Coastal Village Llanelli,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
526312,Coastal Village Llanelli,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
526312,Coastal Village Llanelli,2023-06-19T20:10:00.000+00:00,transformer,,Temperature,C,33.6
526312,Coastal Village Llanelli,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
526312,Coastal Village Llanelli,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
526312,Coastal Village Llanelli,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
526312,Coastal Village Llanelli,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
526312,Coastal Village Llanelli,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
526312,Coastal Village Llanelli,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
526312,Coastal Village Llanelli,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
526312,Coastal Village Llanelli,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
526312,Coastal Village Llanelli,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
526312,Coastal Village Llanelli,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.15
526312,Coastal Village Llanelli,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.42
526312,Coastal Village Llanelli,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.35
526312,Coastal Village Llanelli,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
526312,Coastal Village Llanelli,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
526312,Coastal Village Llanelli,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
526312,Coastal Village Llanelli,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
526312,Coastal Village Llanelli,2023-06-19T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-19T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
526312,Coastal Village Llanelli,2023-06-19T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
526312,Coastal Village Llanelli,2023-06-19T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
526312,Coastal Village Llanelli,2023-06-19T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
526312,Coastal Village Llanelli,2023-06-19T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.03
526312,Coastal Village Llanelli,2023-06-19T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-19T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-19T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-19T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.83
526312,Coastal Village Llanelli,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
526312,Coastal Village Llanelli,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
526312,Coastal Village Llanelli,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.97
526312,Coastal Village Llanelli,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.84
526312,Coastal Village Llanelli,2023-06-19T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
526312,Coastal Village Llanelli,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
526312,Coastal Village Llanelli,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
526312,Coastal Village Llanelli,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.4
526312,Coastal Village Llanelli,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
526312,Coastal Village Llanelli,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
526312,Coastal Village Llanelli,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.3
526312,Coastal Village Llanelli,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.84
526312,Coastal Village Llanelli,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.67
526312,Coastal Village Llanelli,2023-06-19T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
526312,Coastal Village Llanelli,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
526312,Coastal Village Llanelli,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.4
526312,Coastal Village Llanelli,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
526312,Coastal Village Llanelli,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
526312,Coastal Village Llanelli,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.76
526312,Coastal Village Llanelli,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
526312,Coastal Village Llanelli,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
526312,Coastal Village Llanelli,2023-06-19T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
526312,Coastal Village Llanelli,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
526312,Coastal Village Llanelli,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
526312,Coastal Village Llanelli,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
526312,Coastal Village Llanelli,2023-06-19T20:00:00.000+00:00,transformer,,Temperature,C,33.7
526312,Coastal Village Llanelli,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
526312,Coastal Village Llanelli,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
526312,Coastal Village Llanelli,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
526312,Coastal Village Llanelli,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
526312,Coastal Village Llanelli,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.55
526312,Coastal Village Llanelli,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
526312,Coastal Village Llanelli,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
526312,Coastal Village Llanelli,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
526312,Coastal Village Llanelli,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
526312,Coastal Village Llanelli,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.01
526312,Coastal Village Llanelli,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.62
526312,Coastal Village Llanelli,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.45
526312,Coastal Village Llanelli,2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
