Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
526312,Coastal Village Llanelli,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
526312,Coastal Village Llanelli,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
526312,Coastal Village Llanelli,2023-06-19T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
526312,Coastal Village Llanelli,2023-06-19T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
526312,Coastal Village Llanelli,2023-06-19T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-19T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.89
526312,Coastal Village Llanelli,2023-06-19T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
526312,Coastal Village Llanelli,2023-06-19T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
526312,Coastal Village Llanelli,2023-06-19T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-19T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-19T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
526312,Coastal Village Llanelli,2023-06-19T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
526312,Coastal Village Llanelli,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
526312,Coastal Village Llanelli,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.04
526312,Coastal Village Llanelli,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.97
526312,Coastal Village Llanelli,2023-06-19T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
526312,Coastal Village Llanelli,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
526312,Coastal Village Llanelli,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.0
526312,Coastal Village Llanelli,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
526312,Coastal Village Llanelli,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
526312,Coastal Village Llanelli,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
526312,Coastal Village Llanelli,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
526312,Coastal Village Llanelli,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.53
526312,Coastal Village Llanelli,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.86
526312,Coastal Village Llanelli,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
526312,Coastal Village Llanelli,2023-06-19T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
526312,Coastal Village Llanelli,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
526312,Coastal Village Llanelli,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.3
526312,Coastal Village Llanelli,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
526312,Coastal Village Llanelli,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
526312,Coastal Village Llanelli,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
526312,Coastal Village Llanelli,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.23
526312,Coastal Village Llanelli,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.69
526312,Coastal Village Llanelli,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
526312,Coastal Village Llanelli,2023-06-19T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
526312,Coastal Village Llanelli,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
526312,Coastal Village Llanelli,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
526312,Coastal Village Llanelli,2023-06-19T19:50:00.000+00:00,transformer,,Temperature,C,33.7
526312,Coastal Village Llanelli,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
526312,Coastal Village Llanelli,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
526312,Coastal Village Llanelli,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
526312,Coastal Village Llanelli,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
526312,Coastal Village Llanelli,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
526312,Coastal Village Llanelli,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
526312,Coastal Village Llanelli,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
526312,Coastal Village Llanelli,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
526312,Coastal Village Llanelli,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
526312,Coastal Village Llanelli,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.38
526312,Coastal Village Llanelli,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.69
526312,Coastal Village Llanelli,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
526312,Coastal Village Llanelli,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
526312,Coastal Village Llanelli,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
526312,Coastal Village Llanelli,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
526312,Coastal Village Llanelli,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
526312,Coastal Village Llanelli,2023-06-19T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-19T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-19T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-19T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.59
526312,Coastal Village Llanelli,2023-06-19T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
526312,Coastal Village Llanelli,2023-06-19T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
526312,Coastal Village Llanelli,2023-06-19T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-19T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-19T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
526312,Coastal Village Llanelli,2023-06-19T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
526312,Coastal Village Llanelli,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.11
526312,Coastal Village Llanelli,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.12
526312,Coastal Village Llanelli,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
526312,Coastal Village Llanelli,2023-06-19T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
526312,Coastal Village Llanelli,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
526312,Coastal Village Llanelli,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.4
526312,Coastal Village Llanelli,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
526312,Coastal Village Llanelli,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
526312,Coastal Village Llanelli,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.4
526312,Coastal Village Llanelli,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.32
526312,Coastal Village Llanelli,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.45
526312,Coastal Village Llanelli,2023-06-19T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
526312,Coastal Village Llanelli,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
526312,Coastal Village Llanelli,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.8
526312,Coastal Village Llanelli,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
526312,Coastal Village Llanelli,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
526312,Coastal Village Llanelli,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
526312,Coastal Village Llanelli,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.58
526312,Coastal Village Llanelli,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.72
526312,Coastal Village Llanelli,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
526312,Coastal Village Llanelli,2023-06-19T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
526312,Coastal Village Llanelli,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
526312,Coastal Village Llanelli,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
526312,Coastal Village Llanelli,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
526312,Coastal Village Llanelli,2023-06-19T19:40:00.000+00:00,transformer,,Temperature,C,33.7
526312,Coastal Village Llanelli,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
526312,Coastal Village Llanelli,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
526312,Coastal Village Llanelli,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
526312,Coastal Village Llanelli,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
526312,Coastal Village Llanelli,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
526312,Coastal Village Llanelli,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
526312,Coastal Village Llanelli,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
526312,Coastal Village Llanelli,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
526312,Coastal Village Llanelli,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
526312,Coastal Village Llanelli,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.67
526312,Coastal Village Llanelli,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.38
526312,Coastal Village Llanelli,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
526312,Coastal Village Llanelli,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
526312,Coastal Village Llanelli,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
526312,Coastal Village Llanelli,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
526312,Coastal Village Llanelli,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
526312,Coastal Village Llanelli,2023-06-19T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
526312,Coastal Village Llanelli,2023-06-19T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-19T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-19T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.59
526312,Coastal Village Llanelli,2023-06-19T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
526312,Coastal Village Llanelli,2023-06-19T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
526312,Coastal Village Llanelli,2023-06-19T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
526312,Coastal Village Llanelli,2023-06-19T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.2
526312,Coastal Village Llanelli,2023-06-19T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
526312,Coastal Village Llanelli,2023-06-19T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
526312,Coastal Village Llanelli,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
526312,Coastal Village Llanelli,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
526312,Coastal Village Llanelli,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.29
526312,Coastal Village Llanelli,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
526312,Coastal Village Llanelli,2023-06-19T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
526312,Coastal Village Llanelli,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
526312,Coastal Village Llanelli,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
526312,Coastal Village Llanelli,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
526312,Coastal Village Llanelli,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
526312,Coastal Village Llanelli,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.39
526312,Coastal Village Llanelli,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.64
526312,Coastal Village Llanelli,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.49
526312,Coastal Village Llanelli,2023-06-19T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
526312,Coastal Village Llanelli,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
526312,Coastal Village Llanelli,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.2
526312,Coastal Village Llanelli,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
526312,Coastal Village Llanelli,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
526312,Coastal Village Llanelli,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.07
526312,Coastal Village Llanelli,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.03
526312,Coastal Village Llanelli,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
526312,Coastal Village Llanelli,2023-06-19T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
526312,Coastal Village Llanelli,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.0
526312,Coastal Village Llanelli,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
526312,Coastal Village Llanelli,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-19T19:30:00.000+00:00,transformer,,Temperature,C,33.6
526312,Coastal Village Llanelli,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
526312,Coastal Village Llanelli,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
526312,Coastal Village Llanelli,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
526312,Coastal Village Llanelli,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
526312,Coastal Village Llanelli,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
526312,Coastal Village Llanelli,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
526312,Coastal Village Llanelli,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
526312,Coastal Village Llanelli,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
526312,Coastal Village Llanelli,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
526312,Coastal Village Llanelli,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.8
526312,Coastal Village Llanelli,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.12
526312,Coastal Village Llanelli,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.73
526312,Coastal Village Llanelli,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
526312,Coastal Village Llanelli,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
526312,Coastal Village Llanelli,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
526312,Coastal Village Llanelli,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
526312,Coastal Village Llanelli,2023-06-19T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-19T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-19T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-19T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.08
526312,Coastal Village Llanelli,2023-06-19T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
526312,Coastal Village Llanelli,2023-06-19T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
526312,Coastal Village Llanelli,2023-06-19T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
526312,Coastal Village Llanelli,2023-06-19T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.5
526312,Coastal Village Llanelli,2023-06-19T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
526312,Coastal Village Llanelli,2023-06-19T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
526312,Coastal Village Llanelli,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.97
526312,Coastal Village Llanelli,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.44
526312,Coastal Village Llanelli,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
526312,Coastal Village Llanelli,2023-06-19T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
526312,Coastal Village Llanelli,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
526312,Coastal Village Llanelli,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.89
526312,Coastal Village Llanelli,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
526312,Coastal Village Llanelli,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
526312,Coastal Village Llanelli,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.08
526312,Coastal Village Llanelli,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.17
526312,Coastal Village Llanelli,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.9
526312,Coastal Village Llanelli,2023-06-19T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
526312,Coastal Village Llanelli,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
526312,Coastal Village Llanelli,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.2
526312,Coastal Village Llanelli,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
526312,Coastal Village Llanelli,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
526312,Coastal Village Llanelli,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
526312,Coastal Village Llanelli,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.14
526312,Coastal Village Llanelli,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.98
526312,Coastal Village Llanelli,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
526312,Coastal Village Llanelli,2023-06-19T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.5
526312,Coastal Village Llanelli,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.4
526312,Coastal Village Llanelli,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
526312,Coastal Village Llanelli,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
526312,Coastal Village Llanelli,2023-06-19T19:20:00.000+00:00,transformer,,Temperature,C,33.6
526312,Coastal Village Llanelli,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
526312,Coastal Village Llanelli,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
526312,Coastal Village Llanelli,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
526312,Coastal Village Llanelli,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
526312,Coastal Village Llanelli,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
526312,Coastal Village Llanelli,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
526312,Coastal Village Llanelli,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
526312,Coastal Village Llanelli,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
526312,Coastal Village Llanelli,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
526312,Coastal Village Llanelli,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.27
526312,Coastal Village Llanelli,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.81
526312,Coastal Village Llanelli,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.41
526312,Coastal Village Llanelli,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,92.3
526312,Coastal Village Llanelli,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
526312,Coastal Village Llanelli,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
526312,Coastal Village Llanelli,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
526312,Coastal Village Llanelli,2023-06-19T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-19T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-19T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
526312,Coastal Village Llanelli,2023-06-19T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.95
526312,Coastal Village Llanelli,2023-06-19T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
526312,Coastal Village Llanelli,2023-06-19T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.53
526312,Coastal Village Llanelli,2023-06-19T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-19T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
526312,Coastal Village Llanelli,2023-06-19T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
526312,Coastal Village Llanelli,2023-06-19T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
526312,Coastal Village Llanelli,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
526312,Coastal Village Llanelli,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
526312,Coastal Village Llanelli,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.75
526312,Coastal Village Llanelli,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.99
526312,Coastal Village Llanelli,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
526312,Coastal Village Llanelli,2023-06-19T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
526312,Coastal Village Llanelli,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
526312,Coastal Village Llanelli,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.77
526312,Coastal Village Llanelli,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
526312,Coastal Village Llanelli,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
526312,Coastal Village Llanelli,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.81
526312,Coastal Village Llanelli,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.53
526312,Coastal Village Llanelli,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.92
526312,Coastal Village Llanelli,2023-06-19T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
526312,Coastal Village Llanelli,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.7
526312,Coastal Village Llanelli,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.9
526312,Coastal Village Llanelli,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
526312,Coastal Village Llanelli,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
526312,Coastal Village Llanelli,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.48
526312,Coastal Village Llanelli,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.14
526312,Coastal Village Llanelli,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
526312,Coastal Village Llanelli,2023-06-19T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
526312,Coastal Village Llanelli,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
526312,Coastal Village Llanelli,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
526312,Coastal Village Llanelli,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-19T19:10:00.000+00:00,transformer,,Temperature,C,33.6
526312,Coastal Village Llanelli,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
526312,Coastal Village Llanelli,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
526312,Coastal Village Llanelli,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
526312,Coastal Village Llanelli,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
526312,Coastal Village Llanelli,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
526312,Coastal Village Llanelli,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
526312,Coastal Village Llanelli,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
526312,Coastal Village Llanelli,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
526312,Coastal Village Llanelli,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
526312,Coastal Village Llanelli,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.99
526312,Coastal Village Llanelli,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.94
526312,Coastal Village Llanelli,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.29
526312,Coastal Village Llanelli,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
526312,Coastal Village Llanelli,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
526312,Coastal Village Llanelli,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
526312,Coastal Village Llanelli,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
526312,Coastal Village Llanelli,2023-06-19T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-19T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
526312,Coastal Village Llanelli,2023-06-19T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
526312,Coastal Village Llanelli,2023-06-19T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.08
526312,Coastal Village Llanelli,2023-06-19T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.07
526312,Coastal Village Llanelli,2023-06-19T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.26
526312,Coastal Village Llanelli,2023-06-19T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-19T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-19T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
526312,Coastal Village Llanelli,2023-06-19T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
526312,Coastal Village Llanelli,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
526312,Coastal Village Llanelli,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.44
526312,Coastal Village Llanelli,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.94
526312,Coastal Village Llanelli,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
526312,Coastal Village Llanelli,2023-06-19T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
526312,Coastal Village Llanelli,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
526312,Coastal Village Llanelli,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
526312,Coastal Village Llanelli,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
526312,Coastal Village Llanelli,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
526312,Coastal Village Llanelli,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
526312,Coastal Village Llanelli,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.68
526312,Coastal Village Llanelli,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.6
526312,Coastal Village Llanelli,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.09
526312,Coastal Village Llanelli,2023-06-19T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
526312,Coastal Village Llanelli,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.6
526312,Coastal Village Llanelli,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.4
526312,Coastal Village Llanelli,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.3
526312,Coastal Village Llanelli,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.4
526312,Coastal Village Llanelli,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.72
526312,Coastal Village Llanelli,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
526312,Coastal Village Llanelli,2023-06-19T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
526312,Coastal Village Llanelli,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
526312,Coastal Village Llanelli,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
526312,Coastal Village Llanelli,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
526312,Coastal Village Llanelli,2023-06-19T19:00:00.000+00:00,transformer,,Temperature,C,33.6
526312,Coastal Village Llanelli,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
526312,Coastal Village Llanelli,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
526312,Coastal Village Llanelli,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
526312,Coastal Village Llanelli,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
526312,Coastal Village Llanelli,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
526312,Coastal Village Llanelli,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
526312,Coastal Village Llanelli,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
526312,Coastal Village Llanelli,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
526312,Coastal Village Llanelli,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
526312,Coastal Village Llanelli,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.61
526312,Coastal Village Llanelli,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.33
526312,Coastal Village Llanelli,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.11
526312,Coastal Village Llanelli,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
526312,Coastal Village Llanelli,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
526312,Coastal Village Llanelli,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
526312,Coastal Village Llanelli,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
526312,Coastal Village Llanelli,2023-06-19T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-19T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-19T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-19T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.5
526312,Coastal Village Llanelli,2023-06-19T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
526312,Coastal Village Llanelli,2023-06-19T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.41
526312,Coastal Village Llanelli,2023-06-19T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-19T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-19T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-19T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
526312,Coastal Village Llanelli,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
526312,Coastal Village Llanelli,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.73
526312,Coastal Village Llanelli,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
526312,Coastal Village Llanelli,2023-06-19T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
526312,Coastal Village Llanelli,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
526312,Coastal Village Llanelli,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
526312,Coastal Village Llanelli,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
526312,Coastal Village Llanelli,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
526312,Coastal Village Llanelli,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.95
526312,Coastal Village Llanelli,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.7
526312,Coastal Village Llanelli,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.25
526312,Coastal Village Llanelli,2023-06-19T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
526312,Coastal Village Llanelli,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.3
526312,Coastal Village Llanelli,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.6
526312,Coastal Village Llanelli,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
526312,Coastal Village Llanelli,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.43
526312,Coastal Village Llanelli,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.96
526312,Coastal Village Llanelli,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.67
526312,Coastal Village Llanelli,2023-06-19T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
526312,Coastal Village Llanelli,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
526312,Coastal Village Llanelli,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
526312,Coastal Village Llanelli,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
526312,Coastal Village Llanelli,2023-06-19T18:50:00.000+00:00,transformer,,Temperature,C,33.6
526312,Coastal Village Llanelli,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
526312,Coastal Village Llanelli,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
526312,Coastal Village Llanelli,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
526312,Coastal Village Llanelli,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
526312,Coastal Village Llanelli,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
526312,Coastal Village Llanelli,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
526312,Coastal Village Llanelli,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
526312,Coastal Village Llanelli,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
526312,Coastal Village Llanelli,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
526312,Coastal Village Llanelli,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,35.04
526312,Coastal Village Llanelli,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.32
526312,Coastal Village Llanelli,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.66
526312,Coastal Village Llanelli,2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
526312,Coastal Village Llanelli,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
526312,Coastal Village Llanelli,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
526312,Coastal Village Llanelli,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
526312,Coastal Village Llanelli,2023-06-19T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-19T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-19T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-19T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.02
526312,Coastal Village Llanelli,2023-06-19T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
526312,Coastal Village Llanelli,2023-06-19T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.74
526312,Coastal Village Llanelli,2023-06-19T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-19T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
526312,Coastal Village Llanelli,2023-06-19T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
526312,Coastal Village Llanelli,2023-06-19T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
526312,Coastal Village Llanelli,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
526312,Coastal Village Llanelli,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
526312,Coastal Village Llanelli,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.39
526312,Coastal Village Llanelli,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.01
526312,Coastal Village Llanelli,2023-06-19T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
526312,Coastal Village Llanelli,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
526312,Coastal Village Llanelli,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
526312,Coastal Village Llanelli,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
526312,Coastal Village Llanelli,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
526312,Coastal Village Llanelli,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.24
526312,Coastal Village Llanelli,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.99
526312,Coastal Village Llanelli,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.71
526312,Coastal Village Llanelli,2023-06-19T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
526312,Coastal Village Llanelli,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.8
526312,Coastal Village Llanelli,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.8
526312,Coastal Village Llanelli,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.5
526312,Coastal Village Llanelli,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.37
526312,Coastal Village Llanelli,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.4
526312,Coastal Village Llanelli,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.88
526312,Coastal Village Llanelli,2023-06-19T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
526312,Coastal Village Llanelli,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.1
526312,Coastal Village Llanelli,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
526312,Coastal Village Llanelli,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
526312,Coastal Village Llanelli,2023-06-19T18:40:00.000+00:00,transformer,,Temperature,C,33.6
526312,Coastal Village Llanelli,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
526312,Coastal Village Llanelli,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
526312,Coastal Village Llanelli,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
526312,Coastal Village Llanelli,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
526312,Coastal Village Llanelli,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
526312,Coastal Village Llanelli,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
526312,Coastal Village Llanelli,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
526312,Coastal Village Llanelli,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
526312,Coastal Village Llanelli,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
526312,Coastal Village Llanelli,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.76
526312,Coastal Village Llanelli,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.16
526312,Coastal Village Llanelli,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.34
526312,Coastal Village Llanelli,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
526312,Coastal Village Llanelli,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
526312,Coastal Village Llanelli,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
526312,Coastal Village Llanelli,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
526312,Coastal Village Llanelli,2023-06-19T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-19T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-19T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-19T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.65
526312,Coastal Village Llanelli,2023-06-19T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
526312,Coastal Village Llanelli,2023-06-19T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
526312,Coastal Village Llanelli,2023-06-19T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-19T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
526312,Coastal Village Llanelli,2023-06-19T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
526312,Coastal Village Llanelli,2023-06-19T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.85
526312,Coastal Village Llanelli,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.74
526312,Coastal Village Llanelli,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.25
526312,Coastal Village Llanelli,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.78
526312,Coastal Village Llanelli,2023-06-19T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
526312,Coastal Village Llanelli,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
526312,Coastal Village Llanelli,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
526312,Coastal Village Llanelli,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.51
526312,Coastal Village Llanelli,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
526312,Coastal Village Llanelli,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
526312,Coastal Village Llanelli,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.51
526312,Coastal Village Llanelli,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.95
