Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.94
526312,Coastal Village Llanelli,2023-06-19T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
526312,Coastal Village Llanelli,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.3
526312,Coastal Village Llanelli,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.9
526312,Coastal Village Llanelli,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.5
526312,Coastal Village Llanelli,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.23
526312,Coastal Village Llanelli,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.24
526312,Coastal Village Llanelli,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.45
526312,Coastal Village Llanelli,2023-06-19T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
526312,Coastal Village Llanelli,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.9
526312,Coastal Village Llanelli,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
526312,Coastal Village Llanelli,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
526312,Coastal Village Llanelli,2023-06-19T18:30:00.000+00:00,transformer,,Temperature,C,33.6
526312,Coastal Village Llanelli,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
526312,Coastal Village Llanelli,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
526312,Coastal Village Llanelli,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
526312,Coastal Village Llanelli,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
526312,Coastal Village Llanelli,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
526312,Coastal Village Llanelli,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
526312,Coastal Village Llanelli,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
526312,Coastal Village Llanelli,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
526312,Coastal Village Llanelli,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
526312,Coastal Village Llanelli,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.12
526312,Coastal Village Llanelli,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.34
526312,Coastal Village Llanelli,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.46
526312,Coastal Village Llanelli,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
526312,Coastal Village Llanelli,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
526312,Coastal Village Llanelli,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
526312,Coastal Village Llanelli,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
526312,Coastal Village Llanelli,2023-06-19T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-19T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-19T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-19T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.49
526312,Coastal Village Llanelli,2023-06-19T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
526312,Coastal Village Llanelli,2023-06-19T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
526312,Coastal Village Llanelli,2023-06-19T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
526312,Coastal Village Llanelli,2023-06-19T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-19T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
526312,Coastal Village Llanelli,2023-06-19T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
526312,Coastal Village Llanelli,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
526312,Coastal Village Llanelli,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
526312,Coastal Village Llanelli,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
526312,Coastal Village Llanelli,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.27
526312,Coastal Village Llanelli,2023-06-19T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
526312,Coastal Village Llanelli,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
526312,Coastal Village Llanelli,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
526312,Coastal Village Llanelli,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
526312,Coastal Village Llanelli,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
526312,Coastal Village Llanelli,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.29
526312,Coastal Village Llanelli,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.38
526312,Coastal Village Llanelli,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.9
526312,Coastal Village Llanelli,2023-06-19T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
526312,Coastal Village Llanelli,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.4
526312,Coastal Village Llanelli,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.8
526312,Coastal Village Llanelli,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
526312,Coastal Village Llanelli,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.25
526312,Coastal Village Llanelli,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.39
526312,Coastal Village Llanelli,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
526312,Coastal Village Llanelli,2023-06-19T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
526312,Coastal Village Llanelli,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
526312,Coastal Village Llanelli,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
526312,Coastal Village Llanelli,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
526312,Coastal Village Llanelli,2023-06-19T18:20:00.000+00:00,transformer,,Temperature,C,33.6
526312,Coastal Village Llanelli,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
526312,Coastal Village Llanelli,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
526312,Coastal Village Llanelli,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
526312,Coastal Village Llanelli,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
526312,Coastal Village Llanelli,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
526312,Coastal Village Llanelli,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
526312,Coastal Village Llanelli,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
526312,Coastal Village Llanelli,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
526312,Coastal Village Llanelli,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
526312,Coastal Village Llanelli,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.3
526312,Coastal Village Llanelli,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.51
526312,Coastal Village Llanelli,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.76
526312,Coastal Village Llanelli,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
526312,Coastal Village Llanelli,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
526312,Coastal Village Llanelli,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
526312,Coastal Village Llanelli,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
526312,Coastal Village Llanelli,2023-06-19T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-19T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-19T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-19T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.61
526312,Coastal Village Llanelli,2023-06-19T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
526312,Coastal Village Llanelli,2023-06-19T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
526312,Coastal Village Llanelli,2023-06-19T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
526312,Coastal Village Llanelli,2023-06-19T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
526312,Coastal Village Llanelli,2023-06-19T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
526312,Coastal Village Llanelli,2023-06-19T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
526312,Coastal Village Llanelli,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
526312,Coastal Village Llanelli,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.28
526312,Coastal Village Llanelli,2023-06-19T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
526312,Coastal Village Llanelli,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
526312,Coastal Village Llanelli,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.81
526312,Coastal Village Llanelli,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
526312,Coastal Village Llanelli,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
526312,Coastal Village Llanelli,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.89
526312,Coastal Village Llanelli,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.62
526312,Coastal Village Llanelli,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.04
526312,Coastal Village Llanelli,2023-06-19T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
526312,Coastal Village Llanelli,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.5
526312,Coastal Village Llanelli,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.8
526312,Coastal Village Llanelli,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
526312,Coastal Village Llanelli,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
526312,Coastal Village Llanelli,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.78
526312,Coastal Village Llanelli,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.69
526312,Coastal Village Llanelli,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
526312,Coastal Village Llanelli,2023-06-19T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
526312,Coastal Village Llanelli,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
526312,Coastal Village Llanelli,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
526312,Coastal Village Llanelli,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-19T18:10:00.000+00:00,transformer,,Temperature,C,33.6
526312,Coastal Village Llanelli,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
526312,Coastal Village Llanelli,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
526312,Coastal Village Llanelli,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
526312,Coastal Village Llanelli,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
526312,Coastal Village Llanelli,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
526312,Coastal Village Llanelli,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
526312,Coastal Village Llanelli,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
526312,Coastal Village Llanelli,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
526312,Coastal Village Llanelli,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
526312,Coastal Village Llanelli,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.36
526312,Coastal Village Llanelli,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.46
526312,Coastal Village Llanelli,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.05
526312,Coastal Village Llanelli,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
526312,Coastal Village Llanelli,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
526312,Coastal Village Llanelli,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
526312,Coastal Village Llanelli,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
526312,Coastal Village Llanelli,2023-06-19T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-19T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-19T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-19T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.89
526312,Coastal Village Llanelli,2023-06-19T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
526312,Coastal Village Llanelli,2023-06-19T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.83
526312,Coastal Village Llanelli,2023-06-19T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-19T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
526312,Coastal Village Llanelli,2023-06-19T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
526312,Coastal Village Llanelli,2023-06-19T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
526312,Coastal Village Llanelli,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
526312,Coastal Village Llanelli,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.32
526312,Coastal Village Llanelli,2023-06-19T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
526312,Coastal Village Llanelli,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.83
526312,Coastal Village Llanelli,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
526312,Coastal Village Llanelli,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
526312,Coastal Village Llanelli,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.8
526312,Coastal Village Llanelli,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.69
526312,Coastal Village Llanelli,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
526312,Coastal Village Llanelli,2023-06-19T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
526312,Coastal Village Llanelli,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
526312,Coastal Village Llanelli,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.6
526312,Coastal Village Llanelli,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
526312,Coastal Village Llanelli,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
526312,Coastal Village Llanelli,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
526312,Coastal Village Llanelli,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.3
526312,Coastal Village Llanelli,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.42
526312,Coastal Village Llanelli,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
526312,Coastal Village Llanelli,2023-06-19T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
526312,Coastal Village Llanelli,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
526312,Coastal Village Llanelli,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
526312,Coastal Village Llanelli,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-19T18:00:00.000+00:00,transformer,,Temperature,C,33.6
526312,Coastal Village Llanelli,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
526312,Coastal Village Llanelli,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
526312,Coastal Village Llanelli,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
526312,Coastal Village Llanelli,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
526312,Coastal Village Llanelli,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
526312,Coastal Village Llanelli,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
526312,Coastal Village Llanelli,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
526312,Coastal Village Llanelli,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
526312,Coastal Village Llanelli,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
526312,Coastal Village Llanelli,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.32
526312,Coastal Village Llanelli,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.02
526312,Coastal Village Llanelli,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.24
526312,Coastal Village Llanelli,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
526312,Coastal Village Llanelli,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
526312,Coastal Village Llanelli,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
526312,Coastal Village Llanelli,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
526312,Coastal Village Llanelli,2023-06-19T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-19T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
526312,Coastal Village Llanelli,2023-06-19T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-19T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.17
526312,Coastal Village Llanelli,2023-06-19T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
526312,Coastal Village Llanelli,2023-06-19T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.72
526312,Coastal Village Llanelli,2023-06-19T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-19T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-19T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-19T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
526312,Coastal Village Llanelli,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
526312,Coastal Village Llanelli,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
526312,Coastal Village Llanelli,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.43
526312,Coastal Village Llanelli,2023-06-19T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
526312,Coastal Village Llanelli,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.69
526312,Coastal Village Llanelli,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
526312,Coastal Village Llanelli,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
526312,Coastal Village Llanelli,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.83
526312,Coastal Village Llanelli,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.9
526312,Coastal Village Llanelli,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
526312,Coastal Village Llanelli,2023-06-19T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
526312,Coastal Village Llanelli,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.6
526312,Coastal Village Llanelli,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.6
526312,Coastal Village Llanelli,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
526312,Coastal Village Llanelli,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
526312,Coastal Village Llanelli,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.01
526312,Coastal Village Llanelli,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.17
526312,Coastal Village Llanelli,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
526312,Coastal Village Llanelli,2023-06-19T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
526312,Coastal Village Llanelli,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.5
526312,Coastal Village Llanelli,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
526312,Coastal Village Llanelli,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
526312,Coastal Village Llanelli,2023-06-19T17:50:00.000+00:00,transformer,,Temperature,C,33.6
526312,Coastal Village Llanelli,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
526312,Coastal Village Llanelli,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
526312,Coastal Village Llanelli,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
526312,Coastal Village Llanelli,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
526312,Coastal Village Llanelli,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
526312,Coastal Village Llanelli,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
526312,Coastal Village Llanelli,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
526312,Coastal Village Llanelli,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
526312,Coastal Village Llanelli,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
526312,Coastal Village Llanelli,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.8
526312,Coastal Village Llanelli,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.95
526312,Coastal Village Llanelli,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.39
526312,Coastal Village Llanelli,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
526312,Coastal Village Llanelli,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
526312,Coastal Village Llanelli,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
526312,Coastal Village Llanelli,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
526312,Coastal Village Llanelli,2023-06-19T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-19T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
526312,Coastal Village Llanelli,2023-06-19T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-19T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
526312,Coastal Village Llanelli,2023-06-19T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.83
526312,Coastal Village Llanelli,2023-06-19T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.75
526312,Coastal Village Llanelli,2023-06-19T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
526312,Coastal Village Llanelli,2023-06-19T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
526312,Coastal Village Llanelli,2023-06-19T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
526312,Coastal Village Llanelli,2023-06-19T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
526312,Coastal Village Llanelli,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
526312,Coastal Village Llanelli,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.55
526312,Coastal Village Llanelli,2023-06-19T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.81
526312,Coastal Village Llanelli,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
526312,Coastal Village Llanelli,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
526312,Coastal Village Llanelli,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.11
526312,Coastal Village Llanelli,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.0
526312,Coastal Village Llanelli,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
526312,Coastal Village Llanelli,2023-06-19T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
526312,Coastal Village Llanelli,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
526312,Coastal Village Llanelli,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.3
526312,Coastal Village Llanelli,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
526312,Coastal Village Llanelli,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
526312,Coastal Village Llanelli,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.33
526312,Coastal Village Llanelli,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
526312,Coastal Village Llanelli,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
526312,Coastal Village Llanelli,2023-06-19T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
526312,Coastal Village Llanelli,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
526312,Coastal Village Llanelli,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
526312,Coastal Village Llanelli,2023-06-19T17:40:00.000+00:00,transformer,,Temperature,C,33.5
526312,Coastal Village Llanelli,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
526312,Coastal Village Llanelli,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
526312,Coastal Village Llanelli,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
526312,Coastal Village Llanelli,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
526312,Coastal Village Llanelli,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
526312,Coastal Village Llanelli,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
526312,Coastal Village Llanelli,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
526312,Coastal Village Llanelli,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
526312,Coastal Village Llanelli,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
526312,Coastal Village Llanelli,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.08
526312,Coastal Village Llanelli,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.04
526312,Coastal Village Llanelli,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.81
526312,Coastal Village Llanelli,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
526312,Coastal Village Llanelli,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
526312,Coastal Village Llanelli,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
526312,Coastal Village Llanelli,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
526312,Coastal Village Llanelli,2023-06-19T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
526312,Coastal Village Llanelli,2023-06-19T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-19T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-19T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.46
526312,Coastal Village Llanelli,2023-06-19T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
526312,Coastal Village Llanelli,2023-06-19T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.11
526312,Coastal Village Llanelli,2023-06-19T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-19T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
526312,Coastal Village Llanelli,2023-06-19T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
526312,Coastal Village Llanelli,2023-06-19T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
526312,Coastal Village Llanelli,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526312,Coastal Village Llanelli,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
526312,Coastal Village Llanelli,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
526312,Coastal Village Llanelli,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.14
526312,Coastal Village Llanelli,2023-06-19T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
526312,Coastal Village Llanelli,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
526312,Coastal Village Llanelli,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.98
526312,Coastal Village Llanelli,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
526312,Coastal Village Llanelli,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
526312,Coastal Village Llanelli,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.93
526312,Coastal Village Llanelli,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.45
526312,Coastal Village Llanelli,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.44
526312,Coastal Village Llanelli,2023-06-19T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
526312,Coastal Village Llanelli,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.5
526312,Coastal Village Llanelli,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.8
526312,Coastal Village Llanelli,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
526312,Coastal Village Llanelli,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
526312,Coastal Village Llanelli,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.95
526312,Coastal Village Llanelli,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
526312,Coastal Village Llanelli,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
526312,Coastal Village Llanelli,2023-06-19T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
526312,Coastal Village Llanelli,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.6
526312,Coastal Village Llanelli,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
526312,Coastal Village Llanelli,2023-06-19T17:30:00.000+00:00,transformer,,Temperature,C,33.5
526312,Coastal Village Llanelli,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
526312,Coastal Village Llanelli,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
526312,Coastal Village Llanelli,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
526312,Coastal Village Llanelli,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
526312,Coastal Village Llanelli,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
526312,Coastal Village Llanelli,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
526312,Coastal Village Llanelli,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
526312,Coastal Village Llanelli,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
526312,Coastal Village Llanelli,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
526312,Coastal Village Llanelli,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.56
526312,Coastal Village Llanelli,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.37
526312,Coastal Village Llanelli,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.04
526312,Coastal Village Llanelli,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
526312,Coastal Village Llanelli,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
526312,Coastal Village Llanelli,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
526312,Coastal Village Llanelli,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
526312,Coastal Village Llanelli,2023-06-19T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-19T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-19T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-19T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
526312,Coastal Village Llanelli,2023-06-19T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
526312,Coastal Village Llanelli,2023-06-19T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.01
526312,Coastal Village Llanelli,2023-06-19T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
526312,Coastal Village Llanelli,2023-06-19T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-19T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
526312,Coastal Village Llanelli,2023-06-19T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
526312,Coastal Village Llanelli,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.0
526312,Coastal Village Llanelli,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
526312,Coastal Village Llanelli,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.3
526312,Coastal Village Llanelli,2023-06-19T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
526312,Coastal Village Llanelli,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
526312,Coastal Village Llanelli,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.97
526312,Coastal Village Llanelli,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
526312,Coastal Village Llanelli,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
526312,Coastal Village Llanelli,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.31
526312,Coastal Village Llanelli,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.57
526312,Coastal Village Llanelli,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.96
526312,Coastal Village Llanelli,2023-06-19T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
526312,Coastal Village Llanelli,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.7
526312,Coastal Village Llanelli,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.5
526312,Coastal Village Llanelli,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.5
526312,Coastal Village Llanelli,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.38
526312,Coastal Village Llanelli,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
526312,Coastal Village Llanelli,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.21
526312,Coastal Village Llanelli,2023-06-19T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
526312,Coastal Village Llanelli,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.1
526312,Coastal Village Llanelli,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
526312,Coastal Village Llanelli,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
526312,Coastal Village Llanelli,2023-06-19T17:20:00.000+00:00,transformer,,Temperature,C,33.5
526312,Coastal Village Llanelli,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
526312,Coastal Village Llanelli,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
526312,Coastal Village Llanelli,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
526312,Coastal Village Llanelli,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
526312,Coastal Village Llanelli,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
526312,Coastal Village Llanelli,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
526312,Coastal Village Llanelli,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
526312,Coastal Village Llanelli,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
526312,Coastal Village Llanelli,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
526312,Coastal Village Llanelli,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.14
526312,Coastal Village Llanelli,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.12
526312,Coastal Village Llanelli,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.49
526312,Coastal Village Llanelli,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
526312,Coastal Village Llanelli,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
526312,Coastal Village Llanelli,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
526312,Coastal Village Llanelli,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
526312,Coastal Village Llanelli,2023-06-19T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-19T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
526312,Coastal Village Llanelli,2023-06-19T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-19T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
526312,Coastal Village Llanelli,2023-06-19T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
526312,Coastal Village Llanelli,2023-06-19T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.15
526312,Coastal Village Llanelli,2023-06-19T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-19T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-19T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-19T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
526312,Coastal Village Llanelli,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
526312,Coastal Village Llanelli,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
526312,Coastal Village Llanelli,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
526312,Coastal Village Llanelli,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.23
526312,Coastal Village Llanelli,2023-06-19T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
526312,Coastal Village Llanelli,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
526312,Coastal Village Llanelli,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
526312,Coastal Village Llanelli,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.51
526312,Coastal Village Llanelli,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
526312,Coastal Village Llanelli,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
526312,Coastal Village Llanelli,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.18
526312,Coastal Village Llanelli,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.32
526312,Coastal Village Llanelli,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.22
526312,Coastal Village Llanelli,2023-06-19T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
526312,Coastal Village Llanelli,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.3
526312,Coastal Village Llanelli,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.9
526312,Coastal Village Llanelli,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
526312,Coastal Village Llanelli,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
526312,Coastal Village Llanelli,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.96
526312,Coastal Village Llanelli,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
526312,Coastal Village Llanelli,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
526312,Coastal Village Llanelli,2023-06-19T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
526312,Coastal Village Llanelli,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
526312,Coastal Village Llanelli,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-19T17:10:00.000+00:00,transformer,,Temperature,C,33.6
526312,Coastal Village Llanelli,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
526312,Coastal Village Llanelli,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
526312,Coastal Village Llanelli,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
526312,Coastal Village Llanelli,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
526312,Coastal Village Llanelli,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
526312,Coastal Village Llanelli,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
526312,Coastal Village Llanelli,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
526312,Coastal Village Llanelli,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
526312,Coastal Village Llanelli,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
526312,Coastal Village Llanelli,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.3
526312,Coastal Village Llanelli,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.71
526312,Coastal Village Llanelli,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.11
