Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
526312,Coastal Village Llanelli,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
526312,Coastal Village Llanelli,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
526312,Coastal Village Llanelli,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
526312,Coastal Village Llanelli,2023-06-19T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-19T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
526312,Coastal Village Llanelli,2023-06-19T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-19T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
526312,Coastal Village Llanelli,2023-06-19T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
526312,Coastal Village Llanelli,2023-06-19T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.29
526312,Coastal Village Llanelli,2023-06-19T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-19T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-19T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-19T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
526312,Coastal Village Llanelli,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
526312,Coastal Village Llanelli,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.23
526312,Coastal Village Llanelli,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.76
526312,Coastal Village Llanelli,2023-06-19T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
526312,Coastal Village Llanelli,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
526312,Coastal Village Llanelli,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.65
526312,Coastal Village Llanelli,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
526312,Coastal Village Llanelli,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
526312,Coastal Village Llanelli,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.94
526312,Coastal Village Llanelli,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.83
526312,Coastal Village Llanelli,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.59
526312,Coastal Village Llanelli,2023-06-19T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
526312,Coastal Village Llanelli,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.5
526312,Coastal Village Llanelli,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
526312,Coastal Village Llanelli,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
526312,Coastal Village Llanelli,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
526312,Coastal Village Llanelli,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
526312,Coastal Village Llanelli,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.62
526312,Coastal Village Llanelli,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
526312,Coastal Village Llanelli,2023-06-19T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
526312,Coastal Village Llanelli,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
526312,Coastal Village Llanelli,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
526312,Coastal Village Llanelli,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
526312,Coastal Village Llanelli,2023-06-19T17:00:00.000+00:00,transformer,,Temperature,C,33.6
526312,Coastal Village Llanelli,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
526312,Coastal Village Llanelli,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
526312,Coastal Village Llanelli,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
526312,Coastal Village Llanelli,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
526312,Coastal Village Llanelli,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
526312,Coastal Village Llanelli,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
526312,Coastal Village Llanelli,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
526312,Coastal Village Llanelli,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
526312,Coastal Village Llanelli,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
526312,Coastal Village Llanelli,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.61
526312,Coastal Village Llanelli,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.42
526312,Coastal Village Llanelli,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.81
526312,Coastal Village Llanelli,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
526312,Coastal Village Llanelli,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
526312,Coastal Village Llanelli,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
526312,Coastal Village Llanelli,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
526312,Coastal Village Llanelli,2023-06-19T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-19T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
526312,Coastal Village Llanelli,2023-06-19T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-19T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
526312,Coastal Village Llanelli,2023-06-19T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
526312,Coastal Village Llanelli,2023-06-19T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.87
526312,Coastal Village Llanelli,2023-06-19T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-19T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-19T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-19T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
526312,Coastal Village Llanelli,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
526312,Coastal Village Llanelli,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
526312,Coastal Village Llanelli,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
526312,Coastal Village Llanelli,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.95
526312,Coastal Village Llanelli,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.85
526312,Coastal Village Llanelli,2023-06-19T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
526312,Coastal Village Llanelli,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
526312,Coastal Village Llanelli,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
526312,Coastal Village Llanelli,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.66
526312,Coastal Village Llanelli,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
526312,Coastal Village Llanelli,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
526312,Coastal Village Llanelli,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
526312,Coastal Village Llanelli,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
526312,Coastal Village Llanelli,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.28
526312,Coastal Village Llanelli,2023-06-19T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
526312,Coastal Village Llanelli,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
526312,Coastal Village Llanelli,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
526312,Coastal Village Llanelli,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
526312,Coastal Village Llanelli,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
526312,Coastal Village Llanelli,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.9
526312,Coastal Village Llanelli,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.43
526312,Coastal Village Llanelli,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
526312,Coastal Village Llanelli,2023-06-19T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
526312,Coastal Village Llanelli,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
526312,Coastal Village Llanelli,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
526312,Coastal Village Llanelli,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
526312,Coastal Village Llanelli,2023-06-19T16:50:00.000+00:00,transformer,,Temperature,C,33.6
526312,Coastal Village Llanelli,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
526312,Coastal Village Llanelli,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
526312,Coastal Village Llanelli,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
526312,Coastal Village Llanelli,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
526312,Coastal Village Llanelli,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
526312,Coastal Village Llanelli,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
526312,Coastal Village Llanelli,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
526312,Coastal Village Llanelli,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
526312,Coastal Village Llanelli,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
526312,Coastal Village Llanelli,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.68
526312,Coastal Village Llanelli,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.75
526312,Coastal Village Llanelli,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.5
526312,Coastal Village Llanelli,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
526312,Coastal Village Llanelli,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
526312,Coastal Village Llanelli,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
526312,Coastal Village Llanelli,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
526312,Coastal Village Llanelli,2023-06-19T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-19T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-19T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-19T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
526312,Coastal Village Llanelli,2023-06-19T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.83
526312,Coastal Village Llanelli,2023-06-19T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
526312,Coastal Village Llanelli,2023-06-19T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-19T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
526312,Coastal Village Llanelli,2023-06-19T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-19T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
526312,Coastal Village Llanelli,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
526312,Coastal Village Llanelli,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
526312,Coastal Village Llanelli,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526312,Coastal Village Llanelli,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
526312,Coastal Village Llanelli,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
526312,Coastal Village Llanelli,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.86
526312,Coastal Village Llanelli,2023-06-19T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
526312,Coastal Village Llanelli,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.55
526312,Coastal Village Llanelli,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
526312,Coastal Village Llanelli,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
526312,Coastal Village Llanelli,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
526312,Coastal Village Llanelli,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
526312,Coastal Village Llanelli,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.23
526312,Coastal Village Llanelli,2023-06-19T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
526312,Coastal Village Llanelli,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
526312,Coastal Village Llanelli,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
526312,Coastal Village Llanelli,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
526312,Coastal Village Llanelli,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
526312,Coastal Village Llanelli,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.23
526312,Coastal Village Llanelli,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
526312,Coastal Village Llanelli,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.45
526312,Coastal Village Llanelli,2023-06-19T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
526312,Coastal Village Llanelli,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
526312,Coastal Village Llanelli,2023-06-19T16:40:00.000+00:00,transformer,,Temperature,C,33.7
526312,Coastal Village Llanelli,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
526312,Coastal Village Llanelli,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
526312,Coastal Village Llanelli,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
526312,Coastal Village Llanelli,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
526312,Coastal Village Llanelli,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
526312,Coastal Village Llanelli,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
526312,Coastal Village Llanelli,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
526312,Coastal Village Llanelli,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
526312,Coastal Village Llanelli,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
526312,Coastal Village Llanelli,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.6
526312,Coastal Village Llanelli,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.32
526312,Coastal Village Llanelli,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.46
526312,Coastal Village Llanelli,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
526312,Coastal Village Llanelli,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
526312,Coastal Village Llanelli,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
526312,Coastal Village Llanelli,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
526312,Coastal Village Llanelli,2023-06-19T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-19T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-19T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-19T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
526312,Coastal Village Llanelli,2023-06-19T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
526312,Coastal Village Llanelli,2023-06-19T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.21
526312,Coastal Village Llanelli,2023-06-19T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
526312,Coastal Village Llanelli,2023-06-19T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-19T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
526312,Coastal Village Llanelli,2023-06-19T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526312,Coastal Village Llanelli,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
526312,Coastal Village Llanelli,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
526312,Coastal Village Llanelli,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.98
526312,Coastal Village Llanelli,2023-06-19T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
526312,Coastal Village Llanelli,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
526312,Coastal Village Llanelli,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
526312,Coastal Village Llanelli,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.4
526312,Coastal Village Llanelli,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
526312,Coastal Village Llanelli,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
526312,Coastal Village Llanelli,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
526312,Coastal Village Llanelli,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.06
526312,Coastal Village Llanelli,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.93
526312,Coastal Village Llanelli,2023-06-19T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
526312,Coastal Village Llanelli,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
526312,Coastal Village Llanelli,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
526312,Coastal Village Llanelli,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
526312,Coastal Village Llanelli,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
526312,Coastal Village Llanelli,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.41
526312,Coastal Village Llanelli,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
526312,Coastal Village Llanelli,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
526312,Coastal Village Llanelli,2023-06-19T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
526312,Coastal Village Llanelli,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
526312,Coastal Village Llanelli,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
526312,Coastal Village Llanelli,2023-06-19T16:30:00.000+00:00,transformer,,Temperature,C,33.8
526312,Coastal Village Llanelli,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
526312,Coastal Village Llanelli,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
526312,Coastal Village Llanelli,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
526312,Coastal Village Llanelli,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
526312,Coastal Village Llanelli,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
526312,Coastal Village Llanelli,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
526312,Coastal Village Llanelli,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
526312,Coastal Village Llanelli,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
526312,Coastal Village Llanelli,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
526312,Coastal Village Llanelli,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.69
526312,Coastal Village Llanelli,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.05
526312,Coastal Village Llanelli,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.64
526312,Coastal Village Llanelli,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
526312,Coastal Village Llanelli,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
526312,Coastal Village Llanelli,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
526312,Coastal Village Llanelli,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
526312,Coastal Village Llanelli,2023-06-19T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-19T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
526312,Coastal Village Llanelli,2023-06-19T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
526312,Coastal Village Llanelli,2023-06-19T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
526312,Coastal Village Llanelli,2023-06-19T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
526312,Coastal Village Llanelli,2023-06-19T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.22
526312,Coastal Village Llanelli,2023-06-19T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-19T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-19T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
526312,Coastal Village Llanelli,2023-06-19T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
526312,Coastal Village Llanelli,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
526312,Coastal Village Llanelli,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
526312,Coastal Village Llanelli,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.24
526312,Coastal Village Llanelli,2023-06-19T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
526312,Coastal Village Llanelli,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
526312,Coastal Village Llanelli,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.35
526312,Coastal Village Llanelli,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
526312,Coastal Village Llanelli,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.02
526312,Coastal Village Llanelli,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.65
526312,Coastal Village Llanelli,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.63
526312,Coastal Village Llanelli,2023-06-19T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
526312,Coastal Village Llanelli,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
526312,Coastal Village Llanelli,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
526312,Coastal Village Llanelli,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.8
526312,Coastal Village Llanelli,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
526312,Coastal Village Llanelli,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
526312,Coastal Village Llanelli,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.28
526312,Coastal Village Llanelli,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
526312,Coastal Village Llanelli,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
526312,Coastal Village Llanelli,2023-06-19T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
526312,Coastal Village Llanelli,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
526312,Coastal Village Llanelli,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
526312,Coastal Village Llanelli,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-19T16:20:00.000+00:00,transformer,,Temperature,C,33.9
526312,Coastal Village Llanelli,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
526312,Coastal Village Llanelli,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
526312,Coastal Village Llanelli,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
526312,Coastal Village Llanelli,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
526312,Coastal Village Llanelli,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
526312,Coastal Village Llanelli,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
526312,Coastal Village Llanelli,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
526312,Coastal Village Llanelli,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
526312,Coastal Village Llanelli,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
526312,Coastal Village Llanelli,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.7
526312,Coastal Village Llanelli,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.73
526312,Coastal Village Llanelli,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.13
526312,Coastal Village Llanelli,2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
526312,Coastal Village Llanelli,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
526312,Coastal Village Llanelli,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
526312,Coastal Village Llanelli,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
526312,Coastal Village Llanelli,2023-06-19T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-19T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
526312,Coastal Village Llanelli,2023-06-19T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-19T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.36
526312,Coastal Village Llanelli,2023-06-19T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
526312,Coastal Village Llanelli,2023-06-19T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.66
526312,Coastal Village Llanelli,2023-06-19T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-19T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-19T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
526312,Coastal Village Llanelli,2023-06-19T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
526312,Coastal Village Llanelli,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
526312,Coastal Village Llanelli,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
526312,Coastal Village Llanelli,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
526312,Coastal Village Llanelli,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.35
526312,Coastal Village Llanelli,2023-06-19T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
526312,Coastal Village Llanelli,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
526312,Coastal Village Llanelli,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
526312,Coastal Village Llanelli,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
526312,Coastal Village Llanelli,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
526312,Coastal Village Llanelli,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.47
526312,Coastal Village Llanelli,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.27
526312,Coastal Village Llanelli,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
526312,Coastal Village Llanelli,2023-06-19T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
526312,Coastal Village Llanelli,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
526312,Coastal Village Llanelli,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
526312,Coastal Village Llanelli,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.16
526312,Coastal Village Llanelli,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
526312,Coastal Village Llanelli,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
526312,Coastal Village Llanelli,2023-06-19T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
526312,Coastal Village Llanelli,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
526312,Coastal Village Llanelli,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-19T16:10:00.000+00:00,transformer,,Temperature,C,33.9
526312,Coastal Village Llanelli,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
526312,Coastal Village Llanelli,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
526312,Coastal Village Llanelli,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
526312,Coastal Village Llanelli,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
526312,Coastal Village Llanelli,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
526312,Coastal Village Llanelli,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
526312,Coastal Village Llanelli,2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
526312,Coastal Village Llanelli,2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
526312,Coastal Village Llanelli,2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
526312,Coastal Village Llanelli,2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.7
526312,Coastal Village Llanelli,2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.83
526312,Coastal Village Llanelli,2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.79
526312,Coastal Village Llanelli,2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
526312,Coastal Village Llanelli,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
526312,Coastal Village Llanelli,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
526312,Coastal Village Llanelli,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
526312,Coastal Village Llanelli,2023-06-19T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-19T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-19T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-19T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
526312,Coastal Village Llanelli,2023-06-19T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
526312,Coastal Village Llanelli,2023-06-19T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
526312,Coastal Village Llanelli,2023-06-19T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-19T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
526312,Coastal Village Llanelli,2023-06-19T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
526312,Coastal Village Llanelli,2023-06-19T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
526312,Coastal Village Llanelli,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
526312,Coastal Village Llanelli,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
526312,Coastal Village Llanelli,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
526312,Coastal Village Llanelli,2023-06-19T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.74
526312,Coastal Village Llanelli,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
526312,Coastal Village Llanelli,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
526312,Coastal Village Llanelli,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.54
526312,Coastal Village Llanelli,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
526312,Coastal Village Llanelli,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
526312,Coastal Village Llanelli,2023-06-19T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
526312,Coastal Village Llanelli,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
526312,Coastal Village Llanelli,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
526312,Coastal Village Llanelli,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
526312,Coastal Village Llanelli,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.69
526312,Coastal Village Llanelli,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
526312,Coastal Village Llanelli,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
526312,Coastal Village Llanelli,2023-06-19T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
526312,Coastal Village Llanelli,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
526312,Coastal Village Llanelli,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
526312,Coastal Village Llanelli,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-19T16:00:00.000+00:00,transformer,,Temperature,C,33.9
526312,Coastal Village Llanelli,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
526312,Coastal Village Llanelli,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
526312,Coastal Village Llanelli,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
526312,Coastal Village Llanelli,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
526312,Coastal Village Llanelli,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
526312,Coastal Village Llanelli,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
526312,Coastal Village Llanelli,2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
526312,Coastal Village Llanelli,2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
526312,Coastal Village Llanelli,2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
526312,Coastal Village Llanelli,2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.99
526312,Coastal Village Llanelli,2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.5
526312,Coastal Village Llanelli,2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.89
526312,Coastal Village Llanelli,2023-06-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
526312,Coastal Village Llanelli,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
526312,Coastal Village Llanelli,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
526312,Coastal Village Llanelli,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
526312,Coastal Village Llanelli,2023-06-19T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-19T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
526312,Coastal Village Llanelli,2023-06-19T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-19T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.7
526312,Coastal Village Llanelli,2023-06-19T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
526312,Coastal Village Llanelli,2023-06-19T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.53
526312,Coastal Village Llanelli,2023-06-19T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-19T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-19T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-19T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
526312,Coastal Village Llanelli,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
526312,Coastal Village Llanelli,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
526312,Coastal Village Llanelli,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
526312,Coastal Village Llanelli,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.21
526312,Coastal Village Llanelli,2023-06-19T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
526312,Coastal Village Llanelli,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
526312,Coastal Village Llanelli,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
526312,Coastal Village Llanelli,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.08
526312,Coastal Village Llanelli,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
526312,Coastal Village Llanelli,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
526312,Coastal Village Llanelli,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
526312,Coastal Village Llanelli,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
526312,Coastal Village Llanelli,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
526312,Coastal Village Llanelli,2023-06-19T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
526312,Coastal Village Llanelli,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
526312,Coastal Village Llanelli,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
526312,Coastal Village Llanelli,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
526312,Coastal Village Llanelli,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
526312,Coastal Village Llanelli,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.72
526312,Coastal Village Llanelli,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
526312,Coastal Village Llanelli,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
526312,Coastal Village Llanelli,2023-06-19T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
526312,Coastal Village Llanelli,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
526312,Coastal Village Llanelli,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-19T15:50:00.000+00:00,transformer,,Temperature,C,33.9
526312,Coastal Village Llanelli,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
526312,Coastal Village Llanelli,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
526312,Coastal Village Llanelli,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
526312,Coastal Village Llanelli,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
526312,Coastal Village Llanelli,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
526312,Coastal Village Llanelli,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
526312,Coastal Village Llanelli,2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
526312,Coastal Village Llanelli,2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
526312,Coastal Village Llanelli,2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
526312,Coastal Village Llanelli,2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.64
526312,Coastal Village Llanelli,2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.72
526312,Coastal Village Llanelli,2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.79
526312,Coastal Village Llanelli,2023-06-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
526312,Coastal Village Llanelli,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
526312,Coastal Village Llanelli,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
526312,Coastal Village Llanelli,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
526312,Coastal Village Llanelli,2023-06-19T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
526312,Coastal Village Llanelli,2023-06-19T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-19T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-19T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
526312,Coastal Village Llanelli,2023-06-19T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
526312,Coastal Village Llanelli,2023-06-19T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
526312,Coastal Village Llanelli,2023-06-19T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-19T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-19T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
526312,Coastal Village Llanelli,2023-06-19T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-19T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-19T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
526312,Coastal Village Llanelli,2023-06-19T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
526312,Coastal Village Llanelli,2023-06-19T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.81
526312,Coastal Village Llanelli,2023-06-19T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
526312,Coastal Village Llanelli,2023-06-19T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.08
526312,Coastal Village Llanelli,2023-06-19T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
526312,Coastal Village Llanelli,2023-06-19T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-19T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-19T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
526312,Coastal Village Llanelli,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
526312,Coastal Village Llanelli,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
526312,Coastal Village Llanelli,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
526312,Coastal Village Llanelli,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.73
