Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
526312,Coastal Village Llanelli,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.4
526312,Coastal Village Llanelli,2023-06-19T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
526312,Coastal Village Llanelli,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
526312,Coastal Village Llanelli,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
526312,Coastal Village Llanelli,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
526312,Coastal Village Llanelli,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.66
526312,Coastal Village Llanelli,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
526312,Coastal Village Llanelli,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
526312,Coastal Village Llanelli,2023-06-19T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
526312,Coastal Village Llanelli,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
526312,Coastal Village Llanelli,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-19T15:40:00.000+00:00,transformer,,Temperature,C,33.9
526312,Coastal Village Llanelli,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
526312,Coastal Village Llanelli,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
526312,Coastal Village Llanelli,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
526312,Coastal Village Llanelli,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
526312,Coastal Village Llanelli,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
526312,Coastal Village Llanelli,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
526312,Coastal Village Llanelli,2023-06-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
526312,Coastal Village Llanelli,2023-06-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
526312,Coastal Village Llanelli,2023-06-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
526312,Coastal Village Llanelli,2023-06-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.9
526312,Coastal Village Llanelli,2023-06-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.81
526312,Coastal Village Llanelli,2023-06-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.31
526312,Coastal Village Llanelli,2023-06-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
526312,Coastal Village Llanelli,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
526312,Coastal Village Llanelli,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
526312,Coastal Village Llanelli,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
526312,Coastal Village Llanelli,2023-06-19T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-19T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-19T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-19T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.16
526312,Coastal Village Llanelli,2023-06-19T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
526312,Coastal Village Llanelli,2023-06-19T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.8
526312,Coastal Village Llanelli,2023-06-19T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
526312,Coastal Village Llanelli,2023-06-19T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-19T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
526312,Coastal Village Llanelli,2023-06-19T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-19T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-19T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-19T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
526312,Coastal Village Llanelli,2023-06-19T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
526312,Coastal Village Llanelli,2023-06-19T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
526312,Coastal Village Llanelli,2023-06-19T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.09
526312,Coastal Village Llanelli,2023-06-19T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-19T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-19T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
526312,Coastal Village Llanelli,2023-06-19T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
526312,Coastal Village Llanelli,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.9
526312,Coastal Village Llanelli,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
526312,Coastal Village Llanelli,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
526312,Coastal Village Llanelli,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.14
526312,Coastal Village Llanelli,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.14
526312,Coastal Village Llanelli,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
526312,Coastal Village Llanelli,2023-06-19T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
526312,Coastal Village Llanelli,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
526312,Coastal Village Llanelli,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
526312,Coastal Village Llanelli,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
526312,Coastal Village Llanelli,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
526312,Coastal Village Llanelli,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
526312,Coastal Village Llanelli,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
526312,Coastal Village Llanelli,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
526312,Coastal Village Llanelli,2023-06-19T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
526312,Coastal Village Llanelli,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
526312,Coastal Village Llanelli,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
526312,Coastal Village Llanelli,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-19T15:30:00.000+00:00,transformer,,Temperature,C,33.9
526312,Coastal Village Llanelli,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
526312,Coastal Village Llanelli,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
526312,Coastal Village Llanelli,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
526312,Coastal Village Llanelli,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
526312,Coastal Village Llanelli,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
526312,Coastal Village Llanelli,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
526312,Coastal Village Llanelli,2023-06-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
526312,Coastal Village Llanelli,2023-06-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
526312,Coastal Village Llanelli,2023-06-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
526312,Coastal Village Llanelli,2023-06-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.61
526312,Coastal Village Llanelli,2023-06-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.88
526312,Coastal Village Llanelli,2023-06-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.13
526312,Coastal Village Llanelli,2023-06-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
526312,Coastal Village Llanelli,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
526312,Coastal Village Llanelli,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
526312,Coastal Village Llanelli,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
526312,Coastal Village Llanelli,2023-06-19T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-19T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
526312,Coastal Village Llanelli,2023-06-19T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-19T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.4
526312,Coastal Village Llanelli,2023-06-19T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
526312,Coastal Village Llanelli,2023-06-19T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.7
526312,Coastal Village Llanelli,2023-06-19T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-19T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-19T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
526312,Coastal Village Llanelli,2023-06-19T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-19T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-19T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-19T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
526312,Coastal Village Llanelli,2023-06-19T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
526312,Coastal Village Llanelli,2023-06-19T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
526312,Coastal Village Llanelli,2023-06-19T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
526312,Coastal Village Llanelli,2023-06-19T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-19T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-19T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-19T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.93
526312,Coastal Village Llanelli,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
526312,Coastal Village Llanelli,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
526312,Coastal Village Llanelli,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.78
526312,Coastal Village Llanelli,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
526312,Coastal Village Llanelli,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
526312,Coastal Village Llanelli,2023-06-19T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
526312,Coastal Village Llanelli,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
526312,Coastal Village Llanelli,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
526312,Coastal Village Llanelli,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
526312,Coastal Village Llanelli,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
526312,Coastal Village Llanelli,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
526312,Coastal Village Llanelli,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.24
526312,Coastal Village Llanelli,2023-06-19T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
526312,Coastal Village Llanelli,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
526312,Coastal Village Llanelli,2023-06-19T15:20:00.000+00:00,transformer,,Temperature,C,33.9
526312,Coastal Village Llanelli,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
526312,Coastal Village Llanelli,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
526312,Coastal Village Llanelli,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
526312,Coastal Village Llanelli,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
526312,Coastal Village Llanelli,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
526312,Coastal Village Llanelli,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
526312,Coastal Village Llanelli,2023-06-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
526312,Coastal Village Llanelli,2023-06-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
526312,Coastal Village Llanelli,2023-06-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
526312,Coastal Village Llanelli,2023-06-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,6.19
526312,Coastal Village Llanelli,2023-06-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.27
526312,Coastal Village Llanelli,2023-06-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.01
526312,Coastal Village Llanelli,2023-06-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
526312,Coastal Village Llanelli,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
526312,Coastal Village Llanelli,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
526312,Coastal Village Llanelli,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
526312,Coastal Village Llanelli,2023-06-19T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-19T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
526312,Coastal Village Llanelli,2023-06-19T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-19T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
526312,Coastal Village Llanelli,2023-06-19T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
526312,Coastal Village Llanelli,2023-06-19T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.0
526312,Coastal Village Llanelli,2023-06-19T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-19T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
526312,Coastal Village Llanelli,2023-06-19T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
526312,Coastal Village Llanelli,2023-06-19T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
526312,Coastal Village Llanelli,2023-06-19T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
526312,Coastal Village Llanelli,2023-06-19T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-19T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
526312,Coastal Village Llanelli,2023-06-19T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
526312,Coastal Village Llanelli,2023-06-19T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
526312,Coastal Village Llanelli,2023-06-19T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
526312,Coastal Village Llanelli,2023-06-19T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-19T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-19T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-19T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
526312,Coastal Village Llanelli,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.04
526312,Coastal Village Llanelli,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
526312,Coastal Village Llanelli,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
526312,Coastal Village Llanelli,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.9
526312,Coastal Village Llanelli,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
526312,Coastal Village Llanelli,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
526312,Coastal Village Llanelli,2023-06-19T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
526312,Coastal Village Llanelli,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
526312,Coastal Village Llanelli,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
526312,Coastal Village Llanelli,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
526312,Coastal Village Llanelli,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.03
526312,Coastal Village Llanelli,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
526312,Coastal Village Llanelli,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.62
526312,Coastal Village Llanelli,2023-06-19T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
526312,Coastal Village Llanelli,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
526312,Coastal Village Llanelli,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
526312,Coastal Village Llanelli,2023-06-19T15:10:00.000+00:00,transformer,,Temperature,C,33.9
526312,Coastal Village Llanelli,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
526312,Coastal Village Llanelli,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
526312,Coastal Village Llanelli,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
526312,Coastal Village Llanelli,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
526312,Coastal Village Llanelli,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
526312,Coastal Village Llanelli,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
526312,Coastal Village Llanelli,2023-06-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
526312,Coastal Village Llanelli,2023-06-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
526312,Coastal Village Llanelli,2023-06-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
526312,Coastal Village Llanelli,2023-06-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.19
526312,Coastal Village Llanelli,2023-06-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.9
526312,Coastal Village Llanelli,2023-06-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.09
526312,Coastal Village Llanelli,2023-06-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
526312,Coastal Village Llanelli,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
526312,Coastal Village Llanelli,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
526312,Coastal Village Llanelli,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
526312,Coastal Village Llanelli,2023-06-19T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-19T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
526312,Coastal Village Llanelli,2023-06-19T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-19T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.45
526312,Coastal Village Llanelli,2023-06-19T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
526312,Coastal Village Llanelli,2023-06-19T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.36
526312,Coastal Village Llanelli,2023-06-19T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-19T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-19T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
526312,Coastal Village Llanelli,2023-06-19T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-19T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
526312,Coastal Village Llanelli,2023-06-19T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-19T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-19T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
526312,Coastal Village Llanelli,2023-06-19T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
526312,Coastal Village Llanelli,2023-06-19T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.55
526312,Coastal Village Llanelli,2023-06-19T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
526312,Coastal Village Llanelli,2023-06-19T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-19T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-19T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.7
526312,Coastal Village Llanelli,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
526312,Coastal Village Llanelli,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
526312,Coastal Village Llanelli,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.04
526312,Coastal Village Llanelli,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
526312,Coastal Village Llanelli,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
526312,Coastal Village Llanelli,2023-06-19T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
526312,Coastal Village Llanelli,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
526312,Coastal Village Llanelli,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
526312,Coastal Village Llanelli,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
526312,Coastal Village Llanelli,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
526312,Coastal Village Llanelli,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.89
526312,Coastal Village Llanelli,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
526312,Coastal Village Llanelli,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.74
526312,Coastal Village Llanelli,2023-06-19T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
526312,Coastal Village Llanelli,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
526312,Coastal Village Llanelli,2023-06-19T15:00:00.000+00:00,transformer,,Temperature,C,33.9
526312,Coastal Village Llanelli,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
526312,Coastal Village Llanelli,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
526312,Coastal Village Llanelli,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
526312,Coastal Village Llanelli,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
526312,Coastal Village Llanelli,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
526312,Coastal Village Llanelli,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
526312,Coastal Village Llanelli,2023-06-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
526312,Coastal Village Llanelli,2023-06-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
526312,Coastal Village Llanelli,2023-06-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
526312,Coastal Village Llanelli,2023-06-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.29
526312,Coastal Village Llanelli,2023-06-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.6
526312,Coastal Village Llanelli,2023-06-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.07
526312,Coastal Village Llanelli,2023-06-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
526312,Coastal Village Llanelli,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
526312,Coastal Village Llanelli,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
526312,Coastal Village Llanelli,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
526312,Coastal Village Llanelli,2023-06-19T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-19T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
526312,Coastal Village Llanelli,2023-06-19T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-19T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
526312,Coastal Village Llanelli,2023-06-19T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
526312,Coastal Village Llanelli,2023-06-19T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.02
526312,Coastal Village Llanelli,2023-06-19T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
526312,Coastal Village Llanelli,2023-06-19T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-19T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
526312,Coastal Village Llanelli,2023-06-19T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
526312,Coastal Village Llanelli,2023-06-19T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
526312,Coastal Village Llanelli,2023-06-19T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-19T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-19T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
526312,Coastal Village Llanelli,2023-06-19T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
526312,Coastal Village Llanelli,2023-06-19T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.71
526312,Coastal Village Llanelli,2023-06-19T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
526312,Coastal Village Llanelli,2023-06-19T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-19T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-19T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
526312,Coastal Village Llanelli,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
526312,Coastal Village Llanelli,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
526312,Coastal Village Llanelli,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.35
526312,Coastal Village Llanelli,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
526312,Coastal Village Llanelli,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
526312,Coastal Village Llanelli,2023-06-19T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
526312,Coastal Village Llanelli,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
526312,Coastal Village Llanelli,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
526312,Coastal Village Llanelli,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
526312,Coastal Village Llanelli,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
526312,Coastal Village Llanelli,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
526312,Coastal Village Llanelli,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
526312,Coastal Village Llanelli,2023-06-19T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
526312,Coastal Village Llanelli,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
526312,Coastal Village Llanelli,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
526312,Coastal Village Llanelli,2023-06-19T14:50:00.000+00:00,transformer,,Temperature,C,33.8
526312,Coastal Village Llanelli,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
526312,Coastal Village Llanelli,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
526312,Coastal Village Llanelli,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
526312,Coastal Village Llanelli,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
526312,Coastal Village Llanelli,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
526312,Coastal Village Llanelli,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
526312,Coastal Village Llanelli,2023-06-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
526312,Coastal Village Llanelli,2023-06-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
526312,Coastal Village Llanelli,2023-06-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
526312,Coastal Village Llanelli,2023-06-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.13
526312,Coastal Village Llanelli,2023-06-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.72
526312,Coastal Village Llanelli,2023-06-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.36
526312,Coastal Village Llanelli,2023-06-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
526312,Coastal Village Llanelli,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
526312,Coastal Village Llanelli,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
526312,Coastal Village Llanelli,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
526312,Coastal Village Llanelli,2023-06-19T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-19T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-19T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-19T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.14
526312,Coastal Village Llanelli,2023-06-19T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
526312,Coastal Village Llanelli,2023-06-19T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
526312,Coastal Village Llanelli,2023-06-19T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
526312,Coastal Village Llanelli,2023-06-19T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
526312,Coastal Village Llanelli,2023-06-19T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
526312,Coastal Village Llanelli,2023-06-19T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
526312,Coastal Village Llanelli,2023-06-19T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-19T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526312,Coastal Village Llanelli,2023-06-19T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
526312,Coastal Village Llanelli,2023-06-19T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
526312,Coastal Village Llanelli,2023-06-19T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
526312,Coastal Village Llanelli,2023-06-19T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
526312,Coastal Village Llanelli,2023-06-19T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
526312,Coastal Village Llanelli,2023-06-19T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-19T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-19T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.64
526312,Coastal Village Llanelli,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
526312,Coastal Village Llanelli,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
526312,Coastal Village Llanelli,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.69
526312,Coastal Village Llanelli,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
526312,Coastal Village Llanelli,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
526312,Coastal Village Llanelli,2023-06-19T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
526312,Coastal Village Llanelli,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
526312,Coastal Village Llanelli,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
526312,Coastal Village Llanelli,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
526312,Coastal Village Llanelli,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.45
526312,Coastal Village Llanelli,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
526312,Coastal Village Llanelli,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
526312,Coastal Village Llanelli,2023-06-19T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
526312,Coastal Village Llanelli,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
526312,Coastal Village Llanelli,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-19T14:40:00.000+00:00,transformer,,Temperature,C,33.8
526312,Coastal Village Llanelli,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
526312,Coastal Village Llanelli,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
526312,Coastal Village Llanelli,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
526312,Coastal Village Llanelli,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
526312,Coastal Village Llanelli,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
526312,Coastal Village Llanelli,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
526312,Coastal Village Llanelli,2023-06-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
526312,Coastal Village Llanelli,2023-06-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
526312,Coastal Village Llanelli,2023-06-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
526312,Coastal Village Llanelli,2023-06-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,5.3
526312,Coastal Village Llanelli,2023-06-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,5.89
526312,Coastal Village Llanelli,2023-06-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.76
526312,Coastal Village Llanelli,2023-06-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
526312,Coastal Village Llanelli,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
526312,Coastal Village Llanelli,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
526312,Coastal Village Llanelli,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
526312,Coastal Village Llanelli,2023-06-19T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-19T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-19T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
526312,Coastal Village Llanelli,2023-06-19T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
526312,Coastal Village Llanelli,2023-06-19T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
526312,Coastal Village Llanelli,2023-06-19T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
526312,Coastal Village Llanelli,2023-06-19T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-19T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-19T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
526312,Coastal Village Llanelli,2023-06-19T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-19T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
526312,Coastal Village Llanelli,2023-06-19T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.83
526312,Coastal Village Llanelli,2023-06-19T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-19T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
526312,Coastal Village Llanelli,2023-06-19T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
526312,Coastal Village Llanelli,2023-06-19T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
526312,Coastal Village Llanelli,2023-06-19T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
526312,Coastal Village Llanelli,2023-06-19T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-19T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
526312,Coastal Village Llanelli,2023-06-19T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.63
526312,Coastal Village Llanelli,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
526312,Coastal Village Llanelli,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
526312,Coastal Village Llanelli,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.52
526312,Coastal Village Llanelli,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
526312,Coastal Village Llanelli,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
526312,Coastal Village Llanelli,2023-06-19T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
526312,Coastal Village Llanelli,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
526312,Coastal Village Llanelli,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
526312,Coastal Village Llanelli,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
526312,Coastal Village Llanelli,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
526312,Coastal Village Llanelli,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
526312,Coastal Village Llanelli,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
526312,Coastal Village Llanelli,2023-06-19T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
526312,Coastal Village Llanelli,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-19T14:30:00.000+00:00,transformer,,Temperature,C,33.7
526312,Coastal Village Llanelli,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
526312,Coastal Village Llanelli,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
526312,Coastal Village Llanelli,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
526312,Coastal Village Llanelli,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
526312,Coastal Village Llanelli,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
526312,Coastal Village Llanelli,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
526312,Coastal Village Llanelli,2023-06-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
526312,Coastal Village Llanelli,2023-06-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
526312,Coastal Village Llanelli,2023-06-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
526312,Coastal Village Llanelli,2023-06-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.85
526312,Coastal Village Llanelli,2023-06-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.38
526312,Coastal Village Llanelli,2023-06-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.99
526312,Coastal Village Llanelli,2023-06-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
526312,Coastal Village Llanelli,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
526312,Coastal Village Llanelli,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
526312,Coastal Village Llanelli,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
526312,Coastal Village Llanelli,2023-06-19T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-19T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-19T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
526312,Coastal Village Llanelli,2023-06-19T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.8
526312,Coastal Village Llanelli,2023-06-19T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.44
526312,Coastal Village Llanelli,2023-06-19T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
526312,Coastal Village Llanelli,2023-06-19T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-19T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
526312,Coastal Village Llanelli,2023-06-19T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
526312,Coastal Village Llanelli,2023-06-19T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
526312,Coastal Village Llanelli,2023-06-19T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-19T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
526312,Coastal Village Llanelli,2023-06-19T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-19T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
526312,Coastal Village Llanelli,2023-06-19T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
526312,Coastal Village Llanelli,2023-06-19T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
526312,Coastal Village Llanelli,2023-06-19T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-19T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
526312,Coastal Village Llanelli,2023-06-19T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-19T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.84
526312,Coastal Village Llanelli,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
526312,Coastal Village Llanelli,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
526312,Coastal Village Llanelli,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.83
526312,Coastal Village Llanelli,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
526312,Coastal Village Llanelli,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
526312,Coastal Village Llanelli,2023-06-19T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
526312,Coastal Village Llanelli,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
526312,Coastal Village Llanelli,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
526312,Coastal Village Llanelli,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
526312,Coastal Village Llanelli,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
526312,Coastal Village Llanelli,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
526312,Coastal Village Llanelli,2023-06-19T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
526312,Coastal Village Llanelli,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-19T14:20:00.000+00:00,transformer,,Temperature,C,33.6
526312,Coastal Village Llanelli,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
526312,Coastal Village Llanelli,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
526312,Coastal Village Llanelli,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
526312,Coastal Village Llanelli,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
526312,Coastal Village Llanelli,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
526312,Coastal Village Llanelli,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
526312,Coastal Village Llanelli,2023-06-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
526312,Coastal Village Llanelli,2023-06-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
526312,Coastal Village Llanelli,2023-06-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
526312,Coastal Village Llanelli,2023-06-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.01
526312,Coastal Village Llanelli,2023-06-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.05
526312,Coastal Village Llanelli,2023-06-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.75
