Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
526312,Coastal Village Llanelli,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
526312,Coastal Village Llanelli,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
526312,Coastal Village Llanelli,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
526312,Coastal Village Llanelli,2023-06-19T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-19T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-19T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-19T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
526312,Coastal Village Llanelli,2023-06-19T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.46
526312,Coastal Village Llanelli,2023-06-19T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
526312,Coastal Village Llanelli,2023-06-19T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
526312,Coastal Village Llanelli,2023-06-19T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
526312,Coastal Village Llanelli,2023-06-19T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
526312,Coastal Village Llanelli,2023-06-19T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-19T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-19T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
526312,Coastal Village Llanelli,2023-06-19T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-19T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.68
526312,Coastal Village Llanelli,2023-06-19T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
526312,Coastal Village Llanelli,2023-06-19T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
526312,Coastal Village Llanelli,2023-06-19T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-19T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
526312,Coastal Village Llanelli,2023-06-19T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
526312,Coastal Village Llanelli,2023-06-19T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.99
526312,Coastal Village Llanelli,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
526312,Coastal Village Llanelli,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
526312,Coastal Village Llanelli,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.08
526312,Coastal Village Llanelli,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
526312,Coastal Village Llanelli,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
526312,Coastal Village Llanelli,2023-06-19T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
526312,Coastal Village Llanelli,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
526312,Coastal Village Llanelli,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
526312,Coastal Village Llanelli,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
526312,Coastal Village Llanelli,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
526312,Coastal Village Llanelli,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
526312,Coastal Village Llanelli,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
526312,Coastal Village Llanelli,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
526312,Coastal Village Llanelli,2023-06-19T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
526312,Coastal Village Llanelli,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-19T14:10:00.000+00:00,transformer,,Temperature,C,33.6
526312,Coastal Village Llanelli,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
526312,Coastal Village Llanelli,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
526312,Coastal Village Llanelli,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
526312,Coastal Village Llanelli,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
526312,Coastal Village Llanelli,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
526312,Coastal Village Llanelli,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
526312,Coastal Village Llanelli,2023-06-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
526312,Coastal Village Llanelli,2023-06-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
526312,Coastal Village Llanelli,2023-06-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
526312,Coastal Village Llanelli,2023-06-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,2.18
526312,Coastal Village Llanelli,2023-06-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.05
526312,Coastal Village Llanelli,2023-06-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.48
526312,Coastal Village Llanelli,2023-06-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
526312,Coastal Village Llanelli,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
526312,Coastal Village Llanelli,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
526312,Coastal Village Llanelli,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
526312,Coastal Village Llanelli,2023-06-19T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-19T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-19T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-19T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.49
526312,Coastal Village Llanelli,2023-06-19T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
526312,Coastal Village Llanelli,2023-06-19T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
526312,Coastal Village Llanelli,2023-06-19T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-19T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-19T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
526312,Coastal Village Llanelli,2023-06-19T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-19T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-19T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
526312,Coastal Village Llanelli,2023-06-19T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
526312,Coastal Village Llanelli,2023-06-19T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.8
526312,Coastal Village Llanelli,2023-06-19T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
526312,Coastal Village Llanelli,2023-06-19T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
526312,Coastal Village Llanelli,2023-06-19T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-19T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
526312,Coastal Village Llanelli,2023-06-19T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
526312,Coastal Village Llanelli,2023-06-19T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.96
526312,Coastal Village Llanelli,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
526312,Coastal Village Llanelli,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
526312,Coastal Village Llanelli,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.45
526312,Coastal Village Llanelli,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
526312,Coastal Village Llanelli,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
526312,Coastal Village Llanelli,2023-06-19T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
526312,Coastal Village Llanelli,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
526312,Coastal Village Llanelli,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
526312,Coastal Village Llanelli,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
526312,Coastal Village Llanelli,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
526312,Coastal Village Llanelli,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
526312,Coastal Village Llanelli,2023-06-19T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
526312,Coastal Village Llanelli,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
526312,Coastal Village Llanelli,2023-06-19T14:00:00.000+00:00,transformer,,Temperature,C,33.5
526312,Coastal Village Llanelli,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
526312,Coastal Village Llanelli,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
526312,Coastal Village Llanelli,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
526312,Coastal Village Llanelli,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
526312,Coastal Village Llanelli,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
526312,Coastal Village Llanelli,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
526312,Coastal Village Llanelli,2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
526312,Coastal Village Llanelli,2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
526312,Coastal Village Llanelli,2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
526312,Coastal Village Llanelli,2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,2.74
526312,Coastal Village Llanelli,2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.28
526312,Coastal Village Llanelli,2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.28
526312,Coastal Village Llanelli,2023-06-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
526312,Coastal Village Llanelli,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
526312,Coastal Village Llanelli,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
526312,Coastal Village Llanelli,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
526312,Coastal Village Llanelli,2023-06-19T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-19T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
526312,Coastal Village Llanelli,2023-06-19T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-19T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
526312,Coastal Village Llanelli,2023-06-19T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
526312,Coastal Village Llanelli,2023-06-19T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.33
526312,Coastal Village Llanelli,2023-06-19T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-19T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-19T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
526312,Coastal Village Llanelli,2023-06-19T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-19T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
526312,Coastal Village Llanelli,2023-06-19T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
526312,Coastal Village Llanelli,2023-06-19T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-19T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.31
526312,Coastal Village Llanelli,2023-06-19T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.31
526312,Coastal Village Llanelli,2023-06-19T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
526312,Coastal Village Llanelli,2023-06-19T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-19T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-19T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-19T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.14
526312,Coastal Village Llanelli,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
526312,Coastal Village Llanelli,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
526312,Coastal Village Llanelli,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.04
526312,Coastal Village Llanelli,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
526312,Coastal Village Llanelli,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
526312,Coastal Village Llanelli,2023-06-19T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
526312,Coastal Village Llanelli,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
526312,Coastal Village Llanelli,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
526312,Coastal Village Llanelli,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
526312,Coastal Village Llanelli,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
526312,Coastal Village Llanelli,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
526312,Coastal Village Llanelli,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
526312,Coastal Village Llanelli,2023-06-19T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
526312,Coastal Village Llanelli,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
526312,Coastal Village Llanelli,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-19T13:50:00.000+00:00,transformer,,Temperature,C,33.5
526312,Coastal Village Llanelli,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
526312,Coastal Village Llanelli,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
526312,Coastal Village Llanelli,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
526312,Coastal Village Llanelli,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
526312,Coastal Village Llanelli,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
526312,Coastal Village Llanelli,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
526312,Coastal Village Llanelli,2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
526312,Coastal Village Llanelli,2023-06-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
526312,Coastal Village Llanelli,2023-06-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
526312,Coastal Village Llanelli,2023-06-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.58
526312,Coastal Village Llanelli,2023-06-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.55
526312,Coastal Village Llanelli,2023-06-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.61
526312,Coastal Village Llanelli,2023-06-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
526312,Coastal Village Llanelli,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
526312,Coastal Village Llanelli,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
526312,Coastal Village Llanelli,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
526312,Coastal Village Llanelli,2023-06-19T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-19T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
526312,Coastal Village Llanelli,2023-06-19T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-19T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.42
526312,Coastal Village Llanelli,2023-06-19T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
526312,Coastal Village Llanelli,2023-06-19T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.6
526312,Coastal Village Llanelli,2023-06-19T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
526312,Coastal Village Llanelli,2023-06-19T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-19T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
526312,Coastal Village Llanelli,2023-06-19T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-19T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-19T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.03
526312,Coastal Village Llanelli,2023-06-19T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-19T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.49
526312,Coastal Village Llanelli,2023-06-19T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
526312,Coastal Village Llanelli,2023-06-19T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.7
526312,Coastal Village Llanelli,2023-06-19T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
526312,Coastal Village Llanelli,2023-06-19T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
526312,Coastal Village Llanelli,2023-06-19T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
526312,Coastal Village Llanelli,2023-06-19T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
526312,Coastal Village Llanelli,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.16
526312,Coastal Village Llanelli,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
526312,Coastal Village Llanelli,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
526312,Coastal Village Llanelli,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.39
526312,Coastal Village Llanelli,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
526312,Coastal Village Llanelli,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
526312,Coastal Village Llanelli,2023-06-19T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
526312,Coastal Village Llanelli,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
526312,Coastal Village Llanelli,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
526312,Coastal Village Llanelli,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
526312,Coastal Village Llanelli,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
526312,Coastal Village Llanelli,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
526312,Coastal Village Llanelli,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
526312,Coastal Village Llanelli,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
526312,Coastal Village Llanelli,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
526312,Coastal Village Llanelli,2023-06-19T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
526312,Coastal Village Llanelli,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-19T13:40:00.000+00:00,transformer,,Temperature,C,33.4
526312,Coastal Village Llanelli,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
526312,Coastal Village Llanelli,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
526312,Coastal Village Llanelli,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
526312,Coastal Village Llanelli,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
526312,Coastal Village Llanelli,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
526312,Coastal Village Llanelli,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
526312,Coastal Village Llanelli,2023-06-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
526312,Coastal Village Llanelli,2023-06-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
526312,Coastal Village Llanelli,2023-06-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
526312,Coastal Village Llanelli,2023-06-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,0.55
526312,Coastal Village Llanelli,2023-06-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.58
526312,Coastal Village Llanelli,2023-06-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.73
526312,Coastal Village Llanelli,2023-06-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
526312,Coastal Village Llanelli,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
526312,Coastal Village Llanelli,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
526312,Coastal Village Llanelli,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
526312,Coastal Village Llanelli,2023-06-19T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-19T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
526312,Coastal Village Llanelli,2023-06-19T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-19T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
526312,Coastal Village Llanelli,2023-06-19T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
526312,Coastal Village Llanelli,2023-06-19T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.55
526312,Coastal Village Llanelli,2023-06-19T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-19T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-19T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
526312,Coastal Village Llanelli,2023-06-19T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-19T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-19T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
526312,Coastal Village Llanelli,2023-06-19T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-19T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.42
526312,Coastal Village Llanelli,2023-06-19T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
526312,Coastal Village Llanelli,2023-06-19T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
526312,Coastal Village Llanelli,2023-06-19T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-19T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
526312,Coastal Village Llanelli,2023-06-19T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-19T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.01
526312,Coastal Village Llanelli,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
526312,Coastal Village Llanelli,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
526312,Coastal Village Llanelli,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.38
526312,Coastal Village Llanelli,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
526312,Coastal Village Llanelli,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
526312,Coastal Village Llanelli,2023-06-19T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
526312,Coastal Village Llanelli,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
526312,Coastal Village Llanelli,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
526312,Coastal Village Llanelli,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
526312,Coastal Village Llanelli,2023-06-19T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
526312,Coastal Village Llanelli,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-19T13:30:00.000+00:00,transformer,,Temperature,C,33.3
526312,Coastal Village Llanelli,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
526312,Coastal Village Llanelli,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
526312,Coastal Village Llanelli,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
526312,Coastal Village Llanelli,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
526312,Coastal Village Llanelli,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
526312,Coastal Village Llanelli,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
526312,Coastal Village Llanelli,2023-06-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
526312,Coastal Village Llanelli,2023-06-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
526312,Coastal Village Llanelli,2023-06-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
526312,Coastal Village Llanelli,2023-06-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.94
526312,Coastal Village Llanelli,2023-06-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.04
526312,Coastal Village Llanelli,2023-06-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.62
526312,Coastal Village Llanelli,2023-06-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
526312,Coastal Village Llanelli,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
526312,Coastal Village Llanelli,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
526312,Coastal Village Llanelli,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
526312,Coastal Village Llanelli,2023-06-19T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-19T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-19T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-19T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.6
526312,Coastal Village Llanelli,2023-06-19T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
526312,Coastal Village Llanelli,2023-06-19T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
526312,Coastal Village Llanelli,2023-06-19T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-19T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
526312,Coastal Village Llanelli,2023-06-19T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
526312,Coastal Village Llanelli,2023-06-19T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
526312,Coastal Village Llanelli,2023-06-19T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-19T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-19T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-19T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
526312,Coastal Village Llanelli,2023-06-19T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.22
526312,Coastal Village Llanelli,2023-06-19T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
526312,Coastal Village Llanelli,2023-06-19T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
526312,Coastal Village Llanelli,2023-06-19T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
526312,Coastal Village Llanelli,2023-06-19T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-19T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.89
526312,Coastal Village Llanelli,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
526312,Coastal Village Llanelli,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
526312,Coastal Village Llanelli,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.67
526312,Coastal Village Llanelli,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
526312,Coastal Village Llanelli,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
526312,Coastal Village Llanelli,2023-06-19T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
526312,Coastal Village Llanelli,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
526312,Coastal Village Llanelli,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
526312,Coastal Village Llanelli,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
526312,Coastal Village Llanelli,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
526312,Coastal Village Llanelli,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
526312,Coastal Village Llanelli,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
526312,Coastal Village Llanelli,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
526312,Coastal Village Llanelli,2023-06-19T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
526312,Coastal Village Llanelli,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
526312,Coastal Village Llanelli,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
526312,Coastal Village Llanelli,2023-06-19T13:20:00.000+00:00,transformer,,Temperature,C,33.3
526312,Coastal Village Llanelli,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
526312,Coastal Village Llanelli,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
526312,Coastal Village Llanelli,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
526312,Coastal Village Llanelli,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
526312,Coastal Village Llanelli,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
526312,Coastal Village Llanelli,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
526312,Coastal Village Llanelli,2023-06-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
526312,Coastal Village Llanelli,2023-06-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
526312,Coastal Village Llanelli,2023-06-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
526312,Coastal Village Llanelli,2023-06-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,2.41
526312,Coastal Village Llanelli,2023-06-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.62
526312,Coastal Village Llanelli,2023-06-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.12
526312,Coastal Village Llanelli,2023-06-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
526312,Coastal Village Llanelli,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
526312,Coastal Village Llanelli,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
526312,Coastal Village Llanelli,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
526312,Coastal Village Llanelli,2023-06-19T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-19T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-19T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-19T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
526312,Coastal Village Llanelli,2023-06-19T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.41
526312,Coastal Village Llanelli,2023-06-19T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
526312,Coastal Village Llanelli,2023-06-19T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-19T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-19T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
526312,Coastal Village Llanelli,2023-06-19T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-19T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-19T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-19T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-19T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
526312,Coastal Village Llanelli,2023-06-19T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.43
526312,Coastal Village Llanelli,2023-06-19T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
526312,Coastal Village Llanelli,2023-06-19T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
526312,Coastal Village Llanelli,2023-06-19T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-19T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-19T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
526312,Coastal Village Llanelli,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.39
526312,Coastal Village Llanelli,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
526312,Coastal Village Llanelli,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
526312,Coastal Village Llanelli,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.51
526312,Coastal Village Llanelli,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
526312,Coastal Village Llanelli,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
526312,Coastal Village Llanelli,2023-06-19T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
526312,Coastal Village Llanelli,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
526312,Coastal Village Llanelli,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
526312,Coastal Village Llanelli,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.53
526312,Coastal Village Llanelli,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.09
526312,Coastal Village Llanelli,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
526312,Coastal Village Llanelli,2023-06-19T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
526312,Coastal Village Llanelli,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
526312,Coastal Village Llanelli,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
526312,Coastal Village Llanelli,2023-06-19T13:10:00.000+00:00,transformer,,Temperature,C,33.3
526312,Coastal Village Llanelli,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
526312,Coastal Village Llanelli,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
526312,Coastal Village Llanelli,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
526312,Coastal Village Llanelli,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
526312,Coastal Village Llanelli,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
526312,Coastal Village Llanelli,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
526312,Coastal Village Llanelli,2023-06-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
526312,Coastal Village Llanelli,2023-06-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
526312,Coastal Village Llanelli,2023-06-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
526312,Coastal Village Llanelli,2023-06-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.72
526312,Coastal Village Llanelli,2023-06-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.09
526312,Coastal Village Llanelli,2023-06-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.56
526312,Coastal Village Llanelli,2023-06-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
526312,Coastal Village Llanelli,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
526312,Coastal Village Llanelli,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
526312,Coastal Village Llanelli,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
526312,Coastal Village Llanelli,2023-06-19T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-19T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-19T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-19T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
526312,Coastal Village Llanelli,2023-06-19T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
526312,Coastal Village Llanelli,2023-06-19T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
526312,Coastal Village Llanelli,2023-06-19T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-19T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-19T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
526312,Coastal Village Llanelli,2023-06-19T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
526312,Coastal Village Llanelli,2023-06-19T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-19T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-19T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-19T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
526312,Coastal Village Llanelli,2023-06-19T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.61
526312,Coastal Village Llanelli,2023-06-19T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.1
526312,Coastal Village Llanelli,2023-06-19T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
526312,Coastal Village Llanelli,2023-06-19T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-19T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-19T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
526312,Coastal Village Llanelli,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.55
526312,Coastal Village Llanelli,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
526312,Coastal Village Llanelli,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
526312,Coastal Village Llanelli,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.17
526312,Coastal Village Llanelli,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
526312,Coastal Village Llanelli,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
526312,Coastal Village Llanelli,2023-06-19T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
526312,Coastal Village Llanelli,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
526312,Coastal Village Llanelli,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
526312,Coastal Village Llanelli,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
526312,Coastal Village Llanelli,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
526312,Coastal Village Llanelli,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.05
526312,Coastal Village Llanelli,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
526312,Coastal Village Llanelli,2023-06-19T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
526312,Coastal Village Llanelli,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
526312,Coastal Village Llanelli,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-19T13:00:00.000+00:00,transformer,,Temperature,C,33.2
526312,Coastal Village Llanelli,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
526312,Coastal Village Llanelli,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
526312,Coastal Village Llanelli,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
526312,Coastal Village Llanelli,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
526312,Coastal Village Llanelli,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
526312,Coastal Village Llanelli,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
526312,Coastal Village Llanelli,2023-06-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
526312,Coastal Village Llanelli,2023-06-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
526312,Coastal Village Llanelli,2023-06-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
526312,Coastal Village Llanelli,2023-06-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,3.96
526312,Coastal Village Llanelli,2023-06-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.67
526312,Coastal Village Llanelli,2023-06-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.52
526312,Coastal Village Llanelli,2023-06-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
526312,Coastal Village Llanelli,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
526312,Coastal Village Llanelli,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
526312,Coastal Village Llanelli,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
526312,Coastal Village Llanelli,2023-06-19T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-19T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-19T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-19T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
526312,Coastal Village Llanelli,2023-06-19T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
526312,Coastal Village Llanelli,2023-06-19T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
526312,Coastal Village Llanelli,2023-06-19T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-19T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-19T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
526312,Coastal Village Llanelli,2023-06-19T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-19T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526312,Coastal Village Llanelli,2023-06-19T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-19T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-19T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
526312,Coastal Village Llanelli,2023-06-19T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.53
526312,Coastal Village Llanelli,2023-06-19T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
526312,Coastal Village Llanelli,2023-06-19T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
526312,Coastal Village Llanelli,2023-06-19T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-19T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-19T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
526312,Coastal Village Llanelli,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
526312,Coastal Village Llanelli,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
526312,Coastal Village Llanelli,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.46
