Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
526312,Coastal Village Llanelli,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
526312,Coastal Village Llanelli,2023-06-19T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
526312,Coastal Village Llanelli,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
526312,Coastal Village Llanelli,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
526312,Coastal Village Llanelli,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
526312,Coastal Village Llanelli,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.82
526312,Coastal Village Llanelli,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
526312,Coastal Village Llanelli,2023-06-19T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
526312,Coastal Village Llanelli,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
526312,Coastal Village Llanelli,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
526312,Coastal Village Llanelli,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-19T12:50:00.000+00:00,transformer,,Temperature,C,33.1
526312,Coastal Village Llanelli,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
526312,Coastal Village Llanelli,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
526312,Coastal Village Llanelli,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
526312,Coastal Village Llanelli,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
526312,Coastal Village Llanelli,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
526312,Coastal Village Llanelli,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
526312,Coastal Village Llanelli,2023-06-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
526312,Coastal Village Llanelli,2023-06-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
526312,Coastal Village Llanelli,2023-06-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
526312,Coastal Village Llanelli,2023-06-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.45
526312,Coastal Village Llanelli,2023-06-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.8
526312,Coastal Village Llanelli,2023-06-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.38
526312,Coastal Village Llanelli,2023-06-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
526312,Coastal Village Llanelli,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
526312,Coastal Village Llanelli,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
526312,Coastal Village Llanelli,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
526312,Coastal Village Llanelli,2023-06-19T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-19T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
526312,Coastal Village Llanelli,2023-06-19T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-19T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
526312,Coastal Village Llanelli,2023-06-19T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
526312,Coastal Village Llanelli,2023-06-19T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.27
526312,Coastal Village Llanelli,2023-06-19T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-19T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-19T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
526312,Coastal Village Llanelli,2023-06-19T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-19T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-19T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
526312,Coastal Village Llanelli,2023-06-19T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-19T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
526312,Coastal Village Llanelli,2023-06-19T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.66
526312,Coastal Village Llanelli,2023-06-19T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
526312,Coastal Village Llanelli,2023-06-19T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
526312,Coastal Village Llanelli,2023-06-19T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-19T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-19T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.7
526312,Coastal Village Llanelli,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
526312,Coastal Village Llanelli,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
526312,Coastal Village Llanelli,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.38
526312,Coastal Village Llanelli,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
526312,Coastal Village Llanelli,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
526312,Coastal Village Llanelli,2023-06-19T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
526312,Coastal Village Llanelli,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
526312,Coastal Village Llanelli,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
526312,Coastal Village Llanelli,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
526312,Coastal Village Llanelli,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
526312,Coastal Village Llanelli,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
526312,Coastal Village Llanelli,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.4
526312,Coastal Village Llanelli,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
526312,Coastal Village Llanelli,2023-06-19T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
526312,Coastal Village Llanelli,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
526312,Coastal Village Llanelli,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
526312,Coastal Village Llanelli,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-19T12:40:00.000+00:00,transformer,,Temperature,C,33.0
526312,Coastal Village Llanelli,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
526312,Coastal Village Llanelli,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
526312,Coastal Village Llanelli,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
526312,Coastal Village Llanelli,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
526312,Coastal Village Llanelli,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
526312,Coastal Village Llanelli,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
526312,Coastal Village Llanelli,2023-06-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
526312,Coastal Village Llanelli,2023-06-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
526312,Coastal Village Llanelli,2023-06-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
526312,Coastal Village Llanelli,2023-06-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.55
526312,Coastal Village Llanelli,2023-06-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.42
526312,Coastal Village Llanelli,2023-06-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.92
526312,Coastal Village Llanelli,2023-06-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
526312,Coastal Village Llanelli,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
526312,Coastal Village Llanelli,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
526312,Coastal Village Llanelli,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
526312,Coastal Village Llanelli,2023-06-19T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-19T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
526312,Coastal Village Llanelli,2023-06-19T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-19T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
526312,Coastal Village Llanelli,2023-06-19T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
526312,Coastal Village Llanelli,2023-06-19T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.83
526312,Coastal Village Llanelli,2023-06-19T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-19T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
526312,Coastal Village Llanelli,2023-06-19T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
526312,Coastal Village Llanelli,2023-06-19T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-19T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
526312,Coastal Village Llanelli,2023-06-19T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
526312,Coastal Village Llanelli,2023-06-19T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
526312,Coastal Village Llanelli,2023-06-19T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
526312,Coastal Village Llanelli,2023-06-19T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
526312,Coastal Village Llanelli,2023-06-19T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.62
526312,Coastal Village Llanelli,2023-06-19T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
526312,Coastal Village Llanelli,2023-06-19T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-19T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-19T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
526312,Coastal Village Llanelli,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.63
526312,Coastal Village Llanelli,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
526312,Coastal Village Llanelli,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
526312,Coastal Village Llanelli,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.18
526312,Coastal Village Llanelli,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
526312,Coastal Village Llanelli,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
526312,Coastal Village Llanelli,2023-06-19T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
526312,Coastal Village Llanelli,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
526312,Coastal Village Llanelli,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
526312,Coastal Village Llanelli,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
526312,Coastal Village Llanelli,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
526312,Coastal Village Llanelli,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
526312,Coastal Village Llanelli,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.85
526312,Coastal Village Llanelli,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
526312,Coastal Village Llanelli,2023-06-19T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
526312,Coastal Village Llanelli,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
526312,Coastal Village Llanelli,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
526312,Coastal Village Llanelli,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
526312,Coastal Village Llanelli,2023-06-19T12:30:00.000+00:00,transformer,,Temperature,C,32.9
526312,Coastal Village Llanelli,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
526312,Coastal Village Llanelli,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
526312,Coastal Village Llanelli,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
526312,Coastal Village Llanelli,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
526312,Coastal Village Llanelli,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
526312,Coastal Village Llanelli,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
526312,Coastal Village Llanelli,2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
526312,Coastal Village Llanelli,2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
526312,Coastal Village Llanelli,2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
526312,Coastal Village Llanelli,2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,4.75
526312,Coastal Village Llanelli,2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.5
526312,Coastal Village Llanelli,2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.27
526312,Coastal Village Llanelli,2023-06-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
526312,Coastal Village Llanelli,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
526312,Coastal Village Llanelli,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
526312,Coastal Village Llanelli,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
526312,Coastal Village Llanelli,2023-06-19T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-19T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
526312,Coastal Village Llanelli,2023-06-19T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-19T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
526312,Coastal Village Llanelli,2023-06-19T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
526312,Coastal Village Llanelli,2023-06-19T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
526312,Coastal Village Llanelli,2023-06-19T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-19T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-19T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
526312,Coastal Village Llanelli,2023-06-19T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-19T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-19T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
526312,Coastal Village Llanelli,2023-06-19T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-19T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
526312,Coastal Village Llanelli,2023-06-19T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
526312,Coastal Village Llanelli,2023-06-19T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
526312,Coastal Village Llanelli,2023-06-19T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-19T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-19T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-19T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
526312,Coastal Village Llanelli,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
526312,Coastal Village Llanelli,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
526312,Coastal Village Llanelli,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.61
526312,Coastal Village Llanelli,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
526312,Coastal Village Llanelli,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
526312,Coastal Village Llanelli,2023-06-19T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
526312,Coastal Village Llanelli,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
526312,Coastal Village Llanelli,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
526312,Coastal Village Llanelli,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
526312,Coastal Village Llanelli,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
526312,Coastal Village Llanelli,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
526312,Coastal Village Llanelli,2023-06-19T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
526312,Coastal Village Llanelli,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
526312,Coastal Village Llanelli,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-19T12:20:00.000+00:00,transformer,,Temperature,C,32.8
526312,Coastal Village Llanelli,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
526312,Coastal Village Llanelli,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
526312,Coastal Village Llanelli,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
526312,Coastal Village Llanelli,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
526312,Coastal Village Llanelli,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
526312,Coastal Village Llanelli,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
526312,Coastal Village Llanelli,2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
526312,Coastal Village Llanelli,2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
526312,Coastal Village Llanelli,2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
526312,Coastal Village Llanelli,2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.21
526312,Coastal Village Llanelli,2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.82
526312,Coastal Village Llanelli,2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.69
526312,Coastal Village Llanelli,2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
526312,Coastal Village Llanelli,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
526312,Coastal Village Llanelli,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
526312,Coastal Village Llanelli,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
526312,Coastal Village Llanelli,2023-06-19T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-19T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
526312,Coastal Village Llanelli,2023-06-19T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-19T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.67
526312,Coastal Village Llanelli,2023-06-19T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
526312,Coastal Village Llanelli,2023-06-19T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
526312,Coastal Village Llanelli,2023-06-19T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-19T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-19T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
526312,Coastal Village Llanelli,2023-06-19T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-19T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-19T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-19T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-19T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
526312,Coastal Village Llanelli,2023-06-19T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.62
526312,Coastal Village Llanelli,2023-06-19T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
526312,Coastal Village Llanelli,2023-06-19T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
526312,Coastal Village Llanelli,2023-06-19T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
526312,Coastal Village Llanelli,2023-06-19T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-19T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.32
526312,Coastal Village Llanelli,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
526312,Coastal Village Llanelli,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
526312,Coastal Village Llanelli,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.19
526312,Coastal Village Llanelli,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
526312,Coastal Village Llanelli,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
526312,Coastal Village Llanelli,2023-06-19T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
526312,Coastal Village Llanelli,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
526312,Coastal Village Llanelli,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
526312,Coastal Village Llanelli,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
526312,Coastal Village Llanelli,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
526312,Coastal Village Llanelli,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
526312,Coastal Village Llanelli,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
526312,Coastal Village Llanelli,2023-06-19T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
526312,Coastal Village Llanelli,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-19T12:10:00.000+00:00,transformer,,Temperature,C,32.6
526312,Coastal Village Llanelli,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
526312,Coastal Village Llanelli,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
526312,Coastal Village Llanelli,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
526312,Coastal Village Llanelli,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
526312,Coastal Village Llanelli,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
526312,Coastal Village Llanelli,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
526312,Coastal Village Llanelli,2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
526312,Coastal Village Llanelli,2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
526312,Coastal Village Llanelli,2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
526312,Coastal Village Llanelli,2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.62
526312,Coastal Village Llanelli,2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.09
526312,Coastal Village Llanelli,2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.71
526312,Coastal Village Llanelli,2023-06-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
526312,Coastal Village Llanelli,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
526312,Coastal Village Llanelli,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
526312,Coastal Village Llanelli,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
526312,Coastal Village Llanelli,2023-06-19T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-19T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
526312,Coastal Village Llanelli,2023-06-19T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-19T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.64
526312,Coastal Village Llanelli,2023-06-19T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
526312,Coastal Village Llanelli,2023-06-19T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.66
526312,Coastal Village Llanelli,2023-06-19T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-19T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-19T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
526312,Coastal Village Llanelli,2023-06-19T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-19T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-19T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526312,Coastal Village Llanelli,2023-06-19T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
526312,Coastal Village Llanelli,2023-06-19T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
526312,Coastal Village Llanelli,2023-06-19T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.64
526312,Coastal Village Llanelli,2023-06-19T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
526312,Coastal Village Llanelli,2023-06-19T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
526312,Coastal Village Llanelli,2023-06-19T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-19T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-19T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
526312,Coastal Village Llanelli,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.55
526312,Coastal Village Llanelli,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
526312,Coastal Village Llanelli,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
526312,Coastal Village Llanelli,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.35
526312,Coastal Village Llanelli,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
526312,Coastal Village Llanelli,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
526312,Coastal Village Llanelli,2023-06-19T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
526312,Coastal Village Llanelli,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
526312,Coastal Village Llanelli,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
526312,Coastal Village Llanelli,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
526312,Coastal Village Llanelli,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
526312,Coastal Village Llanelli,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
526312,Coastal Village Llanelli,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
526312,Coastal Village Llanelli,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.23
526312,Coastal Village Llanelli,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
526312,Coastal Village Llanelli,2023-06-19T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
526312,Coastal Village Llanelli,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
526312,Coastal Village Llanelli,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
526312,Coastal Village Llanelli,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-19T12:00:00.000+00:00,transformer,,Temperature,C,32.5
526312,Coastal Village Llanelli,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
526312,Coastal Village Llanelli,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
526312,Coastal Village Llanelli,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
526312,Coastal Village Llanelli,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
526312,Coastal Village Llanelli,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
526312,Coastal Village Llanelli,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
526312,Coastal Village Llanelli,2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
526312,Coastal Village Llanelli,2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
526312,Coastal Village Llanelli,2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
526312,Coastal Village Llanelli,2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.72
526312,Coastal Village Llanelli,2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.66
526312,Coastal Village Llanelli,2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.83
526312,Coastal Village Llanelli,2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
526312,Coastal Village Llanelli,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
526312,Coastal Village Llanelli,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
526312,Coastal Village Llanelli,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
526312,Coastal Village Llanelli,2023-06-19T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-19T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
526312,Coastal Village Llanelli,2023-06-19T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-19T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.61
526312,Coastal Village Llanelli,2023-06-19T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
526312,Coastal Village Llanelli,2023-06-19T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.89
526312,Coastal Village Llanelli,2023-06-19T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
526312,Coastal Village Llanelli,2023-06-19T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
526312,Coastal Village Llanelli,2023-06-19T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
526312,Coastal Village Llanelli,2023-06-19T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-19T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-19T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-19T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-19T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
526312,Coastal Village Llanelli,2023-06-19T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.76
526312,Coastal Village Llanelli,2023-06-19T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.18
526312,Coastal Village Llanelli,2023-06-19T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.0
526312,Coastal Village Llanelli,2023-06-19T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
526312,Coastal Village Llanelli,2023-06-19T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
526312,Coastal Village Llanelli,2023-06-19T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
526312,Coastal Village Llanelli,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.79
526312,Coastal Village Llanelli,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
526312,Coastal Village Llanelli,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
526312,Coastal Village Llanelli,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.5
526312,Coastal Village Llanelli,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.61
526312,Coastal Village Llanelli,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
526312,Coastal Village Llanelli,2023-06-19T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
526312,Coastal Village Llanelli,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
526312,Coastal Village Llanelli,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
526312,Coastal Village Llanelli,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
526312,Coastal Village Llanelli,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
526312,Coastal Village Llanelli,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
526312,Coastal Village Llanelli,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
526312,Coastal Village Llanelli,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.32
526312,Coastal Village Llanelli,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
526312,Coastal Village Llanelli,2023-06-19T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
526312,Coastal Village Llanelli,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
526312,Coastal Village Llanelli,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-19T11:50:00.000+00:00,transformer,,Temperature,C,32.5
526312,Coastal Village Llanelli,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
526312,Coastal Village Llanelli,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
526312,Coastal Village Llanelli,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
526312,Coastal Village Llanelli,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
526312,Coastal Village Llanelli,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
526312,Coastal Village Llanelli,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
526312,Coastal Village Llanelli,2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
526312,Coastal Village Llanelli,2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
526312,Coastal Village Llanelli,2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
526312,Coastal Village Llanelli,2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.73
526312,Coastal Village Llanelli,2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.96
526312,Coastal Village Llanelli,2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.99
526312,Coastal Village Llanelli,2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
526312,Coastal Village Llanelli,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
526312,Coastal Village Llanelli,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
526312,Coastal Village Llanelli,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
526312,Coastal Village Llanelli,2023-06-19T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-19T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
526312,Coastal Village Llanelli,2023-06-19T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-19T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.67
526312,Coastal Village Llanelli,2023-06-19T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
526312,Coastal Village Llanelli,2023-06-19T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.67
526312,Coastal Village Llanelli,2023-06-19T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-19T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-19T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-19T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
526312,Coastal Village Llanelli,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.59
526312,Coastal Village Llanelli,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.2
526312,Coastal Village Llanelli,2023-06-19T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.8
526312,Coastal Village Llanelli,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
526312,Coastal Village Llanelli,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
526312,Coastal Village Llanelli,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.64
526312,Coastal Village Llanelli,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
526312,Coastal Village Llanelli,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
526312,Coastal Village Llanelli,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.66
526312,Coastal Village Llanelli,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.97
526312,Coastal Village Llanelli,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
526312,Coastal Village Llanelli,2023-06-19T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.7
526312,Coastal Village Llanelli,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
526312,Coastal Village Llanelli,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
526312,Coastal Village Llanelli,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
526312,Coastal Village Llanelli,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
526312,Coastal Village Llanelli,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
526312,Coastal Village Llanelli,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
526312,Coastal Village Llanelli,2023-06-19T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
526312,Coastal Village Llanelli,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
526312,Coastal Village Llanelli,2023-06-19T11:40:00.000+00:00,transformer,,Temperature,C,32.4
526312,Coastal Village Llanelli,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
526312,Coastal Village Llanelli,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
526312,Coastal Village Llanelli,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
526312,Coastal Village Llanelli,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
526312,Coastal Village Llanelli,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
526312,Coastal Village Llanelli,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
526312,Coastal Village Llanelli,2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
526312,Coastal Village Llanelli,2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
526312,Coastal Village Llanelli,2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
526312,Coastal Village Llanelli,2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.01
526312,Coastal Village Llanelli,2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.7
526312,Coastal Village Llanelli,2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.16
526312,Coastal Village Llanelli,2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
526312,Coastal Village Llanelli,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
526312,Coastal Village Llanelli,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
526312,Coastal Village Llanelli,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
526312,Coastal Village Llanelli,2023-06-19T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-19T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-19T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-19T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
526312,Coastal Village Llanelli,2023-06-19T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
526312,Coastal Village Llanelli,2023-06-19T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.95
526312,Coastal Village Llanelli,2023-06-19T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-19T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-19T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
526312,Coastal Village Llanelli,2023-06-19T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
526312,Coastal Village Llanelli,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.86
526312,Coastal Village Llanelli,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.52
526312,Coastal Village Llanelli,2023-06-19T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,48.7
526312,Coastal Village Llanelli,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
526312,Coastal Village Llanelli,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.39
526312,Coastal Village Llanelli,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
526312,Coastal Village Llanelli,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
526312,Coastal Village Llanelli,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
526312,Coastal Village Llanelli,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.02
526312,Coastal Village Llanelli,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
526312,Coastal Village Llanelli,2023-06-19T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
526312,Coastal Village Llanelli,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
526312,Coastal Village Llanelli,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
526312,Coastal Village Llanelli,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
526312,Coastal Village Llanelli,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
526312,Coastal Village Llanelli,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.74
526312,Coastal Village Llanelli,2023-06-19T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
526312,Coastal Village Llanelli,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
526312,Coastal Village Llanelli,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
526312,Coastal Village Llanelli,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
526312,Coastal Village Llanelli,2023-06-19T11:30:00.000+00:00,transformer,,Temperature,C,32.3
526312,Coastal Village Llanelli,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
526312,Coastal Village Llanelli,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
526312,Coastal Village Llanelli,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
526312,Coastal Village Llanelli,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
526312,Coastal Village Llanelli,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
526312,Coastal Village Llanelli,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
526312,Coastal Village Llanelli,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
526312,Coastal Village Llanelli,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
526312,Coastal Village Llanelli,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
526312,Coastal Village Llanelli,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.71
526312,Coastal Village Llanelli,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.64
526312,Coastal Village Llanelli,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.83
