Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
526312,Coastal Village Llanelli,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
526312,Coastal Village Llanelli,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
526312,Coastal Village Llanelli,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
526312,Coastal Village Llanelli,2023-06-19T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
526312,Coastal Village Llanelli,2023-06-19T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
526312,Coastal Village Llanelli,2023-06-19T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-19T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
526312,Coastal Village Llanelli,2023-06-19T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
526312,Coastal Village Llanelli,2023-06-19T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
526312,Coastal Village Llanelli,2023-06-19T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
526312,Coastal Village Llanelli,2023-06-19T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
526312,Coastal Village Llanelli,2023-06-19T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
526312,Coastal Village Llanelli,2023-06-19T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
526312,Coastal Village Llanelli,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.42
526312,Coastal Village Llanelli,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
526312,Coastal Village Llanelli,2023-06-19T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
526312,Coastal Village Llanelli,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
526312,Coastal Village Llanelli,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
526312,Coastal Village Llanelli,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
526312,Coastal Village Llanelli,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
526312,Coastal Village Llanelli,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
526312,Coastal Village Llanelli,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.86
526312,Coastal Village Llanelli,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
526312,Coastal Village Llanelli,2023-06-19T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
526312,Coastal Village Llanelli,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
526312,Coastal Village Llanelli,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
526312,Coastal Village Llanelli,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
526312,Coastal Village Llanelli,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
526312,Coastal Village Llanelli,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
526312,Coastal Village Llanelli,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
526312,Coastal Village Llanelli,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
526312,Coastal Village Llanelli,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
526312,Coastal Village Llanelli,2023-06-19T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
526312,Coastal Village Llanelli,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
526312,Coastal Village Llanelli,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
526312,Coastal Village Llanelli,2023-06-19T11:20:00.000+00:00,transformer,,Temperature,C,32.2
526312,Coastal Village Llanelli,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
526312,Coastal Village Llanelli,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
526312,Coastal Village Llanelli,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
526312,Coastal Village Llanelli,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
526312,Coastal Village Llanelli,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
526312,Coastal Village Llanelli,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
526312,Coastal Village Llanelli,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
526312,Coastal Village Llanelli,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
526312,Coastal Village Llanelli,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
526312,Coastal Village Llanelli,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.94
526312,Coastal Village Llanelli,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.49
526312,Coastal Village Llanelli,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.19
526312,Coastal Village Llanelli,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
526312,Coastal Village Llanelli,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
526312,Coastal Village Llanelli,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
526312,Coastal Village Llanelli,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
526312,Coastal Village Llanelli,2023-06-19T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
526312,Coastal Village Llanelli,2023-06-19T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
526312,Coastal Village Llanelli,2023-06-19T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-19T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
526312,Coastal Village Llanelli,2023-06-19T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
526312,Coastal Village Llanelli,2023-06-19T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.32
526312,Coastal Village Llanelli,2023-06-19T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-19T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-19T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
526312,Coastal Village Llanelli,2023-06-19T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
526312,Coastal Village Llanelli,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
526312,Coastal Village Llanelli,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
526312,Coastal Village Llanelli,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.92
526312,Coastal Village Llanelli,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
526312,Coastal Village Llanelli,2023-06-19T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
526312,Coastal Village Llanelli,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
526312,Coastal Village Llanelli,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.25
526312,Coastal Village Llanelli,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
526312,Coastal Village Llanelli,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
526312,Coastal Village Llanelli,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
526312,Coastal Village Llanelli,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.73
526312,Coastal Village Llanelli,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
526312,Coastal Village Llanelli,2023-06-19T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
526312,Coastal Village Llanelli,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
526312,Coastal Village Llanelli,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
526312,Coastal Village Llanelli,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
526312,Coastal Village Llanelli,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
526312,Coastal Village Llanelli,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
526312,Coastal Village Llanelli,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
526312,Coastal Village Llanelli,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
526312,Coastal Village Llanelli,2023-06-19T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
526312,Coastal Village Llanelli,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
526312,Coastal Village Llanelli,2023-06-19T11:10:00.000+00:00,transformer,,Temperature,C,32.0
526312,Coastal Village Llanelli,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
526312,Coastal Village Llanelli,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
526312,Coastal Village Llanelli,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
526312,Coastal Village Llanelli,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
526312,Coastal Village Llanelli,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
526312,Coastal Village Llanelli,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
526312,Coastal Village Llanelli,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
526312,Coastal Village Llanelli,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
526312,Coastal Village Llanelli,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
526312,Coastal Village Llanelli,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.17
526312,Coastal Village Llanelli,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.1
526312,Coastal Village Llanelli,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.18
526312,Coastal Village Llanelli,2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
526312,Coastal Village Llanelli,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
526312,Coastal Village Llanelli,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
526312,Coastal Village Llanelli,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
526312,Coastal Village Llanelli,2023-06-19T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
526312,Coastal Village Llanelli,2023-06-19T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
526312,Coastal Village Llanelli,2023-06-19T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-19T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
526312,Coastal Village Llanelli,2023-06-19T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
526312,Coastal Village Llanelli,2023-06-19T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
526312,Coastal Village Llanelli,2023-06-19T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
526312,Coastal Village Llanelli,2023-06-19T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-19T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
526312,Coastal Village Llanelli,2023-06-19T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-19T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-19T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-19T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
526312,Coastal Village Llanelli,2023-06-19T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
526312,Coastal Village Llanelli,2023-06-19T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
526312,Coastal Village Llanelli,2023-06-19T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
526312,Coastal Village Llanelli,2023-06-19T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
526312,Coastal Village Llanelli,2023-06-19T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-19T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-19T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
526312,Coastal Village Llanelli,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.11
526312,Coastal Village Llanelli,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
526312,Coastal Village Llanelli,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
526312,Coastal Village Llanelli,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
526312,Coastal Village Llanelli,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.03
526312,Coastal Village Llanelli,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.09
526312,Coastal Village Llanelli,2023-06-19T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
526312,Coastal Village Llanelli,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
526312,Coastal Village Llanelli,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
526312,Coastal Village Llanelli,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.1
526312,Coastal Village Llanelli,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
526312,Coastal Village Llanelli,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
526312,Coastal Village Llanelli,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
526312,Coastal Village Llanelli,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
526312,Coastal Village Llanelli,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
526312,Coastal Village Llanelli,2023-06-19T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
526312,Coastal Village Llanelli,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
526312,Coastal Village Llanelli,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
526312,Coastal Village Llanelli,2023-06-19T11:00:00.000+00:00,transformer,,Temperature,C,31.9
526312,Coastal Village Llanelli,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
526312,Coastal Village Llanelli,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
526312,Coastal Village Llanelli,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
526312,Coastal Village Llanelli,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
526312,Coastal Village Llanelli,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
526312,Coastal Village Llanelli,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
526312,Coastal Village Llanelli,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
526312,Coastal Village Llanelli,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
526312,Coastal Village Llanelli,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
526312,Coastal Village Llanelli,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.11
526312,Coastal Village Llanelli,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.17
526312,Coastal Village Llanelli,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.69
526312,Coastal Village Llanelli,2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
526312,Coastal Village Llanelli,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
526312,Coastal Village Llanelli,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
526312,Coastal Village Llanelli,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
526312,Coastal Village Llanelli,2023-06-19T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-19T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-19T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-19T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
526312,Coastal Village Llanelli,2023-06-19T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
526312,Coastal Village Llanelli,2023-06-19T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
526312,Coastal Village Llanelli,2023-06-19T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-19T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
526312,Coastal Village Llanelli,2023-06-19T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
526312,Coastal Village Llanelli,2023-06-19T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-19T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-19T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-19T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-19T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
526312,Coastal Village Llanelli,2023-06-19T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
526312,Coastal Village Llanelli,2023-06-19T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.36
526312,Coastal Village Llanelli,2023-06-19T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-19T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
526312,Coastal Village Llanelli,2023-06-19T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-19T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
526312,Coastal Village Llanelli,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
526312,Coastal Village Llanelli,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
526312,Coastal Village Llanelli,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
526312,Coastal Village Llanelli,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.48
526312,Coastal Village Llanelli,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.03
526312,Coastal Village Llanelli,2023-06-19T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
526312,Coastal Village Llanelli,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
526312,Coastal Village Llanelli,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
526312,Coastal Village Llanelli,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
526312,Coastal Village Llanelli,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
526312,Coastal Village Llanelli,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
526312,Coastal Village Llanelli,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
526312,Coastal Village Llanelli,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
526312,Coastal Village Llanelli,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
526312,Coastal Village Llanelli,2023-06-19T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
526312,Coastal Village Llanelli,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
526312,Coastal Village Llanelli,2023-06-19T10:50:00.000+00:00,transformer,,Temperature,C,31.8
526312,Coastal Village Llanelli,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
526312,Coastal Village Llanelli,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
526312,Coastal Village Llanelli,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
526312,Coastal Village Llanelli,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
526312,Coastal Village Llanelli,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
526312,Coastal Village Llanelli,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
526312,Coastal Village Llanelli,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
526312,Coastal Village Llanelli,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
526312,Coastal Village Llanelli,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
526312,Coastal Village Llanelli,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.21
526312,Coastal Village Llanelli,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.3
526312,Coastal Village Llanelli,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.73
526312,Coastal Village Llanelli,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
526312,Coastal Village Llanelli,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
526312,Coastal Village Llanelli,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
526312,Coastal Village Llanelli,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
526312,Coastal Village Llanelli,2023-06-19T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-19T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-19T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
526312,Coastal Village Llanelli,2023-06-19T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
526312,Coastal Village Llanelli,2023-06-19T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
526312,Coastal Village Llanelli,2023-06-19T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
526312,Coastal Village Llanelli,2023-06-19T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-19T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-19T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
526312,Coastal Village Llanelli,2023-06-19T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-19T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-19T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-19T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-19T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
526312,Coastal Village Llanelli,2023-06-19T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
526312,Coastal Village Llanelli,2023-06-19T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
526312,Coastal Village Llanelli,2023-06-19T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-19T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-19T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-19T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
526312,Coastal Village Llanelli,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
526312,Coastal Village Llanelli,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
526312,Coastal Village Llanelli,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
526312,Coastal Village Llanelli,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.39
526312,Coastal Village Llanelli,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.33
526312,Coastal Village Llanelli,2023-06-19T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
526312,Coastal Village Llanelli,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
526312,Coastal Village Llanelli,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
526312,Coastal Village Llanelli,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
526312,Coastal Village Llanelli,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
526312,Coastal Village Llanelli,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
526312,Coastal Village Llanelli,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
526312,Coastal Village Llanelli,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
526312,Coastal Village Llanelli,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
526312,Coastal Village Llanelli,2023-06-19T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
526312,Coastal Village Llanelli,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
526312,Coastal Village Llanelli,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-19T10:40:00.000+00:00,transformer,,Temperature,C,31.6
526312,Coastal Village Llanelli,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
526312,Coastal Village Llanelli,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
526312,Coastal Village Llanelli,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
526312,Coastal Village Llanelli,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
526312,Coastal Village Llanelli,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
526312,Coastal Village Llanelli,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
526312,Coastal Village Llanelli,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
526312,Coastal Village Llanelli,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
526312,Coastal Village Llanelli,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
526312,Coastal Village Llanelli,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.57
526312,Coastal Village Llanelli,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.49
526312,Coastal Village Llanelli,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.38
526312,Coastal Village Llanelli,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
526312,Coastal Village Llanelli,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
526312,Coastal Village Llanelli,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
526312,Coastal Village Llanelli,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
526312,Coastal Village Llanelli,2023-06-19T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-19T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
526312,Coastal Village Llanelli,2023-06-19T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-19T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
526312,Coastal Village Llanelli,2023-06-19T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
526312,Coastal Village Llanelli,2023-06-19T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
526312,Coastal Village Llanelli,2023-06-19T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-19T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
526312,Coastal Village Llanelli,2023-06-19T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
526312,Coastal Village Llanelli,2023-06-19T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
526312,Coastal Village Llanelli,2023-06-19T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-19T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
526312,Coastal Village Llanelli,2023-06-19T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
526312,Coastal Village Llanelli,2023-06-19T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
526312,Coastal Village Llanelli,2023-06-19T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
526312,Coastal Village Llanelli,2023-06-19T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
526312,Coastal Village Llanelli,2023-06-19T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-19T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-19T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-19T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
526312,Coastal Village Llanelli,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
526312,Coastal Village Llanelli,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
526312,Coastal Village Llanelli,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
526312,Coastal Village Llanelli,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.42
526312,Coastal Village Llanelli,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
526312,Coastal Village Llanelli,2023-06-19T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
526312,Coastal Village Llanelli,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
526312,Coastal Village Llanelli,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
526312,Coastal Village Llanelli,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
526312,Coastal Village Llanelli,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
526312,Coastal Village Llanelli,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
526312,Coastal Village Llanelli,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
526312,Coastal Village Llanelli,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
526312,Coastal Village Llanelli,2023-06-19T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
526312,Coastal Village Llanelli,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-19T10:30:00.000+00:00,transformer,,Temperature,C,31.6
526312,Coastal Village Llanelli,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
526312,Coastal Village Llanelli,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
526312,Coastal Village Llanelli,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
526312,Coastal Village Llanelli,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
526312,Coastal Village Llanelli,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
526312,Coastal Village Llanelli,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
526312,Coastal Village Llanelli,2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
526312,Coastal Village Llanelli,2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
526312,Coastal Village Llanelli,2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
526312,Coastal Village Llanelli,2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.99
526312,Coastal Village Llanelli,2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.37
526312,Coastal Village Llanelli,2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.69
526312,Coastal Village Llanelli,2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
526312,Coastal Village Llanelli,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
526312,Coastal Village Llanelli,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
526312,Coastal Village Llanelli,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
526312,Coastal Village Llanelli,2023-06-19T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
526312,Coastal Village Llanelli,2023-06-19T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
526312,Coastal Village Llanelli,2023-06-19T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-19T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.61
526312,Coastal Village Llanelli,2023-06-19T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
526312,Coastal Village Llanelli,2023-06-19T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
526312,Coastal Village Llanelli,2023-06-19T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-19T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-19T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
526312,Coastal Village Llanelli,2023-06-19T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-19T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-19T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-19T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-19T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
526312,Coastal Village Llanelli,2023-06-19T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
526312,Coastal Village Llanelli,2023-06-19T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
526312,Coastal Village Llanelli,2023-06-19T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
526312,Coastal Village Llanelli,2023-06-19T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
526312,Coastal Village Llanelli,2023-06-19T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
526312,Coastal Village Llanelli,2023-06-19T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
526312,Coastal Village Llanelli,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
526312,Coastal Village Llanelli,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
526312,Coastal Village Llanelli,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.4
526312,Coastal Village Llanelli,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.02
526312,Coastal Village Llanelli,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
526312,Coastal Village Llanelli,2023-06-19T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
526312,Coastal Village Llanelli,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
526312,Coastal Village Llanelli,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
526312,Coastal Village Llanelli,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
526312,Coastal Village Llanelli,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
526312,Coastal Village Llanelli,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.36
526312,Coastal Village Llanelli,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
526312,Coastal Village Llanelli,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
526312,Coastal Village Llanelli,2023-06-19T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
526312,Coastal Village Llanelli,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-19T10:20:00.000+00:00,transformer,,Temperature,C,31.5
526312,Coastal Village Llanelli,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
526312,Coastal Village Llanelli,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
526312,Coastal Village Llanelli,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
526312,Coastal Village Llanelli,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
526312,Coastal Village Llanelli,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
526312,Coastal Village Llanelli,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
526312,Coastal Village Llanelli,2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
526312,Coastal Village Llanelli,2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
526312,Coastal Village Llanelli,2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
526312,Coastal Village Llanelli,2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.57
526312,Coastal Village Llanelli,2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.53
526312,Coastal Village Llanelli,2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.61
526312,Coastal Village Llanelli,2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
526312,Coastal Village Llanelli,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
526312,Coastal Village Llanelli,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
526312,Coastal Village Llanelli,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
526312,Coastal Village Llanelli,2023-06-19T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
526312,Coastal Village Llanelli,2023-06-19T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
526312,Coastal Village Llanelli,2023-06-19T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-19T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.33
526312,Coastal Village Llanelli,2023-06-19T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
526312,Coastal Village Llanelli,2023-06-19T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.55
526312,Coastal Village Llanelli,2023-06-19T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-19T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
526312,Coastal Village Llanelli,2023-06-19T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-19T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-19T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-19T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-19T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-19T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
526312,Coastal Village Llanelli,2023-06-19T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
526312,Coastal Village Llanelli,2023-06-19T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
526312,Coastal Village Llanelli,2023-06-19T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-19T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-19T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-19T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.98
526312,Coastal Village Llanelli,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
526312,Coastal Village Llanelli,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
526312,Coastal Village Llanelli,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.97
526312,Coastal Village Llanelli,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
526312,Coastal Village Llanelli,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
526312,Coastal Village Llanelli,2023-06-19T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
526312,Coastal Village Llanelli,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
526312,Coastal Village Llanelli,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
526312,Coastal Village Llanelli,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
526312,Coastal Village Llanelli,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
526312,Coastal Village Llanelli,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
526312,Coastal Village Llanelli,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
526312,Coastal Village Llanelli,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
526312,Coastal Village Llanelli,2023-06-19T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
526312,Coastal Village Llanelli,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
526312,Coastal Village Llanelli,2023-06-19T10:10:00.000+00:00,transformer,,Temperature,C,31.4
526312,Coastal Village Llanelli,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
526312,Coastal Village Llanelli,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
526312,Coastal Village Llanelli,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
526312,Coastal Village Llanelli,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
526312,Coastal Village Llanelli,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
526312,Coastal Village Llanelli,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
526312,Coastal Village Llanelli,2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
526312,Coastal Village Llanelli,2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
526312,Coastal Village Llanelli,2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
526312,Coastal Village Llanelli,2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.31
526312,Coastal Village Llanelli,2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.1
526312,Coastal Village Llanelli,2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.08
526312,Coastal Village Llanelli,2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
526312,Coastal Village Llanelli,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
526312,Coastal Village Llanelli,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
526312,Coastal Village Llanelli,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
526312,Coastal Village Llanelli,2023-06-19T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-19T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
526312,Coastal Village Llanelli,2023-06-19T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-19T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
526312,Coastal Village Llanelli,2023-06-19T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
526312,Coastal Village Llanelli,2023-06-19T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.48
526312,Coastal Village Llanelli,2023-06-19T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
526312,Coastal Village Llanelli,2023-06-19T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-19T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
526312,Coastal Village Llanelli,2023-06-19T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-19T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-19T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-19T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
526312,Coastal Village Llanelli,2023-06-19T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
526312,Coastal Village Llanelli,2023-06-19T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
526312,Coastal Village Llanelli,2023-06-19T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
526312,Coastal Village Llanelli,2023-06-19T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-19T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-19T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-19T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.82
526312,Coastal Village Llanelli,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
526312,Coastal Village Llanelli,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
526312,Coastal Village Llanelli,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.85
