Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
526312,Coastal Village Llanelli,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
526312,Coastal Village Llanelli,2023-06-19T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
526312,Coastal Village Llanelli,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
526312,Coastal Village Llanelli,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
526312,Coastal Village Llanelli,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
526312,Coastal Village Llanelli,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.52
526312,Coastal Village Llanelli,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
526312,Coastal Village Llanelli,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
526312,Coastal Village Llanelli,2023-06-19T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
526312,Coastal Village Llanelli,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
526312,Coastal Village Llanelli,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-19T10:00:00.000+00:00,transformer,,Temperature,C,31.3
526312,Coastal Village Llanelli,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
526312,Coastal Village Llanelli,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
526312,Coastal Village Llanelli,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
526312,Coastal Village Llanelli,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
526312,Coastal Village Llanelli,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
526312,Coastal Village Llanelli,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
526312,Coastal Village Llanelli,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
526312,Coastal Village Llanelli,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
526312,Coastal Village Llanelli,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
526312,Coastal Village Llanelli,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.45
526312,Coastal Village Llanelli,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.47
526312,Coastal Village Llanelli,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.67
526312,Coastal Village Llanelli,2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
526312,Coastal Village Llanelli,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
526312,Coastal Village Llanelli,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
526312,Coastal Village Llanelli,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
526312,Coastal Village Llanelli,2023-06-19T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-19T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
526312,Coastal Village Llanelli,2023-06-19T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
526312,Coastal Village Llanelli,2023-06-19T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.64
526312,Coastal Village Llanelli,2023-06-19T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
526312,Coastal Village Llanelli,2023-06-19T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
526312,Coastal Village Llanelli,2023-06-19T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
526312,Coastal Village Llanelli,2023-06-19T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-19T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
526312,Coastal Village Llanelli,2023-06-19T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-19T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-19T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-19T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
526312,Coastal Village Llanelli,2023-06-19T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
526312,Coastal Village Llanelli,2023-06-19T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
526312,Coastal Village Llanelli,2023-06-19T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
526312,Coastal Village Llanelli,2023-06-19T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-19T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-19T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-19T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.51
526312,Coastal Village Llanelli,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
526312,Coastal Village Llanelli,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
526312,Coastal Village Llanelli,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.58
526312,Coastal Village Llanelli,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
526312,Coastal Village Llanelli,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
526312,Coastal Village Llanelli,2023-06-19T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
526312,Coastal Village Llanelli,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
526312,Coastal Village Llanelli,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
526312,Coastal Village Llanelli,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
526312,Coastal Village Llanelli,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
526312,Coastal Village Llanelli,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.31
526312,Coastal Village Llanelli,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
526312,Coastal Village Llanelli,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
526312,Coastal Village Llanelli,2023-06-19T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
526312,Coastal Village Llanelli,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
526312,Coastal Village Llanelli,2023-06-19T09:50:00.000+00:00,transformer,,Temperature,C,31.2
526312,Coastal Village Llanelli,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
526312,Coastal Village Llanelli,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
526312,Coastal Village Llanelli,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
526312,Coastal Village Llanelli,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
526312,Coastal Village Llanelli,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
526312,Coastal Village Llanelli,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
526312,Coastal Village Llanelli,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
526312,Coastal Village Llanelli,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
526312,Coastal Village Llanelli,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
526312,Coastal Village Llanelli,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.63
526312,Coastal Village Llanelli,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.03
526312,Coastal Village Llanelli,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.65
526312,Coastal Village Llanelli,2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
526312,Coastal Village Llanelli,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
526312,Coastal Village Llanelli,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
526312,Coastal Village Llanelli,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
526312,Coastal Village Llanelli,2023-06-19T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-19T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-19T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-19T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
526312,Coastal Village Llanelli,2023-06-19T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
526312,Coastal Village Llanelli,2023-06-19T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
526312,Coastal Village Llanelli,2023-06-19T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-19T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-19T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
526312,Coastal Village Llanelli,2023-06-19T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-19T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-19T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-19T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-19T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
526312,Coastal Village Llanelli,2023-06-19T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.75
526312,Coastal Village Llanelli,2023-06-19T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
526312,Coastal Village Llanelli,2023-06-19T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
526312,Coastal Village Llanelli,2023-06-19T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-19T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-19T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.8
526312,Coastal Village Llanelli,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
526312,Coastal Village Llanelli,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
526312,Coastal Village Llanelli,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.66
526312,Coastal Village Llanelli,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
526312,Coastal Village Llanelli,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
526312,Coastal Village Llanelli,2023-06-19T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
526312,Coastal Village Llanelli,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.8
526312,Coastal Village Llanelli,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
526312,Coastal Village Llanelli,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
526312,Coastal Village Llanelli,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
526312,Coastal Village Llanelli,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
526312,Coastal Village Llanelli,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
526312,Coastal Village Llanelli,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
526312,Coastal Village Llanelli,2023-06-19T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
526312,Coastal Village Llanelli,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
526312,Coastal Village Llanelli,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-19T09:40:00.000+00:00,transformer,,Temperature,C,31.1
526312,Coastal Village Llanelli,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
526312,Coastal Village Llanelli,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
526312,Coastal Village Llanelli,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
526312,Coastal Village Llanelli,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
526312,Coastal Village Llanelli,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
526312,Coastal Village Llanelli,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
526312,Coastal Village Llanelli,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
526312,Coastal Village Llanelli,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
526312,Coastal Village Llanelli,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
526312,Coastal Village Llanelli,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.85
526312,Coastal Village Llanelli,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.08
526312,Coastal Village Llanelli,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.04
526312,Coastal Village Llanelli,2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
526312,Coastal Village Llanelli,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
526312,Coastal Village Llanelli,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
526312,Coastal Village Llanelli,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
526312,Coastal Village Llanelli,2023-06-19T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-19T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-19T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-19T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
526312,Coastal Village Llanelli,2023-06-19T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
526312,Coastal Village Llanelli,2023-06-19T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
526312,Coastal Village Llanelli,2023-06-19T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-19T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-19T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
526312,Coastal Village Llanelli,2023-06-19T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
526312,Coastal Village Llanelli,2023-06-19T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-19T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
526312,Coastal Village Llanelli,2023-06-19T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-19T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
526312,Coastal Village Llanelli,2023-06-19T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
526312,Coastal Village Llanelli,2023-06-19T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.28
526312,Coastal Village Llanelli,2023-06-19T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-19T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-19T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-19T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
526312,Coastal Village Llanelli,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.01
526312,Coastal Village Llanelli,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
526312,Coastal Village Llanelli,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
526312,Coastal Village Llanelli,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.73
526312,Coastal Village Llanelli,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.61
526312,Coastal Village Llanelli,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
526312,Coastal Village Llanelli,2023-06-19T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
526312,Coastal Village Llanelli,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.2
526312,Coastal Village Llanelli,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
526312,Coastal Village Llanelli,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
526312,Coastal Village Llanelli,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
526312,Coastal Village Llanelli,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
526312,Coastal Village Llanelli,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
526312,Coastal Village Llanelli,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.32
526312,Coastal Village Llanelli,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
526312,Coastal Village Llanelli,2023-06-19T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
526312,Coastal Village Llanelli,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
526312,Coastal Village Llanelli,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
526312,Coastal Village Llanelli,2023-06-19T09:30:00.000+00:00,transformer,,Temperature,C,31.0
526312,Coastal Village Llanelli,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
526312,Coastal Village Llanelli,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
526312,Coastal Village Llanelli,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
526312,Coastal Village Llanelli,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
526312,Coastal Village Llanelli,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
526312,Coastal Village Llanelli,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
526312,Coastal Village Llanelli,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
526312,Coastal Village Llanelli,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
526312,Coastal Village Llanelli,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
526312,Coastal Village Llanelli,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.72
526312,Coastal Village Llanelli,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.4
526312,Coastal Village Llanelli,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.83
526312,Coastal Village Llanelli,2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
526312,Coastal Village Llanelli,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
526312,Coastal Village Llanelli,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
526312,Coastal Village Llanelli,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
526312,Coastal Village Llanelli,2023-06-19T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-19T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-19T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-19T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.19
526312,Coastal Village Llanelli,2023-06-19T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.55
526312,Coastal Village Llanelli,2023-06-19T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.3
526312,Coastal Village Llanelli,2023-06-19T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-19T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-19T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-19T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
526312,Coastal Village Llanelli,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
526312,Coastal Village Llanelli,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
526312,Coastal Village Llanelli,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.63
526312,Coastal Village Llanelli,2023-06-19T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
526312,Coastal Village Llanelli,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
526312,Coastal Village Llanelli,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
526312,Coastal Village Llanelli,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
526312,Coastal Village Llanelli,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.69
526312,Coastal Village Llanelli,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.2
526312,Coastal Village Llanelli,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.5
526312,Coastal Village Llanelli,2023-06-19T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.4
526312,Coastal Village Llanelli,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.3
526312,Coastal Village Llanelli,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
526312,Coastal Village Llanelli,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
526312,Coastal Village Llanelli,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
526312,Coastal Village Llanelli,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.04
526312,Coastal Village Llanelli,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
526312,Coastal Village Llanelli,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
526312,Coastal Village Llanelli,2023-06-19T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
526312,Coastal Village Llanelli,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
526312,Coastal Village Llanelli,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-19T09:20:00.000+00:00,transformer,,Temperature,C,31.0
526312,Coastal Village Llanelli,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
526312,Coastal Village Llanelli,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
526312,Coastal Village Llanelli,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
526312,Coastal Village Llanelli,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
526312,Coastal Village Llanelli,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
526312,Coastal Village Llanelli,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
526312,Coastal Village Llanelli,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
526312,Coastal Village Llanelli,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
526312,Coastal Village Llanelli,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
526312,Coastal Village Llanelli,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.3
526312,Coastal Village Llanelli,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.5
526312,Coastal Village Llanelli,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.78
526312,Coastal Village Llanelli,2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,82.1
526312,Coastal Village Llanelli,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
526312,Coastal Village Llanelli,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
526312,Coastal Village Llanelli,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
526312,Coastal Village Llanelli,2023-06-19T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-19T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-19T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-19T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.42
526312,Coastal Village Llanelli,2023-06-19T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
526312,Coastal Village Llanelli,2023-06-19T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
526312,Coastal Village Llanelli,2023-06-19T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-19T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-19T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
526312,Coastal Village Llanelli,2023-06-19T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
526312,Coastal Village Llanelli,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
526312,Coastal Village Llanelli,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
526312,Coastal Village Llanelli,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
526312,Coastal Village Llanelli,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.04
526312,Coastal Village Llanelli,2023-06-19T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
526312,Coastal Village Llanelli,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
526312,Coastal Village Llanelli,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.39
526312,Coastal Village Llanelli,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
526312,Coastal Village Llanelli,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
526312,Coastal Village Llanelli,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.65
526312,Coastal Village Llanelli,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.18
526312,Coastal Village Llanelli,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.09
526312,Coastal Village Llanelli,2023-06-19T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
526312,Coastal Village Llanelli,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
526312,Coastal Village Llanelli,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
526312,Coastal Village Llanelli,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
526312,Coastal Village Llanelli,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
526312,Coastal Village Llanelli,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
526312,Coastal Village Llanelli,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
526312,Coastal Village Llanelli,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
526312,Coastal Village Llanelli,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
526312,Coastal Village Llanelli,2023-06-19T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
526312,Coastal Village Llanelli,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
526312,Coastal Village Llanelli,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
526312,Coastal Village Llanelli,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-19T09:10:00.000+00:00,transformer,,Temperature,C,31.0
526312,Coastal Village Llanelli,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
526312,Coastal Village Llanelli,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
526312,Coastal Village Llanelli,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
526312,Coastal Village Llanelli,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
526312,Coastal Village Llanelli,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
526312,Coastal Village Llanelli,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
526312,Coastal Village Llanelli,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
526312,Coastal Village Llanelli,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
526312,Coastal Village Llanelli,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
526312,Coastal Village Llanelli,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.28
526312,Coastal Village Llanelli,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.97
526312,Coastal Village Llanelli,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.54
526312,Coastal Village Llanelli,2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
526312,Coastal Village Llanelli,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
526312,Coastal Village Llanelli,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
526312,Coastal Village Llanelli,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
526312,Coastal Village Llanelli,2023-06-19T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-19T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-19T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-19T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.72
526312,Coastal Village Llanelli,2023-06-19T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
526312,Coastal Village Llanelli,2023-06-19T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.55
526312,Coastal Village Llanelli,2023-06-19T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-19T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-19T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
526312,Coastal Village Llanelli,2023-06-19T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
526312,Coastal Village Llanelli,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
526312,Coastal Village Llanelli,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
526312,Coastal Village Llanelli,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
526312,Coastal Village Llanelli,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
526312,Coastal Village Llanelli,2023-06-19T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
526312,Coastal Village Llanelli,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.36
526312,Coastal Village Llanelli,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
526312,Coastal Village Llanelli,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
526312,Coastal Village Llanelli,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.52
526312,Coastal Village Llanelli,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.33
526312,Coastal Village Llanelli,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
526312,Coastal Village Llanelli,2023-06-19T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
526312,Coastal Village Llanelli,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
526312,Coastal Village Llanelli,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
526312,Coastal Village Llanelli,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
526312,Coastal Village Llanelli,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
526312,Coastal Village Llanelli,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
526312,Coastal Village Llanelli,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
526312,Coastal Village Llanelli,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.11
526312,Coastal Village Llanelli,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.29
526312,Coastal Village Llanelli,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
526312,Coastal Village Llanelli,2023-06-19T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
526312,Coastal Village Llanelli,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
526312,Coastal Village Llanelli,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
526312,Coastal Village Llanelli,2023-06-19T09:00:00.000+00:00,transformer,,Temperature,C,31.0
526312,Coastal Village Llanelli,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
526312,Coastal Village Llanelli,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
526312,Coastal Village Llanelli,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
526312,Coastal Village Llanelli,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
526312,Coastal Village Llanelli,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
526312,Coastal Village Llanelli,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
526312,Coastal Village Llanelli,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
526312,Coastal Village Llanelli,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
526312,Coastal Village Llanelli,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
526312,Coastal Village Llanelli,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.46
526312,Coastal Village Llanelli,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.67
526312,Coastal Village Llanelli,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.02
526312,Coastal Village Llanelli,2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
526312,Coastal Village Llanelli,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
526312,Coastal Village Llanelli,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
526312,Coastal Village Llanelli,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
526312,Coastal Village Llanelli,2023-06-19T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
526312,Coastal Village Llanelli,2023-06-19T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-19T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-19T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
526312,Coastal Village Llanelli,2023-06-19T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
526312,Coastal Village Llanelli,2023-06-19T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
526312,Coastal Village Llanelli,2023-06-19T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-19T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-19T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
526312,Coastal Village Llanelli,2023-06-19T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-19T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-19T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-19T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
526312,Coastal Village Llanelli,2023-06-19T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
526312,Coastal Village Llanelli,2023-06-19T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
526312,Coastal Village Llanelli,2023-06-19T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
526312,Coastal Village Llanelli,2023-06-19T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-19T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-19T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-19T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
526312,Coastal Village Llanelli,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.55
526312,Coastal Village Llanelli,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
526312,Coastal Village Llanelli,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
526312,Coastal Village Llanelli,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.51
526312,Coastal Village Llanelli,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.92
526312,Coastal Village Llanelli,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
526312,Coastal Village Llanelli,2023-06-19T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
526312,Coastal Village Llanelli,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
526312,Coastal Village Llanelli,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
526312,Coastal Village Llanelli,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
526312,Coastal Village Llanelli,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
526312,Coastal Village Llanelli,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
526312,Coastal Village Llanelli,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
526312,Coastal Village Llanelli,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
526312,Coastal Village Llanelli,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.32
526312,Coastal Village Llanelli,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
526312,Coastal Village Llanelli,2023-06-19T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
526312,Coastal Village Llanelli,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
526312,Coastal Village Llanelli,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
526312,Coastal Village Llanelli,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
526312,Coastal Village Llanelli,2023-06-19T08:50:00.000+00:00,transformer,,Temperature,C,31.0
526312,Coastal Village Llanelli,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
526312,Coastal Village Llanelli,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
526312,Coastal Village Llanelli,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
526312,Coastal Village Llanelli,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
526312,Coastal Village Llanelli,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
526312,Coastal Village Llanelli,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
526312,Coastal Village Llanelli,2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
526312,Coastal Village Llanelli,2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
526312,Coastal Village Llanelli,2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
526312,Coastal Village Llanelli,2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.19
526312,Coastal Village Llanelli,2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.61
526312,Coastal Village Llanelli,2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.87
526312,Coastal Village Llanelli,2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
526312,Coastal Village Llanelli,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
526312,Coastal Village Llanelli,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
526312,Coastal Village Llanelli,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
526312,Coastal Village Llanelli,2023-06-19T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-19T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
526312,Coastal Village Llanelli,2023-06-19T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-19T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
526312,Coastal Village Llanelli,2023-06-19T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
526312,Coastal Village Llanelli,2023-06-19T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.23
526312,Coastal Village Llanelli,2023-06-19T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-19T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-19T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-19T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-19T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-19T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-19T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-19T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.23
526312,Coastal Village Llanelli,2023-06-19T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.2
526312,Coastal Village Llanelli,2023-06-19T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.36
526312,Coastal Village Llanelli,2023-06-19T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
526312,Coastal Village Llanelli,2023-06-19T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-19T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-19T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
526312,Coastal Village Llanelli,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
526312,Coastal Village Llanelli,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
526312,Coastal Village Llanelli,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.28
526312,Coastal Village Llanelli,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
526312,Coastal Village Llanelli,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
526312,Coastal Village Llanelli,2023-06-19T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
526312,Coastal Village Llanelli,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
526312,Coastal Village Llanelli,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
526312,Coastal Village Llanelli,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
526312,Coastal Village Llanelli,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
526312,Coastal Village Llanelli,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
526312,Coastal Village Llanelli,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
526312,Coastal Village Llanelli,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
526312,Coastal Village Llanelli,2023-06-19T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
526312,Coastal Village Llanelli,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
526312,Coastal Village Llanelli,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
526312,Coastal Village Llanelli,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
526312,Coastal Village Llanelli,2023-06-19T08:40:00.000+00:00,transformer,,Temperature,C,31.0
526312,Coastal Village Llanelli,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
526312,Coastal Village Llanelli,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
526312,Coastal Village Llanelli,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
526312,Coastal Village Llanelli,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
526312,Coastal Village Llanelli,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
526312,Coastal Village Llanelli,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
526312,Coastal Village Llanelli,2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
526312,Coastal Village Llanelli,2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
526312,Coastal Village Llanelli,2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
526312,Coastal Village Llanelli,2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.04
526312,Coastal Village Llanelli,2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.54
526312,Coastal Village Llanelli,2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.61
