Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
526312,Coastal Village Llanelli,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
526312,Coastal Village Llanelli,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
526312,Coastal Village Llanelli,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
526312,Coastal Village Llanelli,2023-06-19T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
526312,Coastal Village Llanelli,2023-06-19T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-19T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-19T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.68
526312,Coastal Village Llanelli,2023-06-19T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
526312,Coastal Village Llanelli,2023-06-19T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
526312,Coastal Village Llanelli,2023-06-19T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-19T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
526312,Coastal Village Llanelli,2023-06-19T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-19T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
526312,Coastal Village Llanelli,2023-06-19T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-19T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-19T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-19T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
526312,Coastal Village Llanelli,2023-06-19T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
526312,Coastal Village Llanelli,2023-06-19T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
526312,Coastal Village Llanelli,2023-06-19T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
526312,Coastal Village Llanelli,2023-06-19T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
526312,Coastal Village Llanelli,2023-06-19T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-19T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
526312,Coastal Village Llanelli,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
526312,Coastal Village Llanelli,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
526312,Coastal Village Llanelli,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
526312,Coastal Village Llanelli,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.37
526312,Coastal Village Llanelli,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
526312,Coastal Village Llanelli,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.61
526312,Coastal Village Llanelli,2023-06-19T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
526312,Coastal Village Llanelli,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
526312,Coastal Village Llanelli,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
526312,Coastal Village Llanelli,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
526312,Coastal Village Llanelli,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
526312,Coastal Village Llanelli,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
526312,Coastal Village Llanelli,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
526312,Coastal Village Llanelli,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
526312,Coastal Village Llanelli,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
526312,Coastal Village Llanelli,2023-06-19T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
526312,Coastal Village Llanelli,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
526312,Coastal Village Llanelli,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-19T08:30:00.000+00:00,transformer,,Temperature,C,31.0
526312,Coastal Village Llanelli,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
526312,Coastal Village Llanelli,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
526312,Coastal Village Llanelli,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
526312,Coastal Village Llanelli,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
526312,Coastal Village Llanelli,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
526312,Coastal Village Llanelli,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
526312,Coastal Village Llanelli,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
526312,Coastal Village Llanelli,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
526312,Coastal Village Llanelli,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
526312,Coastal Village Llanelli,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.05
526312,Coastal Village Llanelli,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.04
526312,Coastal Village Llanelli,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.67
526312,Coastal Village Llanelli,2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
526312,Coastal Village Llanelli,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
526312,Coastal Village Llanelli,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
526312,Coastal Village Llanelli,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
526312,Coastal Village Llanelli,2023-06-19T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-19T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-19T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-19T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.77
526312,Coastal Village Llanelli,2023-06-19T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
526312,Coastal Village Llanelli,2023-06-19T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
526312,Coastal Village Llanelli,2023-06-19T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
526312,Coastal Village Llanelli,2023-06-19T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
526312,Coastal Village Llanelli,2023-06-19T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-19T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
526312,Coastal Village Llanelli,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
526312,Coastal Village Llanelli,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
526312,Coastal Village Llanelli,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
526312,Coastal Village Llanelli,2023-06-19T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
526312,Coastal Village Llanelli,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
526312,Coastal Village Llanelli,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
526312,Coastal Village Llanelli,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
526312,Coastal Village Llanelli,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
526312,Coastal Village Llanelli,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
526312,Coastal Village Llanelli,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.51
526312,Coastal Village Llanelli,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.79
526312,Coastal Village Llanelli,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
526312,Coastal Village Llanelli,2023-06-19T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
526312,Coastal Village Llanelli,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
526312,Coastal Village Llanelli,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
526312,Coastal Village Llanelli,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
526312,Coastal Village Llanelli,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
526312,Coastal Village Llanelli,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
526312,Coastal Village Llanelli,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
526312,Coastal Village Llanelli,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
526312,Coastal Village Llanelli,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
526312,Coastal Village Llanelli,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
526312,Coastal Village Llanelli,2023-06-19T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
526312,Coastal Village Llanelli,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
526312,Coastal Village Llanelli,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
526312,Coastal Village Llanelli,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
526312,Coastal Village Llanelli,2023-06-19T08:20:00.000+00:00,transformer,,Temperature,C,31.0
526312,Coastal Village Llanelli,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
526312,Coastal Village Llanelli,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
526312,Coastal Village Llanelli,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
526312,Coastal Village Llanelli,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
526312,Coastal Village Llanelli,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
526312,Coastal Village Llanelli,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
526312,Coastal Village Llanelli,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
526312,Coastal Village Llanelli,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
526312,Coastal Village Llanelli,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
526312,Coastal Village Llanelli,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.56
526312,Coastal Village Llanelli,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.62
526312,Coastal Village Llanelli,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.34
526312,Coastal Village Llanelli,2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
526312,Coastal Village Llanelli,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
526312,Coastal Village Llanelli,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
526312,Coastal Village Llanelli,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
526312,Coastal Village Llanelli,2023-06-19T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-19T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-19T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-19T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.45
526312,Coastal Village Llanelli,2023-06-19T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
526312,Coastal Village Llanelli,2023-06-19T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.94
526312,Coastal Village Llanelli,2023-06-19T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-19T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-19T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
526312,Coastal Village Llanelli,2023-06-19T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-19T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-19T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
526312,Coastal Village Llanelli,2023-06-19T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
526312,Coastal Village Llanelli,2023-06-19T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
526312,Coastal Village Llanelli,2023-06-19T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.25
526312,Coastal Village Llanelli,2023-06-19T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
526312,Coastal Village Llanelli,2023-06-19T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-19T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-19T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-19T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.71
526312,Coastal Village Llanelli,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
526312,Coastal Village Llanelli,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
526312,Coastal Village Llanelli,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
526312,Coastal Village Llanelli,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
526312,Coastal Village Llanelli,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
526312,Coastal Village Llanelli,2023-06-19T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
526312,Coastal Village Llanelli,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
526312,Coastal Village Llanelli,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
526312,Coastal Village Llanelli,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
526312,Coastal Village Llanelli,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
526312,Coastal Village Llanelli,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.05
526312,Coastal Village Llanelli,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
526312,Coastal Village Llanelli,2023-06-19T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
526312,Coastal Village Llanelli,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
526312,Coastal Village Llanelli,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
526312,Coastal Village Llanelli,2023-06-19T08:10:00.000+00:00,transformer,,Temperature,C,31.0
526312,Coastal Village Llanelli,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
526312,Coastal Village Llanelli,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
526312,Coastal Village Llanelli,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
526312,Coastal Village Llanelli,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
526312,Coastal Village Llanelli,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
526312,Coastal Village Llanelli,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
526312,Coastal Village Llanelli,2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
526312,Coastal Village Llanelli,2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
526312,Coastal Village Llanelli,2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
526312,Coastal Village Llanelli,2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.42
526312,Coastal Village Llanelli,2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.71
526312,Coastal Village Llanelli,2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.52
526312,Coastal Village Llanelli,2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
526312,Coastal Village Llanelli,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
526312,Coastal Village Llanelli,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
526312,Coastal Village Llanelli,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
526312,Coastal Village Llanelli,2023-06-19T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-19T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-19T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
526312,Coastal Village Llanelli,2023-06-19T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
526312,Coastal Village Llanelli,2023-06-19T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
526312,Coastal Village Llanelli,2023-06-19T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
526312,Coastal Village Llanelli,2023-06-19T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-19T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
526312,Coastal Village Llanelli,2023-06-19T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
526312,Coastal Village Llanelli,2023-06-19T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
526312,Coastal Village Llanelli,2023-06-19T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
526312,Coastal Village Llanelli,2023-06-19T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-19T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-19T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
526312,Coastal Village Llanelli,2023-06-19T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.13
526312,Coastal Village Llanelli,2023-06-19T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
526312,Coastal Village Llanelli,2023-06-19T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-19T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
526312,Coastal Village Llanelli,2023-06-19T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
526312,Coastal Village Llanelli,2023-06-19T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.71
526312,Coastal Village Llanelli,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
526312,Coastal Village Llanelli,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.94
526312,Coastal Village Llanelli,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.67
526312,Coastal Village Llanelli,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
526312,Coastal Village Llanelli,2023-06-19T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
526312,Coastal Village Llanelli,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
526312,Coastal Village Llanelli,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
526312,Coastal Village Llanelli,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
526312,Coastal Village Llanelli,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
526312,Coastal Village Llanelli,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
526312,Coastal Village Llanelli,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
526312,Coastal Village Llanelli,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
526312,Coastal Village Llanelli,2023-06-19T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
526312,Coastal Village Llanelli,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
526312,Coastal Village Llanelli,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
526312,Coastal Village Llanelli,2023-06-19T08:00:00.000+00:00,transformer,,Temperature,C,30.9
526312,Coastal Village Llanelli,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
526312,Coastal Village Llanelli,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
526312,Coastal Village Llanelli,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
526312,Coastal Village Llanelli,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
526312,Coastal Village Llanelli,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
526312,Coastal Village Llanelli,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
526312,Coastal Village Llanelli,2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
526312,Coastal Village Llanelli,2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
526312,Coastal Village Llanelli,2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
526312,Coastal Village Llanelli,2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.1
526312,Coastal Village Llanelli,2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.82
526312,Coastal Village Llanelli,2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.6
526312,Coastal Village Llanelli,2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
526312,Coastal Village Llanelli,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
526312,Coastal Village Llanelli,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
526312,Coastal Village Llanelli,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
526312,Coastal Village Llanelli,2023-06-19T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-19T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-19T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
526312,Coastal Village Llanelli,2023-06-19T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.14
526312,Coastal Village Llanelli,2023-06-19T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
526312,Coastal Village Llanelli,2023-06-19T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.6
526312,Coastal Village Llanelli,2023-06-19T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-19T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-19T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-19T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-19T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526312,Coastal Village Llanelli,2023-06-19T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
526312,Coastal Village Llanelli,2023-06-19T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-19T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
526312,Coastal Village Llanelli,2023-06-19T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.01
526312,Coastal Village Llanelli,2023-06-19T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
526312,Coastal Village Llanelli,2023-06-19T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-19T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-19T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-19T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.64
526312,Coastal Village Llanelli,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
526312,Coastal Village Llanelli,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
526312,Coastal Village Llanelli,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.6
526312,Coastal Village Llanelli,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.61
526312,Coastal Village Llanelli,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
526312,Coastal Village Llanelli,2023-06-19T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
526312,Coastal Village Llanelli,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
526312,Coastal Village Llanelli,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
526312,Coastal Village Llanelli,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
526312,Coastal Village Llanelli,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
526312,Coastal Village Llanelli,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
526312,Coastal Village Llanelli,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
526312,Coastal Village Llanelli,2023-06-19T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
526312,Coastal Village Llanelli,2023-06-19T07:50:00.000+00:00,transformer,,Temperature,C,30.9
526312,Coastal Village Llanelli,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
526312,Coastal Village Llanelli,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
526312,Coastal Village Llanelli,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
526312,Coastal Village Llanelli,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
526312,Coastal Village Llanelli,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
526312,Coastal Village Llanelli,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
526312,Coastal Village Llanelli,2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
526312,Coastal Village Llanelli,2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
526312,Coastal Village Llanelli,2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
526312,Coastal Village Llanelli,2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.05
526312,Coastal Village Llanelli,2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.91
526312,Coastal Village Llanelli,2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.21
526312,Coastal Village Llanelli,2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
526312,Coastal Village Llanelli,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
526312,Coastal Village Llanelli,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
526312,Coastal Village Llanelli,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
526312,Coastal Village Llanelli,2023-06-19T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-19T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-19T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-19T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
526312,Coastal Village Llanelli,2023-06-19T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
526312,Coastal Village Llanelli,2023-06-19T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.33
526312,Coastal Village Llanelli,2023-06-19T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-19T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
526312,Coastal Village Llanelli,2023-06-19T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
526312,Coastal Village Llanelli,2023-06-19T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-19T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
526312,Coastal Village Llanelli,2023-06-19T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-19T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-19T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
526312,Coastal Village Llanelli,2023-06-19T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.63
526312,Coastal Village Llanelli,2023-06-19T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
526312,Coastal Village Llanelli,2023-06-19T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
526312,Coastal Village Llanelli,2023-06-19T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-19T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-19T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
526312,Coastal Village Llanelli,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
526312,Coastal Village Llanelli,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.32
526312,Coastal Village Llanelli,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.2
526312,Coastal Village Llanelli,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.42
526312,Coastal Village Llanelli,2023-06-19T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
526312,Coastal Village Llanelli,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.5
526312,Coastal Village Llanelli,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
526312,Coastal Village Llanelli,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
526312,Coastal Village Llanelli,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
526312,Coastal Village Llanelli,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
526312,Coastal Village Llanelli,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
526312,Coastal Village Llanelli,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
526312,Coastal Village Llanelli,2023-06-19T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
526312,Coastal Village Llanelli,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
526312,Coastal Village Llanelli,2023-06-19T07:40:00.000+00:00,transformer,,Temperature,C,30.8
526312,Coastal Village Llanelli,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
526312,Coastal Village Llanelli,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
526312,Coastal Village Llanelli,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
526312,Coastal Village Llanelli,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
526312,Coastal Village Llanelli,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
526312,Coastal Village Llanelli,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
526312,Coastal Village Llanelli,2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
526312,Coastal Village Llanelli,2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
526312,Coastal Village Llanelli,2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
526312,Coastal Village Llanelli,2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.87
526312,Coastal Village Llanelli,2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.25
526312,Coastal Village Llanelli,2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.88
526312,Coastal Village Llanelli,2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
526312,Coastal Village Llanelli,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
526312,Coastal Village Llanelli,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
526312,Coastal Village Llanelli,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
526312,Coastal Village Llanelli,2023-06-19T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-19T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
526312,Coastal Village Llanelli,2023-06-19T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-19T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
526312,Coastal Village Llanelli,2023-06-19T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
526312,Coastal Village Llanelli,2023-06-19T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
526312,Coastal Village Llanelli,2023-06-19T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-19T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-19T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
526312,Coastal Village Llanelli,2023-06-19T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-19T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
526312,Coastal Village Llanelli,2023-06-19T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-19T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-19T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
526312,Coastal Village Llanelli,2023-06-19T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.29
526312,Coastal Village Llanelli,2023-06-19T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.91
526312,Coastal Village Llanelli,2023-06-19T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
526312,Coastal Village Llanelli,2023-06-19T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-19T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-19T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
526312,Coastal Village Llanelli,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
526312,Coastal Village Llanelli,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
526312,Coastal Village Llanelli,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.72
526312,Coastal Village Llanelli,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.72
526312,Coastal Village Llanelli,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.23
526312,Coastal Village Llanelli,2023-06-19T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
526312,Coastal Village Llanelli,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.3
526312,Coastal Village Llanelli,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
526312,Coastal Village Llanelli,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
526312,Coastal Village Llanelli,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
526312,Coastal Village Llanelli,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
526312,Coastal Village Llanelli,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
526312,Coastal Village Llanelli,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.87
526312,Coastal Village Llanelli,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
526312,Coastal Village Llanelli,2023-06-19T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
526312,Coastal Village Llanelli,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
526312,Coastal Village Llanelli,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
526312,Coastal Village Llanelli,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
526312,Coastal Village Llanelli,2023-06-19T07:30:00.000+00:00,transformer,,Temperature,C,30.7
526312,Coastal Village Llanelli,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
526312,Coastal Village Llanelli,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
526312,Coastal Village Llanelli,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
526312,Coastal Village Llanelli,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
526312,Coastal Village Llanelli,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
526312,Coastal Village Llanelli,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
526312,Coastal Village Llanelli,2023-06-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
526312,Coastal Village Llanelli,2023-06-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
526312,Coastal Village Llanelli,2023-06-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
526312,Coastal Village Llanelli,2023-06-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.95
526312,Coastal Village Llanelli,2023-06-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.21
526312,Coastal Village Llanelli,2023-06-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.35
526312,Coastal Village Llanelli,2023-06-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
526312,Coastal Village Llanelli,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
526312,Coastal Village Llanelli,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
526312,Coastal Village Llanelli,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
526312,Coastal Village Llanelli,2023-06-19T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-19T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
526312,Coastal Village Llanelli,2023-06-19T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-19T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
526312,Coastal Village Llanelli,2023-06-19T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
526312,Coastal Village Llanelli,2023-06-19T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
526312,Coastal Village Llanelli,2023-06-19T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-19T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-19T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-19T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-19T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
526312,Coastal Village Llanelli,2023-06-19T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
526312,Coastal Village Llanelli,2023-06-19T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-19T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
526312,Coastal Village Llanelli,2023-06-19T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.49
526312,Coastal Village Llanelli,2023-06-19T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
526312,Coastal Village Llanelli,2023-06-19T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
526312,Coastal Village Llanelli,2023-06-19T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-19T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
526312,Coastal Village Llanelli,2023-06-19T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
526312,Coastal Village Llanelli,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
526312,Coastal Village Llanelli,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
526312,Coastal Village Llanelli,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
526312,Coastal Village Llanelli,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.19
526312,Coastal Village Llanelli,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.77
526312,Coastal Village Llanelli,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.93
526312,Coastal Village Llanelli,2023-06-19T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
526312,Coastal Village Llanelli,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
526312,Coastal Village Llanelli,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
526312,Coastal Village Llanelli,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
526312,Coastal Village Llanelli,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
526312,Coastal Village Llanelli,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
526312,Coastal Village Llanelli,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
526312,Coastal Village Llanelli,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.07
526312,Coastal Village Llanelli,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
526312,Coastal Village Llanelli,2023-06-19T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
526312,Coastal Village Llanelli,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
526312,Coastal Village Llanelli,2023-06-19T07:20:00.000+00:00,transformer,,Temperature,C,30.6
526312,Coastal Village Llanelli,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
526312,Coastal Village Llanelli,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
526312,Coastal Village Llanelli,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
526312,Coastal Village Llanelli,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
526312,Coastal Village Llanelli,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
526312,Coastal Village Llanelli,2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
526312,Coastal Village Llanelli,2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
526312,Coastal Village Llanelli,2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
526312,Coastal Village Llanelli,2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.26
526312,Coastal Village Llanelli,2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.89
526312,Coastal Village Llanelli,2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.86
526312,Coastal Village Llanelli,2023-06-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
526312,Coastal Village Llanelli,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
526312,Coastal Village Llanelli,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
526312,Coastal Village Llanelli,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
526312,Coastal Village Llanelli,2023-06-19T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
526312,Coastal Village Llanelli,2023-06-19T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
526312,Coastal Village Llanelli,2023-06-19T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-19T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
526312,Coastal Village Llanelli,2023-06-19T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
526312,Coastal Village Llanelli,2023-06-19T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
526312,Coastal Village Llanelli,2023-06-19T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-19T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
526312,Coastal Village Llanelli,2023-06-19T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
526312,Coastal Village Llanelli,2023-06-19T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-19T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-19T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-19T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-19T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
526312,Coastal Village Llanelli,2023-06-19T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.12
526312,Coastal Village Llanelli,2023-06-19T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.78
526312,Coastal Village Llanelli,2023-06-19T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
526312,Coastal Village Llanelli,2023-06-19T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-19T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-19T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
526312,Coastal Village Llanelli,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.78
526312,Coastal Village Llanelli,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
526312,Coastal Village Llanelli,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
526312,Coastal Village Llanelli,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.35
