Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
526312,Coastal Village Llanelli,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.96
526312,Coastal Village Llanelli,2023-06-19T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
526312,Coastal Village Llanelli,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
526312,Coastal Village Llanelli,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
526312,Coastal Village Llanelli,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
526312,Coastal Village Llanelli,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
526312,Coastal Village Llanelli,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
526312,Coastal Village Llanelli,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
526312,Coastal Village Llanelli,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.37
526312,Coastal Village Llanelli,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
526312,Coastal Village Llanelli,2023-06-19T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
526312,Coastal Village Llanelli,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
526312,Coastal Village Llanelli,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
526312,Coastal Village Llanelli,2023-06-19T07:10:00.000+00:00,transformer,,Temperature,C,30.6
526312,Coastal Village Llanelli,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
526312,Coastal Village Llanelli,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
526312,Coastal Village Llanelli,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
526312,Coastal Village Llanelli,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
526312,Coastal Village Llanelli,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
526312,Coastal Village Llanelli,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
526312,Coastal Village Llanelli,2023-06-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
526312,Coastal Village Llanelli,2023-06-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
526312,Coastal Village Llanelli,2023-06-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
526312,Coastal Village Llanelli,2023-06-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.3
526312,Coastal Village Llanelli,2023-06-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.75
526312,Coastal Village Llanelli,2023-06-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.74
526312,Coastal Village Llanelli,2023-06-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
526312,Coastal Village Llanelli,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
526312,Coastal Village Llanelli,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
526312,Coastal Village Llanelli,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
526312,Coastal Village Llanelli,2023-06-19T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
526312,Coastal Village Llanelli,2023-06-19T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-19T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-19T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.49
526312,Coastal Village Llanelli,2023-06-19T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
526312,Coastal Village Llanelli,2023-06-19T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
526312,Coastal Village Llanelli,2023-06-19T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-19T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-19T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
526312,Coastal Village Llanelli,2023-06-19T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-19T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-19T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-19T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-19T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
526312,Coastal Village Llanelli,2023-06-19T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.08
526312,Coastal Village Llanelli,2023-06-19T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.4
526312,Coastal Village Llanelli,2023-06-19T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
526312,Coastal Village Llanelli,2023-06-19T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-19T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-19T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
526312,Coastal Village Llanelli,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.7
526312,Coastal Village Llanelli,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
526312,Coastal Village Llanelli,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
526312,Coastal Village Llanelli,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.45
526312,Coastal Village Llanelli,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
526312,Coastal Village Llanelli,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.74
526312,Coastal Village Llanelli,2023-06-19T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
526312,Coastal Village Llanelli,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
526312,Coastal Village Llanelli,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
526312,Coastal Village Llanelli,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
526312,Coastal Village Llanelli,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
526312,Coastal Village Llanelli,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.33
526312,Coastal Village Llanelli,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.93
526312,Coastal Village Llanelli,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
526312,Coastal Village Llanelli,2023-06-19T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
526312,Coastal Village Llanelli,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
526312,Coastal Village Llanelli,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
526312,Coastal Village Llanelli,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-19T07:00:00.000+00:00,transformer,,Temperature,C,30.4
526312,Coastal Village Llanelli,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
526312,Coastal Village Llanelli,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
526312,Coastal Village Llanelli,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
526312,Coastal Village Llanelli,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
526312,Coastal Village Llanelli,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
526312,Coastal Village Llanelli,2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
526312,Coastal Village Llanelli,2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
526312,Coastal Village Llanelli,2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
526312,Coastal Village Llanelli,2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.08
526312,Coastal Village Llanelli,2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.7
526312,Coastal Village Llanelli,2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.88
526312,Coastal Village Llanelli,2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
526312,Coastal Village Llanelli,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
526312,Coastal Village Llanelli,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
526312,Coastal Village Llanelli,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
526312,Coastal Village Llanelli,2023-06-19T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
526312,Coastal Village Llanelli,2023-06-19T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-19T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-19T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
526312,Coastal Village Llanelli,2023-06-19T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
526312,Coastal Village Llanelli,2023-06-19T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.55
526312,Coastal Village Llanelli,2023-06-19T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-19T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-19T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
526312,Coastal Village Llanelli,2023-06-19T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
526312,Coastal Village Llanelli,2023-06-19T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-19T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-19T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
526312,Coastal Village Llanelli,2023-06-19T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
526312,Coastal Village Llanelli,2023-06-19T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.58
526312,Coastal Village Llanelli,2023-06-19T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
526312,Coastal Village Llanelli,2023-06-19T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
526312,Coastal Village Llanelli,2023-06-19T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-19T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
526312,Coastal Village Llanelli,2023-06-19T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
526312,Coastal Village Llanelli,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
526312,Coastal Village Llanelli,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
526312,Coastal Village Llanelli,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.99
526312,Coastal Village Llanelli,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
526312,Coastal Village Llanelli,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.3
526312,Coastal Village Llanelli,2023-06-19T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
526312,Coastal Village Llanelli,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
526312,Coastal Village Llanelli,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
526312,Coastal Village Llanelli,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
526312,Coastal Village Llanelli,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
526312,Coastal Village Llanelli,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
526312,Coastal Village Llanelli,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.37
526312,Coastal Village Llanelli,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
526312,Coastal Village Llanelli,2023-06-19T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
526312,Coastal Village Llanelli,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
526312,Coastal Village Llanelli,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
526312,Coastal Village Llanelli,2023-06-19T06:50:00.000+00:00,transformer,,Temperature,C,30.3
526312,Coastal Village Llanelli,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
526312,Coastal Village Llanelli,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
526312,Coastal Village Llanelli,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
526312,Coastal Village Llanelli,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
526312,Coastal Village Llanelli,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
526312,Coastal Village Llanelli,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
526312,Coastal Village Llanelli,2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
526312,Coastal Village Llanelli,2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
526312,Coastal Village Llanelli,2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
526312,Coastal Village Llanelli,2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.12
526312,Coastal Village Llanelli,2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.89
526312,Coastal Village Llanelli,2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.86
526312,Coastal Village Llanelli,2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
526312,Coastal Village Llanelli,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
526312,Coastal Village Llanelli,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
526312,Coastal Village Llanelli,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
526312,Coastal Village Llanelli,2023-06-19T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-19T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-19T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-19T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
526312,Coastal Village Llanelli,2023-06-19T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
526312,Coastal Village Llanelli,2023-06-19T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.63
526312,Coastal Village Llanelli,2023-06-19T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-19T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-19T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
526312,Coastal Village Llanelli,2023-06-19T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-19T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-19T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-19T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-19T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
526312,Coastal Village Llanelli,2023-06-19T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.14
526312,Coastal Village Llanelli,2023-06-19T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.6
526312,Coastal Village Llanelli,2023-06-19T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-19T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-19T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-19T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
526312,Coastal Village Llanelli,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
526312,Coastal Village Llanelli,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
526312,Coastal Village Llanelli,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
526312,Coastal Village Llanelli,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.37
526312,Coastal Village Llanelli,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
526312,Coastal Village Llanelli,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.17
526312,Coastal Village Llanelli,2023-06-19T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
526312,Coastal Village Llanelli,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
526312,Coastal Village Llanelli,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
526312,Coastal Village Llanelli,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
526312,Coastal Village Llanelli,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
526312,Coastal Village Llanelli,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
526312,Coastal Village Llanelli,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
526312,Coastal Village Llanelli,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.11
526312,Coastal Village Llanelli,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
526312,Coastal Village Llanelli,2023-06-19T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
526312,Coastal Village Llanelli,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
526312,Coastal Village Llanelli,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
526312,Coastal Village Llanelli,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
526312,Coastal Village Llanelli,2023-06-19T06:40:00.000+00:00,transformer,,Temperature,C,30.2
526312,Coastal Village Llanelli,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
526312,Coastal Village Llanelli,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
526312,Coastal Village Llanelli,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
526312,Coastal Village Llanelli,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
526312,Coastal Village Llanelli,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
526312,Coastal Village Llanelli,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
526312,Coastal Village Llanelli,2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
526312,Coastal Village Llanelli,2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
526312,Coastal Village Llanelli,2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
526312,Coastal Village Llanelli,2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.25
526312,Coastal Village Llanelli,2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.3
526312,Coastal Village Llanelli,2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.76
526312,Coastal Village Llanelli,2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
526312,Coastal Village Llanelli,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
526312,Coastal Village Llanelli,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
526312,Coastal Village Llanelli,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
526312,Coastal Village Llanelli,2023-06-19T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-19T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-19T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-19T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.18
526312,Coastal Village Llanelli,2023-06-19T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
526312,Coastal Village Llanelli,2023-06-19T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.6
526312,Coastal Village Llanelli,2023-06-19T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
526312,Coastal Village Llanelli,2023-06-19T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-19T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
526312,Coastal Village Llanelli,2023-06-19T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
526312,Coastal Village Llanelli,2023-06-19T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
526312,Coastal Village Llanelli,2023-06-19T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-19T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-19T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
526312,Coastal Village Llanelli,2023-06-19T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
526312,Coastal Village Llanelli,2023-06-19T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.48
526312,Coastal Village Llanelli,2023-06-19T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
526312,Coastal Village Llanelli,2023-06-19T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-19T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-19T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.76
526312,Coastal Village Llanelli,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
526312,Coastal Village Llanelli,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
526312,Coastal Village Llanelli,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.22
526312,Coastal Village Llanelli,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.77
526312,Coastal Village Llanelli,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.36
526312,Coastal Village Llanelli,2023-06-19T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
526312,Coastal Village Llanelli,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
526312,Coastal Village Llanelli,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
526312,Coastal Village Llanelli,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
526312,Coastal Village Llanelli,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
526312,Coastal Village Llanelli,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
526312,Coastal Village Llanelli,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
526312,Coastal Village Llanelli,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
526312,Coastal Village Llanelli,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
526312,Coastal Village Llanelli,2023-06-19T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
526312,Coastal Village Llanelli,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-19T06:30:00.000+00:00,transformer,,Temperature,C,30.2
526312,Coastal Village Llanelli,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
526312,Coastal Village Llanelli,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
526312,Coastal Village Llanelli,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
526312,Coastal Village Llanelli,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
526312,Coastal Village Llanelli,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
526312,Coastal Village Llanelli,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
526312,Coastal Village Llanelli,2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
526312,Coastal Village Llanelli,2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
526312,Coastal Village Llanelli,2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
526312,Coastal Village Llanelli,2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.83
526312,Coastal Village Llanelli,2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.38
526312,Coastal Village Llanelli,2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.78
526312,Coastal Village Llanelli,2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
526312,Coastal Village Llanelli,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
526312,Coastal Village Llanelli,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
526312,Coastal Village Llanelli,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
526312,Coastal Village Llanelli,2023-06-19T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-19T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
526312,Coastal Village Llanelli,2023-06-19T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-19T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.76
526312,Coastal Village Llanelli,2023-06-19T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
526312,Coastal Village Llanelli,2023-06-19T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.68
526312,Coastal Village Llanelli,2023-06-19T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-19T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-19T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
526312,Coastal Village Llanelli,2023-06-19T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-19T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
526312,Coastal Village Llanelli,2023-06-19T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-19T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-19T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
526312,Coastal Village Llanelli,2023-06-19T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
526312,Coastal Village Llanelli,2023-06-19T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.8
526312,Coastal Village Llanelli,2023-06-19T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-19T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
526312,Coastal Village Llanelli,2023-06-19T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-19T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
526312,Coastal Village Llanelli,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.73
526312,Coastal Village Llanelli,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
526312,Coastal Village Llanelli,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
526312,Coastal Village Llanelli,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.89
526312,Coastal Village Llanelli,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
526312,Coastal Village Llanelli,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
526312,Coastal Village Llanelli,2023-06-19T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
526312,Coastal Village Llanelli,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
526312,Coastal Village Llanelli,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
526312,Coastal Village Llanelli,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
526312,Coastal Village Llanelli,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
526312,Coastal Village Llanelli,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
526312,Coastal Village Llanelli,2023-06-19T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-19T06:20:00.000+00:00,transformer,,Temperature,C,30.2
526312,Coastal Village Llanelli,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
526312,Coastal Village Llanelli,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
526312,Coastal Village Llanelli,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
526312,Coastal Village Llanelli,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
526312,Coastal Village Llanelli,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
526312,Coastal Village Llanelli,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
526312,Coastal Village Llanelli,2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
526312,Coastal Village Llanelli,2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
526312,Coastal Village Llanelli,2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
526312,Coastal Village Llanelli,2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.97
526312,Coastal Village Llanelli,2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.82
526312,Coastal Village Llanelli,2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.45
526312,Coastal Village Llanelli,2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
526312,Coastal Village Llanelli,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
526312,Coastal Village Llanelli,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
526312,Coastal Village Llanelli,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
526312,Coastal Village Llanelli,2023-06-19T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-19T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
526312,Coastal Village Llanelli,2023-06-19T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-19T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
526312,Coastal Village Llanelli,2023-06-19T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
526312,Coastal Village Llanelli,2023-06-19T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.74
526312,Coastal Village Llanelli,2023-06-19T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-19T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
526312,Coastal Village Llanelli,2023-06-19T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
526312,Coastal Village Llanelli,2023-06-19T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-19T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-19T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
526312,Coastal Village Llanelli,2023-06-19T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-19T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
526312,Coastal Village Llanelli,2023-06-19T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
526312,Coastal Village Llanelli,2023-06-19T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.19
526312,Coastal Village Llanelli,2023-06-19T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
526312,Coastal Village Llanelli,2023-06-19T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-19T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-19T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
526312,Coastal Village Llanelli,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
526312,Coastal Village Llanelli,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
526312,Coastal Village Llanelli,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
526312,Coastal Village Llanelli,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.59
526312,Coastal Village Llanelli,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.91
526312,Coastal Village Llanelli,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
526312,Coastal Village Llanelli,2023-06-19T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
526312,Coastal Village Llanelli,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
526312,Coastal Village Llanelli,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
526312,Coastal Village Llanelli,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
526312,Coastal Village Llanelli,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
526312,Coastal Village Llanelli,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
526312,Coastal Village Llanelli,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
526312,Coastal Village Llanelli,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
526312,Coastal Village Llanelli,2023-06-19T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
526312,Coastal Village Llanelli,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
526312,Coastal Village Llanelli,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-19T06:10:00.000+00:00,transformer,,Temperature,C,30.2
526312,Coastal Village Llanelli,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
526312,Coastal Village Llanelli,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
526312,Coastal Village Llanelli,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
526312,Coastal Village Llanelli,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
526312,Coastal Village Llanelli,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
526312,Coastal Village Llanelli,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
526312,Coastal Village Llanelli,2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
526312,Coastal Village Llanelli,2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
526312,Coastal Village Llanelli,2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
526312,Coastal Village Llanelli,2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.96
526312,Coastal Village Llanelli,2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.46
526312,Coastal Village Llanelli,2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.32
526312,Coastal Village Llanelli,2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
526312,Coastal Village Llanelli,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
526312,Coastal Village Llanelli,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
526312,Coastal Village Llanelli,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
526312,Coastal Village Llanelli,2023-06-19T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-19T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
526312,Coastal Village Llanelli,2023-06-19T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-19T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
526312,Coastal Village Llanelli,2023-06-19T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
526312,Coastal Village Llanelli,2023-06-19T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.74
526312,Coastal Village Llanelli,2023-06-19T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
526312,Coastal Village Llanelli,2023-06-19T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
526312,Coastal Village Llanelli,2023-06-19T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
526312,Coastal Village Llanelli,2023-06-19T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-19T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-19T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
526312,Coastal Village Llanelli,2023-06-19T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-19T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
526312,Coastal Village Llanelli,2023-06-19T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
526312,Coastal Village Llanelli,2023-06-19T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.76
526312,Coastal Village Llanelli,2023-06-19T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
526312,Coastal Village Llanelli,2023-06-19T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-19T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-19T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
526312,Coastal Village Llanelli,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
526312,Coastal Village Llanelli,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
526312,Coastal Village Llanelli,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
526312,Coastal Village Llanelli,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.41
526312,Coastal Village Llanelli,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
526312,Coastal Village Llanelli,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
526312,Coastal Village Llanelli,2023-06-19T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
526312,Coastal Village Llanelli,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
526312,Coastal Village Llanelli,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
526312,Coastal Village Llanelli,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
526312,Coastal Village Llanelli,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
526312,Coastal Village Llanelli,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
526312,Coastal Village Llanelli,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.35
526312,Coastal Village Llanelli,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
526312,Coastal Village Llanelli,2023-06-19T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
526312,Coastal Village Llanelli,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
526312,Coastal Village Llanelli,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
526312,Coastal Village Llanelli,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
526312,Coastal Village Llanelli,2023-06-19T06:00:00.000+00:00,transformer,,Temperature,C,30.1
526312,Coastal Village Llanelli,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
526312,Coastal Village Llanelli,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
526312,Coastal Village Llanelli,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
526312,Coastal Village Llanelli,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
526312,Coastal Village Llanelli,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
526312,Coastal Village Llanelli,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
526312,Coastal Village Llanelli,2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
526312,Coastal Village Llanelli,2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
526312,Coastal Village Llanelli,2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
526312,Coastal Village Llanelli,2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.43
526312,Coastal Village Llanelli,2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.38
526312,Coastal Village Llanelli,2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.13
526312,Coastal Village Llanelli,2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
526312,Coastal Village Llanelli,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
526312,Coastal Village Llanelli,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
526312,Coastal Village Llanelli,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
526312,Coastal Village Llanelli,2023-06-19T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-19T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-19T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-19T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
526312,Coastal Village Llanelli,2023-06-19T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.36
526312,Coastal Village Llanelli,2023-06-19T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.6
526312,Coastal Village Llanelli,2023-06-19T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-19T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-19T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
526312,Coastal Village Llanelli,2023-06-19T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-19T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-19T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
526312,Coastal Village Llanelli,2023-06-19T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-19T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
526312,Coastal Village Llanelli,2023-06-19T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
526312,Coastal Village Llanelli,2023-06-19T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
526312,Coastal Village Llanelli,2023-06-19T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-19T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-19T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-19T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.01
526312,Coastal Village Llanelli,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
526312,Coastal Village Llanelli,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
526312,Coastal Village Llanelli,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.5
526312,Coastal Village Llanelli,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.31
526312,Coastal Village Llanelli,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
526312,Coastal Village Llanelli,2023-06-19T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
526312,Coastal Village Llanelli,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
526312,Coastal Village Llanelli,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
526312,Coastal Village Llanelli,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
526312,Coastal Village Llanelli,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
526312,Coastal Village Llanelli,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
526312,Coastal Village Llanelli,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
526312,Coastal Village Llanelli,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
526312,Coastal Village Llanelli,2023-06-19T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
526312,Coastal Village Llanelli,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
526312,Coastal Village Llanelli,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-19T05:50:00.000+00:00,transformer,,Temperature,C,30.1
526312,Coastal Village Llanelli,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
526312,Coastal Village Llanelli,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
526312,Coastal Village Llanelli,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
526312,Coastal Village Llanelli,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
526312,Coastal Village Llanelli,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
526312,Coastal Village Llanelli,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
526312,Coastal Village Llanelli,2023-06-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
526312,Coastal Village Llanelli,2023-06-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
526312,Coastal Village Llanelli,2023-06-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
526312,Coastal Village Llanelli,2023-06-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.84
526312,Coastal Village Llanelli,2023-06-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.97
526312,Coastal Village Llanelli,2023-06-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.89
