Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
526312,Coastal Village Llanelli,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
526312,Coastal Village Llanelli,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
526312,Coastal Village Llanelli,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
526312,Coastal Village Llanelli,2023-06-19T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-19T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-19T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-19T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
526312,Coastal Village Llanelli,2023-06-19T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.38
526312,Coastal Village Llanelli,2023-06-19T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.54
526312,Coastal Village Llanelli,2023-06-19T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-19T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
526312,Coastal Village Llanelli,2023-06-19T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
526312,Coastal Village Llanelli,2023-06-19T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
526312,Coastal Village Llanelli,2023-06-19T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-19T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
526312,Coastal Village Llanelli,2023-06-19T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
526312,Coastal Village Llanelli,2023-06-19T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
526312,Coastal Village Llanelli,2023-06-19T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
526312,Coastal Village Llanelli,2023-06-19T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
526312,Coastal Village Llanelli,2023-06-19T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-19T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-19T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-19T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.02
526312,Coastal Village Llanelli,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
526312,Coastal Village Llanelli,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
526312,Coastal Village Llanelli,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.74
526312,Coastal Village Llanelli,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
526312,Coastal Village Llanelli,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
526312,Coastal Village Llanelli,2023-06-19T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
526312,Coastal Village Llanelli,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
526312,Coastal Village Llanelli,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
526312,Coastal Village Llanelli,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
526312,Coastal Village Llanelli,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
526312,Coastal Village Llanelli,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
526312,Coastal Village Llanelli,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
526312,Coastal Village Llanelli,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
526312,Coastal Village Llanelli,2023-06-19T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
526312,Coastal Village Llanelli,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-19T05:40:00.000+00:00,transformer,,Temperature,C,30.2
526312,Coastal Village Llanelli,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
526312,Coastal Village Llanelli,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
526312,Coastal Village Llanelli,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
526312,Coastal Village Llanelli,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
526312,Coastal Village Llanelli,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
526312,Coastal Village Llanelli,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
526312,Coastal Village Llanelli,2023-06-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
526312,Coastal Village Llanelli,2023-06-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
526312,Coastal Village Llanelli,2023-06-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
526312,Coastal Village Llanelli,2023-06-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.82
526312,Coastal Village Llanelli,2023-06-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.91
526312,Coastal Village Llanelli,2023-06-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.01
526312,Coastal Village Llanelli,2023-06-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
526312,Coastal Village Llanelli,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
526312,Coastal Village Llanelli,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
526312,Coastal Village Llanelli,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
526312,Coastal Village Llanelli,2023-06-19T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-19T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-19T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-19T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
526312,Coastal Village Llanelli,2023-06-19T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.38
526312,Coastal Village Llanelli,2023-06-19T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
526312,Coastal Village Llanelli,2023-06-19T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
526312,Coastal Village Llanelli,2023-06-19T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
526312,Coastal Village Llanelli,2023-06-19T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
526312,Coastal Village Llanelli,2023-06-19T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-19T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-19T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
526312,Coastal Village Llanelli,2023-06-19T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-19T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
526312,Coastal Village Llanelli,2023-06-19T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
526312,Coastal Village Llanelli,2023-06-19T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
526312,Coastal Village Llanelli,2023-06-19T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-19T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-19T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
526312,Coastal Village Llanelli,2023-06-19T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
526312,Coastal Village Llanelli,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
526312,Coastal Village Llanelli,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
526312,Coastal Village Llanelli,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
526312,Coastal Village Llanelli,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.62
526312,Coastal Village Llanelli,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
526312,Coastal Village Llanelli,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
526312,Coastal Village Llanelli,2023-06-19T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
526312,Coastal Village Llanelli,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
526312,Coastal Village Llanelli,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
526312,Coastal Village Llanelli,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
526312,Coastal Village Llanelli,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
526312,Coastal Village Llanelli,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
526312,Coastal Village Llanelli,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
526312,Coastal Village Llanelli,2023-06-19T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-19T05:30:00.000+00:00,transformer,,Temperature,C,30.2
526312,Coastal Village Llanelli,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
526312,Coastal Village Llanelli,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
526312,Coastal Village Llanelli,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
526312,Coastal Village Llanelli,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
526312,Coastal Village Llanelli,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
526312,Coastal Village Llanelli,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
526312,Coastal Village Llanelli,2023-06-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
526312,Coastal Village Llanelli,2023-06-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
526312,Coastal Village Llanelli,2023-06-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
526312,Coastal Village Llanelli,2023-06-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.64
526312,Coastal Village Llanelli,2023-06-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.8
526312,Coastal Village Llanelli,2023-06-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.23
526312,Coastal Village Llanelli,2023-06-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
526312,Coastal Village Llanelli,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
526312,Coastal Village Llanelli,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
526312,Coastal Village Llanelli,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
526312,Coastal Village Llanelli,2023-06-19T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-19T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-19T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-19T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
526312,Coastal Village Llanelli,2023-06-19T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
526312,Coastal Village Llanelli,2023-06-19T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
526312,Coastal Village Llanelli,2023-06-19T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-19T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
526312,Coastal Village Llanelli,2023-06-19T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
526312,Coastal Village Llanelli,2023-06-19T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-19T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-19T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-19T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
526312,Coastal Village Llanelli,2023-06-19T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
526312,Coastal Village Llanelli,2023-06-19T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
526312,Coastal Village Llanelli,2023-06-19T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
526312,Coastal Village Llanelli,2023-06-19T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-19T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-19T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-19T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
526312,Coastal Village Llanelli,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
526312,Coastal Village Llanelli,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
526312,Coastal Village Llanelli,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.28
526312,Coastal Village Llanelli,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
526312,Coastal Village Llanelli,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
526312,Coastal Village Llanelli,2023-06-19T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
526312,Coastal Village Llanelli,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
526312,Coastal Village Llanelli,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
526312,Coastal Village Llanelli,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
526312,Coastal Village Llanelli,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
526312,Coastal Village Llanelli,2023-06-19T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
526312,Coastal Village Llanelli,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-19T05:20:00.000+00:00,transformer,,Temperature,C,30.3
526312,Coastal Village Llanelli,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
526312,Coastal Village Llanelli,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
526312,Coastal Village Llanelli,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
526312,Coastal Village Llanelli,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
526312,Coastal Village Llanelli,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
526312,Coastal Village Llanelli,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
526312,Coastal Village Llanelli,2023-06-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
526312,Coastal Village Llanelli,2023-06-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
526312,Coastal Village Llanelli,2023-06-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
526312,Coastal Village Llanelli,2023-06-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.48
526312,Coastal Village Llanelli,2023-06-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.49
526312,Coastal Village Llanelli,2023-06-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.99
526312,Coastal Village Llanelli,2023-06-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
526312,Coastal Village Llanelli,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
526312,Coastal Village Llanelli,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
526312,Coastal Village Llanelli,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
526312,Coastal Village Llanelli,2023-06-19T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-19T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
526312,Coastal Village Llanelli,2023-06-19T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-19T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
526312,Coastal Village Llanelli,2023-06-19T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
526312,Coastal Village Llanelli,2023-06-19T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
526312,Coastal Village Llanelli,2023-06-19T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
526312,Coastal Village Llanelli,2023-06-19T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
526312,Coastal Village Llanelli,2023-06-19T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
526312,Coastal Village Llanelli,2023-06-19T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-19T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-19T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-19T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
526312,Coastal Village Llanelli,2023-06-19T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
526312,Coastal Village Llanelli,2023-06-19T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
526312,Coastal Village Llanelli,2023-06-19T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
526312,Coastal Village Llanelli,2023-06-19T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-19T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-19T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-19T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.23
526312,Coastal Village Llanelli,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
526312,Coastal Village Llanelli,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
526312,Coastal Village Llanelli,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.06
526312,Coastal Village Llanelli,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
526312,Coastal Village Llanelli,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
526312,Coastal Village Llanelli,2023-06-19T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
526312,Coastal Village Llanelli,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
526312,Coastal Village Llanelli,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
526312,Coastal Village Llanelli,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
526312,Coastal Village Llanelli,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
526312,Coastal Village Llanelli,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
526312,Coastal Village Llanelli,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
526312,Coastal Village Llanelli,2023-06-19T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-19T05:10:00.000+00:00,transformer,,Temperature,C,30.3
526312,Coastal Village Llanelli,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
526312,Coastal Village Llanelli,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
526312,Coastal Village Llanelli,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
526312,Coastal Village Llanelli,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
526312,Coastal Village Llanelli,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
526312,Coastal Village Llanelli,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
526312,Coastal Village Llanelli,2023-06-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
526312,Coastal Village Llanelli,2023-06-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
526312,Coastal Village Llanelli,2023-06-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
526312,Coastal Village Llanelli,2023-06-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.53
526312,Coastal Village Llanelli,2023-06-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.78
526312,Coastal Village Llanelli,2023-06-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.82
526312,Coastal Village Llanelli,2023-06-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
526312,Coastal Village Llanelli,2023-06-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
526312,Coastal Village Llanelli,2023-06-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
526312,Coastal Village Llanelli,2023-06-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
526312,Coastal Village Llanelli,2023-06-19T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-19T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
526312,Coastal Village Llanelli,2023-06-19T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-19T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
526312,Coastal Village Llanelli,2023-06-19T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
526312,Coastal Village Llanelli,2023-06-19T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
526312,Coastal Village Llanelli,2023-06-19T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
526312,Coastal Village Llanelli,2023-06-19T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
526312,Coastal Village Llanelli,2023-06-19T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
526312,Coastal Village Llanelli,2023-06-19T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-19T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-19T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
526312,Coastal Village Llanelli,2023-06-19T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-19T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
526312,Coastal Village Llanelli,2023-06-19T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
526312,Coastal Village Llanelli,2023-06-19T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
526312,Coastal Village Llanelli,2023-06-19T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-19T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-19T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-19T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.6
526312,Coastal Village Llanelli,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
526312,Coastal Village Llanelli,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
526312,Coastal Village Llanelli,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.64
526312,Coastal Village Llanelli,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
526312,Coastal Village Llanelli,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.37
526312,Coastal Village Llanelli,2023-06-19T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
526312,Coastal Village Llanelli,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
526312,Coastal Village Llanelli,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
526312,Coastal Village Llanelli,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
526312,Coastal Village Llanelli,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
526312,Coastal Village Llanelli,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
526312,Coastal Village Llanelli,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
526312,Coastal Village Llanelli,2023-06-19T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-19T05:00:00.000+00:00,transformer,,Temperature,C,30.3
526312,Coastal Village Llanelli,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
526312,Coastal Village Llanelli,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
526312,Coastal Village Llanelli,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
526312,Coastal Village Llanelli,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
526312,Coastal Village Llanelli,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
526312,Coastal Village Llanelli,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
526312,Coastal Village Llanelli,2023-06-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
526312,Coastal Village Llanelli,2023-06-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
526312,Coastal Village Llanelli,2023-06-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
526312,Coastal Village Llanelli,2023-06-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.36
526312,Coastal Village Llanelli,2023-06-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.52
526312,Coastal Village Llanelli,2023-06-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.13
526312,Coastal Village Llanelli,2023-06-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
526312,Coastal Village Llanelli,2023-06-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
526312,Coastal Village Llanelli,2023-06-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
526312,Coastal Village Llanelli,2023-06-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
526312,Coastal Village Llanelli,2023-06-19T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-19T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-19T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-19T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
526312,Coastal Village Llanelli,2023-06-19T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
526312,Coastal Village Llanelli,2023-06-19T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
526312,Coastal Village Llanelli,2023-06-19T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
526312,Coastal Village Llanelli,2023-06-19T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
526312,Coastal Village Llanelli,2023-06-19T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
526312,Coastal Village Llanelli,2023-06-19T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-19T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-19T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
526312,Coastal Village Llanelli,2023-06-19T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-19T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
526312,Coastal Village Llanelli,2023-06-19T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
526312,Coastal Village Llanelli,2023-06-19T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
526312,Coastal Village Llanelli,2023-06-19T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-19T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
526312,Coastal Village Llanelli,2023-06-19T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-19T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.78
526312,Coastal Village Llanelli,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
526312,Coastal Village Llanelli,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
526312,Coastal Village Llanelli,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.16
526312,Coastal Village Llanelli,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
526312,Coastal Village Llanelli,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
526312,Coastal Village Llanelli,2023-06-19T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
526312,Coastal Village Llanelli,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
526312,Coastal Village Llanelli,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
526312,Coastal Village Llanelli,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
526312,Coastal Village Llanelli,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
526312,Coastal Village Llanelli,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
526312,Coastal Village Llanelli,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
526312,Coastal Village Llanelli,2023-06-19T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
526312,Coastal Village Llanelli,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
526312,Coastal Village Llanelli,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-19T04:50:00.000+00:00,transformer,,Temperature,C,30.4
526312,Coastal Village Llanelli,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
526312,Coastal Village Llanelli,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
526312,Coastal Village Llanelli,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
526312,Coastal Village Llanelli,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
526312,Coastal Village Llanelli,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
526312,Coastal Village Llanelli,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
526312,Coastal Village Llanelli,2023-06-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
526312,Coastal Village Llanelli,2023-06-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
526312,Coastal Village Llanelli,2023-06-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
526312,Coastal Village Llanelli,2023-06-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.8
526312,Coastal Village Llanelli,2023-06-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.47
526312,Coastal Village Llanelli,2023-06-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.89
526312,Coastal Village Llanelli,2023-06-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
526312,Coastal Village Llanelli,2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
526312,Coastal Village Llanelli,2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
526312,Coastal Village Llanelli,2023-06-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
526312,Coastal Village Llanelli,2023-06-19T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-19T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-19T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-19T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.99
526312,Coastal Village Llanelli,2023-06-19T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.37
526312,Coastal Village Llanelli,2023-06-19T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.3
526312,Coastal Village Llanelli,2023-06-19T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
526312,Coastal Village Llanelli,2023-06-19T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
526312,Coastal Village Llanelli,2023-06-19T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
526312,Coastal Village Llanelli,2023-06-19T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-19T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
526312,Coastal Village Llanelli,2023-06-19T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-19T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-19T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
526312,Coastal Village Llanelli,2023-06-19T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
526312,Coastal Village Llanelli,2023-06-19T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
526312,Coastal Village Llanelli,2023-06-19T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-19T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-19T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
526312,Coastal Village Llanelli,2023-06-19T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.83
526312,Coastal Village Llanelli,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
526312,Coastal Village Llanelli,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
526312,Coastal Village Llanelli,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.52
526312,Coastal Village Llanelli,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
526312,Coastal Village Llanelli,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
526312,Coastal Village Llanelli,2023-06-19T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
526312,Coastal Village Llanelli,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
526312,Coastal Village Llanelli,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
526312,Coastal Village Llanelli,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
526312,Coastal Village Llanelli,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
526312,Coastal Village Llanelli,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
526312,Coastal Village Llanelli,2023-06-19T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
526312,Coastal Village Llanelli,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-19T04:40:00.000+00:00,transformer,,Temperature,C,30.4
526312,Coastal Village Llanelli,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
526312,Coastal Village Llanelli,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
526312,Coastal Village Llanelli,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
526312,Coastal Village Llanelli,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
526312,Coastal Village Llanelli,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
526312,Coastal Village Llanelli,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
526312,Coastal Village Llanelli,2023-06-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
526312,Coastal Village Llanelli,2023-06-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
526312,Coastal Village Llanelli,2023-06-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
526312,Coastal Village Llanelli,2023-06-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.39
526312,Coastal Village Llanelli,2023-06-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.53
526312,Coastal Village Llanelli,2023-06-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.69
526312,Coastal Village Llanelli,2023-06-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
526312,Coastal Village Llanelli,2023-06-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
526312,Coastal Village Llanelli,2023-06-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
526312,Coastal Village Llanelli,2023-06-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
526312,Coastal Village Llanelli,2023-06-19T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-19T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-19T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-19T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.64
526312,Coastal Village Llanelli,2023-06-19T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.4
526312,Coastal Village Llanelli,2023-06-19T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
526312,Coastal Village Llanelli,2023-06-19T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-19T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-19T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
526312,Coastal Village Llanelli,2023-06-19T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
526312,Coastal Village Llanelli,2023-06-19T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
526312,Coastal Village Llanelli,2023-06-19T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-19T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-19T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
526312,Coastal Village Llanelli,2023-06-19T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
526312,Coastal Village Llanelli,2023-06-19T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
526312,Coastal Village Llanelli,2023-06-19T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-19T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-19T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-19T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
526312,Coastal Village Llanelli,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.63
526312,Coastal Village Llanelli,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
526312,Coastal Village Llanelli,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
526312,Coastal Village Llanelli,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.8
526312,Coastal Village Llanelli,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
526312,Coastal Village Llanelli,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.77
526312,Coastal Village Llanelli,2023-06-19T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
526312,Coastal Village Llanelli,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
526312,Coastal Village Llanelli,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
526312,Coastal Village Llanelli,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
526312,Coastal Village Llanelli,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
526312,Coastal Village Llanelli,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
526312,Coastal Village Llanelli,2023-06-19T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-19T04:30:00.000+00:00,transformer,,Temperature,C,30.4
526312,Coastal Village Llanelli,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
526312,Coastal Village Llanelli,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
526312,Coastal Village Llanelli,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
526312,Coastal Village Llanelli,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
526312,Coastal Village Llanelli,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
526312,Coastal Village Llanelli,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
526312,Coastal Village Llanelli,2023-06-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
526312,Coastal Village Llanelli,2023-06-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
526312,Coastal Village Llanelli,2023-06-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
526312,Coastal Village Llanelli,2023-06-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.73
526312,Coastal Village Llanelli,2023-06-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.95
526312,Coastal Village Llanelli,2023-06-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.49
526312,Coastal Village Llanelli,2023-06-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
526312,Coastal Village Llanelli,2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
526312,Coastal Village Llanelli,2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
526312,Coastal Village Llanelli,2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
526312,Coastal Village Llanelli,2023-06-19T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-19T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-19T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-19T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
526312,Coastal Village Llanelli,2023-06-19T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.45
526312,Coastal Village Llanelli,2023-06-19T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
526312,Coastal Village Llanelli,2023-06-19T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
526312,Coastal Village Llanelli,2023-06-19T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
526312,Coastal Village Llanelli,2023-06-19T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
526312,Coastal Village Llanelli,2023-06-19T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-19T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-19T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
526312,Coastal Village Llanelli,2023-06-19T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-19T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
526312,Coastal Village Llanelli,2023-06-19T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
526312,Coastal Village Llanelli,2023-06-19T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
526312,Coastal Village Llanelli,2023-06-19T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
526312,Coastal Village Llanelli,2023-06-19T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-19T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-19T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.67
526312,Coastal Village Llanelli,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
526312,Coastal Village Llanelli,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
526312,Coastal Village Llanelli,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.97
526312,Coastal Village Llanelli,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
