Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.87
526312,Coastal Village Llanelli,2023-06-19T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
526312,Coastal Village Llanelli,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
526312,Coastal Village Llanelli,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
526312,Coastal Village Llanelli,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
526312,Coastal Village Llanelli,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.11
526312,Coastal Village Llanelli,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
526312,Coastal Village Llanelli,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
526312,Coastal Village Llanelli,2023-06-19T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
526312,Coastal Village Llanelli,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
526312,Coastal Village Llanelli,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-19T04:20:00.000+00:00,transformer,,Temperature,C,30.5
526312,Coastal Village Llanelli,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
526312,Coastal Village Llanelli,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
526312,Coastal Village Llanelli,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
526312,Coastal Village Llanelli,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
526312,Coastal Village Llanelli,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
526312,Coastal Village Llanelli,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
526312,Coastal Village Llanelli,2023-06-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
526312,Coastal Village Llanelli,2023-06-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
526312,Coastal Village Llanelli,2023-06-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
526312,Coastal Village Llanelli,2023-06-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.78
526312,Coastal Village Llanelli,2023-06-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.82
526312,Coastal Village Llanelli,2023-06-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.1
526312,Coastal Village Llanelli,2023-06-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
526312,Coastal Village Llanelli,2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
526312,Coastal Village Llanelli,2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
526312,Coastal Village Llanelli,2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
526312,Coastal Village Llanelli,2023-06-19T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-19T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-19T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-19T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
526312,Coastal Village Llanelli,2023-06-19T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
526312,Coastal Village Llanelli,2023-06-19T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
526312,Coastal Village Llanelli,2023-06-19T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
526312,Coastal Village Llanelli,2023-06-19T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
526312,Coastal Village Llanelli,2023-06-19T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
526312,Coastal Village Llanelli,2023-06-19T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-19T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-19T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
526312,Coastal Village Llanelli,2023-06-19T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-19T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
526312,Coastal Village Llanelli,2023-06-19T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
526312,Coastal Village Llanelli,2023-06-19T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
526312,Coastal Village Llanelli,2023-06-19T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-19T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-19T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-19T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
526312,Coastal Village Llanelli,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.82
526312,Coastal Village Llanelli,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
526312,Coastal Village Llanelli,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
526312,Coastal Village Llanelli,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
526312,Coastal Village Llanelli,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
526312,Coastal Village Llanelli,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.81
526312,Coastal Village Llanelli,2023-06-19T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
526312,Coastal Village Llanelli,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
526312,Coastal Village Llanelli,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
526312,Coastal Village Llanelli,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
526312,Coastal Village Llanelli,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.71
526312,Coastal Village Llanelli,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
526312,Coastal Village Llanelli,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
526312,Coastal Village Llanelli,2023-06-19T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
526312,Coastal Village Llanelli,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
526312,Coastal Village Llanelli,2023-06-19T04:10:00.000+00:00,transformer,,Temperature,C,30.5
526312,Coastal Village Llanelli,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
526312,Coastal Village Llanelli,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
526312,Coastal Village Llanelli,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
526312,Coastal Village Llanelli,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
526312,Coastal Village Llanelli,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
526312,Coastal Village Llanelli,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
526312,Coastal Village Llanelli,2023-06-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
526312,Coastal Village Llanelli,2023-06-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
526312,Coastal Village Llanelli,2023-06-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
526312,Coastal Village Llanelli,2023-06-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.02
526312,Coastal Village Llanelli,2023-06-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.92
526312,Coastal Village Llanelli,2023-06-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.85
526312,Coastal Village Llanelli,2023-06-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
526312,Coastal Village Llanelli,2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
526312,Coastal Village Llanelli,2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
526312,Coastal Village Llanelli,2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
526312,Coastal Village Llanelli,2023-06-19T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-19T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-19T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-19T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
526312,Coastal Village Llanelli,2023-06-19T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
526312,Coastal Village Llanelli,2023-06-19T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
526312,Coastal Village Llanelli,2023-06-19T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-19T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
526312,Coastal Village Llanelli,2023-06-19T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
526312,Coastal Village Llanelli,2023-06-19T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-19T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-19T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
526312,Coastal Village Llanelli,2023-06-19T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-19T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
526312,Coastal Village Llanelli,2023-06-19T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
526312,Coastal Village Llanelli,2023-06-19T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
526312,Coastal Village Llanelli,2023-06-19T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
526312,Coastal Village Llanelli,2023-06-19T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
526312,Coastal Village Llanelli,2023-06-19T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
526312,Coastal Village Llanelli,2023-06-19T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
526312,Coastal Village Llanelli,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
526312,Coastal Village Llanelli,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
526312,Coastal Village Llanelli,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
526312,Coastal Village Llanelli,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
526312,Coastal Village Llanelli,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
526312,Coastal Village Llanelli,2023-06-19T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
526312,Coastal Village Llanelli,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
526312,Coastal Village Llanelli,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
526312,Coastal Village Llanelli,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
526312,Coastal Village Llanelli,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
526312,Coastal Village Llanelli,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
526312,Coastal Village Llanelli,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
526312,Coastal Village Llanelli,2023-06-19T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
526312,Coastal Village Llanelli,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-19T04:00:00.000+00:00,transformer,,Temperature,C,30.6
526312,Coastal Village Llanelli,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
526312,Coastal Village Llanelli,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
526312,Coastal Village Llanelli,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
526312,Coastal Village Llanelli,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
526312,Coastal Village Llanelli,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
526312,Coastal Village Llanelli,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
526312,Coastal Village Llanelli,2023-06-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
526312,Coastal Village Llanelli,2023-06-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
526312,Coastal Village Llanelli,2023-06-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
526312,Coastal Village Llanelli,2023-06-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.71
526312,Coastal Village Llanelli,2023-06-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.39
526312,Coastal Village Llanelli,2023-06-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.48
526312,Coastal Village Llanelli,2023-06-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
526312,Coastal Village Llanelli,2023-06-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
526312,Coastal Village Llanelli,2023-06-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
526312,Coastal Village Llanelli,2023-06-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
526312,Coastal Village Llanelli,2023-06-19T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-19T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-19T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
526312,Coastal Village Llanelli,2023-06-19T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.1
526312,Coastal Village Llanelli,2023-06-19T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
526312,Coastal Village Llanelli,2023-06-19T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.24
526312,Coastal Village Llanelli,2023-06-19T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
526312,Coastal Village Llanelli,2023-06-19T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
526312,Coastal Village Llanelli,2023-06-19T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
526312,Coastal Village Llanelli,2023-06-19T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-19T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.75
526312,Coastal Village Llanelli,2023-06-19T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
526312,Coastal Village Llanelli,2023-06-19T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-19T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
526312,Coastal Village Llanelli,2023-06-19T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
526312,Coastal Village Llanelli,2023-06-19T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
526312,Coastal Village Llanelli,2023-06-19T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-19T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-19T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-19T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.89
526312,Coastal Village Llanelli,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
526312,Coastal Village Llanelli,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
526312,Coastal Village Llanelli,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
526312,Coastal Village Llanelli,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
526312,Coastal Village Llanelli,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.63
526312,Coastal Village Llanelli,2023-06-19T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
526312,Coastal Village Llanelli,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
526312,Coastal Village Llanelli,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
526312,Coastal Village Llanelli,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
526312,Coastal Village Llanelli,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
526312,Coastal Village Llanelli,2023-06-19T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
526312,Coastal Village Llanelli,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
526312,Coastal Village Llanelli,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-19T03:50:00.000+00:00,transformer,,Temperature,C,30.6
526312,Coastal Village Llanelli,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
526312,Coastal Village Llanelli,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
526312,Coastal Village Llanelli,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
526312,Coastal Village Llanelli,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
526312,Coastal Village Llanelli,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
526312,Coastal Village Llanelli,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
526312,Coastal Village Llanelli,2023-06-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
526312,Coastal Village Llanelli,2023-06-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
526312,Coastal Village Llanelli,2023-06-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
526312,Coastal Village Llanelli,2023-06-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.58
526312,Coastal Village Llanelli,2023-06-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.36
526312,Coastal Village Llanelli,2023-06-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.52
526312,Coastal Village Llanelli,2023-06-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
526312,Coastal Village Llanelli,2023-06-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
526312,Coastal Village Llanelli,2023-06-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
526312,Coastal Village Llanelli,2023-06-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
526312,Coastal Village Llanelli,2023-06-19T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-19T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-19T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-19T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
526312,Coastal Village Llanelli,2023-06-19T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
526312,Coastal Village Llanelli,2023-06-19T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.17
526312,Coastal Village Llanelli,2023-06-19T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
526312,Coastal Village Llanelli,2023-06-19T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
526312,Coastal Village Llanelli,2023-06-19T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
526312,Coastal Village Llanelli,2023-06-19T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
526312,Coastal Village Llanelli,2023-06-19T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.2
526312,Coastal Village Llanelli,2023-06-19T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
526312,Coastal Village Llanelli,2023-06-19T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-19T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
526312,Coastal Village Llanelli,2023-06-19T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
526312,Coastal Village Llanelli,2023-06-19T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
526312,Coastal Village Llanelli,2023-06-19T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-19T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
526312,Coastal Village Llanelli,2023-06-19T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-19T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.61
526312,Coastal Village Llanelli,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
526312,Coastal Village Llanelli,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
526312,Coastal Village Llanelli,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.37
526312,Coastal Village Llanelli,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
526312,Coastal Village Llanelli,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
526312,Coastal Village Llanelli,2023-06-19T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
526312,Coastal Village Llanelli,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
526312,Coastal Village Llanelli,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
526312,Coastal Village Llanelli,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
526312,Coastal Village Llanelli,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
526312,Coastal Village Llanelli,2023-06-19T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
526312,Coastal Village Llanelli,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
526312,Coastal Village Llanelli,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-19T03:40:00.000+00:00,transformer,,Temperature,C,30.7
526312,Coastal Village Llanelli,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
526312,Coastal Village Llanelli,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
526312,Coastal Village Llanelli,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
526312,Coastal Village Llanelli,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
526312,Coastal Village Llanelli,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
526312,Coastal Village Llanelli,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
526312,Coastal Village Llanelli,2023-06-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
526312,Coastal Village Llanelli,2023-06-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
526312,Coastal Village Llanelli,2023-06-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
526312,Coastal Village Llanelli,2023-06-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.78
526312,Coastal Village Llanelli,2023-06-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.76
526312,Coastal Village Llanelli,2023-06-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.55
526312,Coastal Village Llanelli,2023-06-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
526312,Coastal Village Llanelli,2023-06-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
526312,Coastal Village Llanelli,2023-06-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
526312,Coastal Village Llanelli,2023-06-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
526312,Coastal Village Llanelli,2023-06-19T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-19T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-19T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
526312,Coastal Village Llanelli,2023-06-19T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
526312,Coastal Village Llanelli,2023-06-19T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
526312,Coastal Village Llanelli,2023-06-19T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
526312,Coastal Village Llanelli,2023-06-19T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
526312,Coastal Village Llanelli,2023-06-19T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
526312,Coastal Village Llanelli,2023-06-19T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
526312,Coastal Village Llanelli,2023-06-19T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
526312,Coastal Village Llanelli,2023-06-19T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.35
526312,Coastal Village Llanelli,2023-06-19T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
526312,Coastal Village Llanelli,2023-06-19T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
526312,Coastal Village Llanelli,2023-06-19T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
526312,Coastal Village Llanelli,2023-06-19T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
526312,Coastal Village Llanelli,2023-06-19T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
526312,Coastal Village Llanelli,2023-06-19T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
526312,Coastal Village Llanelli,2023-06-19T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-19T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-19T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.49
526312,Coastal Village Llanelli,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
526312,Coastal Village Llanelli,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
526312,Coastal Village Llanelli,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
526312,Coastal Village Llanelli,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
526312,Coastal Village Llanelli,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
526312,Coastal Village Llanelli,2023-06-19T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
526312,Coastal Village Llanelli,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
526312,Coastal Village Llanelli,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
526312,Coastal Village Llanelli,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
526312,Coastal Village Llanelli,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
526312,Coastal Village Llanelli,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
526312,Coastal Village Llanelli,2023-06-19T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
526312,Coastal Village Llanelli,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-19T03:30:00.000+00:00,transformer,,Temperature,C,30.8
526312,Coastal Village Llanelli,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
526312,Coastal Village Llanelli,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
526312,Coastal Village Llanelli,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
526312,Coastal Village Llanelli,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
526312,Coastal Village Llanelli,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
526312,Coastal Village Llanelli,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
526312,Coastal Village Llanelli,2023-06-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
526312,Coastal Village Llanelli,2023-06-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
526312,Coastal Village Llanelli,2023-06-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
526312,Coastal Village Llanelli,2023-06-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.06
526312,Coastal Village Llanelli,2023-06-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.26
526312,Coastal Village Llanelli,2023-06-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.22
526312,Coastal Village Llanelli,2023-06-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
526312,Coastal Village Llanelli,2023-06-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
526312,Coastal Village Llanelli,2023-06-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
526312,Coastal Village Llanelli,2023-06-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
526312,Coastal Village Llanelli,2023-06-19T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-19T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-19T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-19T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.98
526312,Coastal Village Llanelli,2023-06-19T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.44
526312,Coastal Village Llanelli,2023-06-19T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
526312,Coastal Village Llanelli,2023-06-19T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
526312,Coastal Village Llanelli,2023-06-19T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
526312,Coastal Village Llanelli,2023-06-19T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
526312,Coastal Village Llanelli,2023-06-19T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-19T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.26
526312,Coastal Village Llanelli,2023-06-19T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-19T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-19T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
526312,Coastal Village Llanelli,2023-06-19T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
526312,Coastal Village Llanelli,2023-06-19T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
526312,Coastal Village Llanelli,2023-06-19T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-19T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
526312,Coastal Village Llanelli,2023-06-19T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-19T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.7
526312,Coastal Village Llanelli,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
526312,Coastal Village Llanelli,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
526312,Coastal Village Llanelli,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
526312,Coastal Village Llanelli,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
526312,Coastal Village Llanelli,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
526312,Coastal Village Llanelli,2023-06-19T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
526312,Coastal Village Llanelli,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
526312,Coastal Village Llanelli,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
526312,Coastal Village Llanelli,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
526312,Coastal Village Llanelli,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
526312,Coastal Village Llanelli,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
526312,Coastal Village Llanelli,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
526312,Coastal Village Llanelli,2023-06-19T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
526312,Coastal Village Llanelli,2023-06-19T03:20:00.000+00:00,transformer,,Temperature,C,30.8
526312,Coastal Village Llanelli,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
526312,Coastal Village Llanelli,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
526312,Coastal Village Llanelli,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
526312,Coastal Village Llanelli,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
526312,Coastal Village Llanelli,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
526312,Coastal Village Llanelli,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
526312,Coastal Village Llanelli,2023-06-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
526312,Coastal Village Llanelli,2023-06-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
526312,Coastal Village Llanelli,2023-06-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
526312,Coastal Village Llanelli,2023-06-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.92
526312,Coastal Village Llanelli,2023-06-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.03
526312,Coastal Village Llanelli,2023-06-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.68
526312,Coastal Village Llanelli,2023-06-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
526312,Coastal Village Llanelli,2023-06-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
526312,Coastal Village Llanelli,2023-06-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
526312,Coastal Village Llanelli,2023-06-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
526312,Coastal Village Llanelli,2023-06-19T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-19T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-19T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-19T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.95
526312,Coastal Village Llanelli,2023-06-19T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
526312,Coastal Village Llanelli,2023-06-19T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.39
526312,Coastal Village Llanelli,2023-06-19T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
526312,Coastal Village Llanelli,2023-06-19T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
526312,Coastal Village Llanelli,2023-06-19T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
526312,Coastal Village Llanelli,2023-06-19T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-19T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.67
526312,Coastal Village Llanelli,2023-06-19T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
526312,Coastal Village Llanelli,2023-06-19T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
526312,Coastal Village Llanelli,2023-06-19T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
526312,Coastal Village Llanelli,2023-06-19T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
526312,Coastal Village Llanelli,2023-06-19T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
526312,Coastal Village Llanelli,2023-06-19T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-19T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
526312,Coastal Village Llanelli,2023-06-19T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-19T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
526312,Coastal Village Llanelli,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.09
526312,Coastal Village Llanelli,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
526312,Coastal Village Llanelli,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
526312,Coastal Village Llanelli,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
526312,Coastal Village Llanelli,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
526312,Coastal Village Llanelli,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
526312,Coastal Village Llanelli,2023-06-19T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
526312,Coastal Village Llanelli,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
526312,Coastal Village Llanelli,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
526312,Coastal Village Llanelli,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
526312,Coastal Village Llanelli,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
526312,Coastal Village Llanelli,2023-06-19T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
526312,Coastal Village Llanelli,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
526312,Coastal Village Llanelli,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-19T03:10:00.000+00:00,transformer,,Temperature,C,30.9
526312,Coastal Village Llanelli,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
526312,Coastal Village Llanelli,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
526312,Coastal Village Llanelli,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
526312,Coastal Village Llanelli,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
526312,Coastal Village Llanelli,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
526312,Coastal Village Llanelli,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
526312,Coastal Village Llanelli,2023-06-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
526312,Coastal Village Llanelli,2023-06-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
526312,Coastal Village Llanelli,2023-06-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
526312,Coastal Village Llanelli,2023-06-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.58
526312,Coastal Village Llanelli,2023-06-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.85
526312,Coastal Village Llanelli,2023-06-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.22
526312,Coastal Village Llanelli,2023-06-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
526312,Coastal Village Llanelli,2023-06-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
526312,Coastal Village Llanelli,2023-06-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
526312,Coastal Village Llanelli,2023-06-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
526312,Coastal Village Llanelli,2023-06-19T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-19T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-19T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-19T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
526312,Coastal Village Llanelli,2023-06-19T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.45
526312,Coastal Village Llanelli,2023-06-19T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
526312,Coastal Village Llanelli,2023-06-19T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-19T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-19T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
526312,Coastal Village Llanelli,2023-06-19T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-19T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.39
526312,Coastal Village Llanelli,2023-06-19T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
526312,Coastal Village Llanelli,2023-06-19T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
526312,Coastal Village Llanelli,2023-06-19T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
526312,Coastal Village Llanelli,2023-06-19T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
526312,Coastal Village Llanelli,2023-06-19T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
526312,Coastal Village Llanelli,2023-06-19T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-19T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-19T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-19T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.22
526312,Coastal Village Llanelli,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
526312,Coastal Village Llanelli,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
526312,Coastal Village Llanelli,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
526312,Coastal Village Llanelli,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
526312,Coastal Village Llanelli,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
526312,Coastal Village Llanelli,2023-06-19T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
526312,Coastal Village Llanelli,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
526312,Coastal Village Llanelli,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
526312,Coastal Village Llanelli,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
526312,Coastal Village Llanelli,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
526312,Coastal Village Llanelli,2023-06-19T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
526312,Coastal Village Llanelli,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
526312,Coastal Village Llanelli,2023-06-19T03:00:00.000+00:00,transformer,,Temperature,C,30.9
526312,Coastal Village Llanelli,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
526312,Coastal Village Llanelli,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
526312,Coastal Village Llanelli,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
526312,Coastal Village Llanelli,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
526312,Coastal Village Llanelli,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
526312,Coastal Village Llanelli,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
526312,Coastal Village Llanelli,2023-06-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
526312,Coastal Village Llanelli,2023-06-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
526312,Coastal Village Llanelli,2023-06-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
526312,Coastal Village Llanelli,2023-06-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.65
526312,Coastal Village Llanelli,2023-06-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.75
526312,Coastal Village Llanelli,2023-06-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.4
526312,Coastal Village Llanelli,2023-06-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
