Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
526312,Coastal Village Llanelli,2023-06-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
526312,Coastal Village Llanelli,2023-06-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
526312,Coastal Village Llanelli,2023-06-19T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-19T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-19T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
526312,Coastal Village Llanelli,2023-06-19T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
526312,Coastal Village Llanelli,2023-06-19T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
526312,Coastal Village Llanelli,2023-06-19T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.17
526312,Coastal Village Llanelli,2023-06-19T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
526312,Coastal Village Llanelli,2023-06-19T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
526312,Coastal Village Llanelli,2023-06-19T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
526312,Coastal Village Llanelli,2023-06-19T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
526312,Coastal Village Llanelli,2023-06-19T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.1
526312,Coastal Village Llanelli,2023-06-19T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
526312,Coastal Village Llanelli,2023-06-19T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-19T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
526312,Coastal Village Llanelli,2023-06-19T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
526312,Coastal Village Llanelli,2023-06-19T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
526312,Coastal Village Llanelli,2023-06-19T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-19T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-19T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-19T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
526312,Coastal Village Llanelli,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.15
526312,Coastal Village Llanelli,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
526312,Coastal Village Llanelli,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
526312,Coastal Village Llanelli,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
526312,Coastal Village Llanelli,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
526312,Coastal Village Llanelli,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
526312,Coastal Village Llanelli,2023-06-19T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
526312,Coastal Village Llanelli,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
526312,Coastal Village Llanelli,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
526312,Coastal Village Llanelli,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
526312,Coastal Village Llanelli,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
526312,Coastal Village Llanelli,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
526312,Coastal Village Llanelli,2023-06-19T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
526312,Coastal Village Llanelli,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-19T02:50:00.000+00:00,transformer,,Temperature,C,31.0
526312,Coastal Village Llanelli,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
526312,Coastal Village Llanelli,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
526312,Coastal Village Llanelli,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
526312,Coastal Village Llanelli,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
526312,Coastal Village Llanelli,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
526312,Coastal Village Llanelli,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
526312,Coastal Village Llanelli,2023-06-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
526312,Coastal Village Llanelli,2023-06-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
526312,Coastal Village Llanelli,2023-06-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
526312,Coastal Village Llanelli,2023-06-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.3
526312,Coastal Village Llanelli,2023-06-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.04
526312,Coastal Village Llanelli,2023-06-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.07
526312,Coastal Village Llanelli,2023-06-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
526312,Coastal Village Llanelli,2023-06-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
526312,Coastal Village Llanelli,2023-06-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
526312,Coastal Village Llanelli,2023-06-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
526312,Coastal Village Llanelli,2023-06-19T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-19T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-19T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-19T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
526312,Coastal Village Llanelli,2023-06-19T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
526312,Coastal Village Llanelli,2023-06-19T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.48
526312,Coastal Village Llanelli,2023-06-19T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
526312,Coastal Village Llanelli,2023-06-19T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
526312,Coastal Village Llanelli,2023-06-19T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
526312,Coastal Village Llanelli,2023-06-19T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
526312,Coastal Village Llanelli,2023-06-19T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.07
526312,Coastal Village Llanelli,2023-06-19T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
526312,Coastal Village Llanelli,2023-06-19T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
526312,Coastal Village Llanelli,2023-06-19T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
526312,Coastal Village Llanelli,2023-06-19T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.77
526312,Coastal Village Llanelli,2023-06-19T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
526312,Coastal Village Llanelli,2023-06-19T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
526312,Coastal Village Llanelli,2023-06-19T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-19T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
526312,Coastal Village Llanelli,2023-06-19T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.01
526312,Coastal Village Llanelli,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
526312,Coastal Village Llanelli,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
526312,Coastal Village Llanelli,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
526312,Coastal Village Llanelli,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
526312,Coastal Village Llanelli,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
526312,Coastal Village Llanelli,2023-06-19T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
526312,Coastal Village Llanelli,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
526312,Coastal Village Llanelli,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
526312,Coastal Village Llanelli,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
526312,Coastal Village Llanelli,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
526312,Coastal Village Llanelli,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
526312,Coastal Village Llanelli,2023-06-19T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
526312,Coastal Village Llanelli,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-19T02:40:00.000+00:00,transformer,,Temperature,C,31.0
526312,Coastal Village Llanelli,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
526312,Coastal Village Llanelli,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
526312,Coastal Village Llanelli,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
526312,Coastal Village Llanelli,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
526312,Coastal Village Llanelli,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
526312,Coastal Village Llanelli,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
526312,Coastal Village Llanelli,2023-06-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
526312,Coastal Village Llanelli,2023-06-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
526312,Coastal Village Llanelli,2023-06-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
526312,Coastal Village Llanelli,2023-06-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.28
526312,Coastal Village Llanelli,2023-06-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.55
526312,Coastal Village Llanelli,2023-06-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.85
526312,Coastal Village Llanelli,2023-06-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
526312,Coastal Village Llanelli,2023-06-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
526312,Coastal Village Llanelli,2023-06-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
526312,Coastal Village Llanelli,2023-06-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
526312,Coastal Village Llanelli,2023-06-19T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-19T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-19T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-19T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
526312,Coastal Village Llanelli,2023-06-19T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
526312,Coastal Village Llanelli,2023-06-19T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
526312,Coastal Village Llanelli,2023-06-19T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
526312,Coastal Village Llanelli,2023-06-19T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
526312,Coastal Village Llanelli,2023-06-19T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
526312,Coastal Village Llanelli,2023-06-19T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-19T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.2
526312,Coastal Village Llanelli,2023-06-19T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
526312,Coastal Village Llanelli,2023-06-19T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
526312,Coastal Village Llanelli,2023-06-19T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
526312,Coastal Village Llanelli,2023-06-19T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.16
526312,Coastal Village Llanelli,2023-06-19T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
526312,Coastal Village Llanelli,2023-06-19T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
526312,Coastal Village Llanelli,2023-06-19T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-19T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
526312,Coastal Village Llanelli,2023-06-19T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.02
526312,Coastal Village Llanelli,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
526312,Coastal Village Llanelli,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
526312,Coastal Village Llanelli,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
526312,Coastal Village Llanelli,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
526312,Coastal Village Llanelli,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
526312,Coastal Village Llanelli,2023-06-19T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
526312,Coastal Village Llanelli,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
526312,Coastal Village Llanelli,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
526312,Coastal Village Llanelli,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
526312,Coastal Village Llanelli,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
526312,Coastal Village Llanelli,2023-06-19T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
526312,Coastal Village Llanelli,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
526312,Coastal Village Llanelli,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-19T02:30:00.000+00:00,transformer,,Temperature,C,31.1
526312,Coastal Village Llanelli,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
526312,Coastal Village Llanelli,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
526312,Coastal Village Llanelli,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
526312,Coastal Village Llanelli,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
526312,Coastal Village Llanelli,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
526312,Coastal Village Llanelli,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
526312,Coastal Village Llanelli,2023-06-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
526312,Coastal Village Llanelli,2023-06-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
526312,Coastal Village Llanelli,2023-06-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
526312,Coastal Village Llanelli,2023-06-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.21
526312,Coastal Village Llanelli,2023-06-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.1
526312,Coastal Village Llanelli,2023-06-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.38
526312,Coastal Village Llanelli,2023-06-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
526312,Coastal Village Llanelli,2023-06-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
526312,Coastal Village Llanelli,2023-06-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
526312,Coastal Village Llanelli,2023-06-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
526312,Coastal Village Llanelli,2023-06-19T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-19T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-19T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
526312,Coastal Village Llanelli,2023-06-19T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
526312,Coastal Village Llanelli,2023-06-19T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
526312,Coastal Village Llanelli,2023-06-19T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
526312,Coastal Village Llanelli,2023-06-19T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-19T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
526312,Coastal Village Llanelli,2023-06-19T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
526312,Coastal Village Llanelli,2023-06-19T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
526312,Coastal Village Llanelli,2023-06-19T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.62
526312,Coastal Village Llanelli,2023-06-19T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-19T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-19T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.14
526312,Coastal Village Llanelli,2023-06-19T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.04
526312,Coastal Village Llanelli,2023-06-19T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
526312,Coastal Village Llanelli,2023-06-19T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
526312,Coastal Village Llanelli,2023-06-19T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-19T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
526312,Coastal Village Llanelli,2023-06-19T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.9
526312,Coastal Village Llanelli,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
526312,Coastal Village Llanelli,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
526312,Coastal Village Llanelli,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
526312,Coastal Village Llanelli,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
526312,Coastal Village Llanelli,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
526312,Coastal Village Llanelli,2023-06-19T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
526312,Coastal Village Llanelli,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
526312,Coastal Village Llanelli,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
526312,Coastal Village Llanelli,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
526312,Coastal Village Llanelli,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
526312,Coastal Village Llanelli,2023-06-19T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
526312,Coastal Village Llanelli,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
526312,Coastal Village Llanelli,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
526312,Coastal Village Llanelli,2023-06-19T02:20:00.000+00:00,transformer,,Temperature,C,31.1
526312,Coastal Village Llanelli,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
526312,Coastal Village Llanelli,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
526312,Coastal Village Llanelli,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
526312,Coastal Village Llanelli,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
526312,Coastal Village Llanelli,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
526312,Coastal Village Llanelli,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
526312,Coastal Village Llanelli,2023-06-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
526312,Coastal Village Llanelli,2023-06-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
526312,Coastal Village Llanelli,2023-06-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
526312,Coastal Village Llanelli,2023-06-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.3
526312,Coastal Village Llanelli,2023-06-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.19
526312,Coastal Village Llanelli,2023-06-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.35
526312,Coastal Village Llanelli,2023-06-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
526312,Coastal Village Llanelli,2023-06-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
526312,Coastal Village Llanelli,2023-06-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
526312,Coastal Village Llanelli,2023-06-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
526312,Coastal Village Llanelli,2023-06-19T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-19T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-19T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-19T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
526312,Coastal Village Llanelli,2023-06-19T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.48
526312,Coastal Village Llanelli,2023-06-19T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
526312,Coastal Village Llanelli,2023-06-19T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
526312,Coastal Village Llanelli,2023-06-19T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
526312,Coastal Village Llanelli,2023-06-19T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
526312,Coastal Village Llanelli,2023-06-19T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-19T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.54
526312,Coastal Village Llanelli,2023-06-19T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-19T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-19T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.08
526312,Coastal Village Llanelli,2023-06-19T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.18
526312,Coastal Village Llanelli,2023-06-19T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
526312,Coastal Village Llanelli,2023-06-19T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-19T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-19T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
526312,Coastal Village Llanelli,2023-06-19T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
526312,Coastal Village Llanelli,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.03
526312,Coastal Village Llanelli,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
526312,Coastal Village Llanelli,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
526312,Coastal Village Llanelli,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
526312,Coastal Village Llanelli,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
526312,Coastal Village Llanelli,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
526312,Coastal Village Llanelli,2023-06-19T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
526312,Coastal Village Llanelli,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
526312,Coastal Village Llanelli,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
526312,Coastal Village Llanelli,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
526312,Coastal Village Llanelli,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
526312,Coastal Village Llanelli,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
526312,Coastal Village Llanelli,2023-06-19T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
526312,Coastal Village Llanelli,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
526312,Coastal Village Llanelli,2023-06-19T02:10:00.000+00:00,transformer,,Temperature,C,31.2
526312,Coastal Village Llanelli,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
526312,Coastal Village Llanelli,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
526312,Coastal Village Llanelli,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
526312,Coastal Village Llanelli,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
526312,Coastal Village Llanelli,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
526312,Coastal Village Llanelli,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
526312,Coastal Village Llanelli,2023-06-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
526312,Coastal Village Llanelli,2023-06-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
526312,Coastal Village Llanelli,2023-06-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
526312,Coastal Village Llanelli,2023-06-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.42
526312,Coastal Village Llanelli,2023-06-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.72
526312,Coastal Village Llanelli,2023-06-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.84
526312,Coastal Village Llanelli,2023-06-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
526312,Coastal Village Llanelli,2023-06-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
526312,Coastal Village Llanelli,2023-06-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
526312,Coastal Village Llanelli,2023-06-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
526312,Coastal Village Llanelli,2023-06-19T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-19T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-19T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-19T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.03
526312,Coastal Village Llanelli,2023-06-19T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.39
526312,Coastal Village Llanelli,2023-06-19T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
526312,Coastal Village Llanelli,2023-06-19T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
526312,Coastal Village Llanelli,2023-06-19T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
526312,Coastal Village Llanelli,2023-06-19T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
526312,Coastal Village Llanelli,2023-06-19T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-19T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.58
526312,Coastal Village Llanelli,2023-06-19T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-19T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-19T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
526312,Coastal Village Llanelli,2023-06-19T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.04
526312,Coastal Village Llanelli,2023-06-19T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
526312,Coastal Village Llanelli,2023-06-19T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-19T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-19T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
526312,Coastal Village Llanelli,2023-06-19T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.8
526312,Coastal Village Llanelli,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
526312,Coastal Village Llanelli,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
526312,Coastal Village Llanelli,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
526312,Coastal Village Llanelli,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
526312,Coastal Village Llanelli,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
526312,Coastal Village Llanelli,2023-06-19T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
526312,Coastal Village Llanelli,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
526312,Coastal Village Llanelli,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
526312,Coastal Village Llanelli,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
526312,Coastal Village Llanelli,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
526312,Coastal Village Llanelli,2023-06-19T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
526312,Coastal Village Llanelli,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
526312,Coastal Village Llanelli,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
526312,Coastal Village Llanelli,2023-06-19T02:00:00.000+00:00,transformer,,Temperature,C,31.3
526312,Coastal Village Llanelli,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
526312,Coastal Village Llanelli,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
526312,Coastal Village Llanelli,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
526312,Coastal Village Llanelli,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
526312,Coastal Village Llanelli,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
526312,Coastal Village Llanelli,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
526312,Coastal Village Llanelli,2023-06-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
526312,Coastal Village Llanelli,2023-06-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
526312,Coastal Village Llanelli,2023-06-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
526312,Coastal Village Llanelli,2023-06-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.43
526312,Coastal Village Llanelli,2023-06-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.9
526312,Coastal Village Llanelli,2023-06-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.01
526312,Coastal Village Llanelli,2023-06-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
526312,Coastal Village Llanelli,2023-06-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
526312,Coastal Village Llanelli,2023-06-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
526312,Coastal Village Llanelli,2023-06-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
526312,Coastal Village Llanelli,2023-06-19T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-19T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-19T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
526312,Coastal Village Llanelli,2023-06-19T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.2
526312,Coastal Village Llanelli,2023-06-19T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.43
526312,Coastal Village Llanelli,2023-06-19T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
526312,Coastal Village Llanelli,2023-06-19T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-19T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
526312,Coastal Village Llanelli,2023-06-19T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
526312,Coastal Village Llanelli,2023-06-19T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-19T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.08
526312,Coastal Village Llanelli,2023-06-19T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526312,Coastal Village Llanelli,2023-06-19T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-19T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
526312,Coastal Village Llanelli,2023-06-19T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
526312,Coastal Village Llanelli,2023-06-19T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
526312,Coastal Village Llanelli,2023-06-19T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-19T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-19T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-19T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.69
526312,Coastal Village Llanelli,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
526312,Coastal Village Llanelli,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
526312,Coastal Village Llanelli,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
526312,Coastal Village Llanelli,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
526312,Coastal Village Llanelli,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
526312,Coastal Village Llanelli,2023-06-19T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
526312,Coastal Village Llanelli,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
526312,Coastal Village Llanelli,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
526312,Coastal Village Llanelli,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
526312,Coastal Village Llanelli,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
526312,Coastal Village Llanelli,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
526312,Coastal Village Llanelli,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
526312,Coastal Village Llanelli,2023-06-19T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
526312,Coastal Village Llanelli,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
526312,Coastal Village Llanelli,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-19T01:50:00.000+00:00,transformer,,Temperature,C,31.3
526312,Coastal Village Llanelli,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
526312,Coastal Village Llanelli,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
526312,Coastal Village Llanelli,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
526312,Coastal Village Llanelli,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
526312,Coastal Village Llanelli,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
526312,Coastal Village Llanelli,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
526312,Coastal Village Llanelli,2023-06-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
526312,Coastal Village Llanelli,2023-06-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
526312,Coastal Village Llanelli,2023-06-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
526312,Coastal Village Llanelli,2023-06-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.07
526312,Coastal Village Llanelli,2023-06-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.3
526312,Coastal Village Llanelli,2023-06-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.85
526312,Coastal Village Llanelli,2023-06-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
526312,Coastal Village Llanelli,2023-06-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
526312,Coastal Village Llanelli,2023-06-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
526312,Coastal Village Llanelli,2023-06-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
526312,Coastal Village Llanelli,2023-06-19T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-19T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-19T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
526312,Coastal Village Llanelli,2023-06-19T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
526312,Coastal Village Llanelli,2023-06-19T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
526312,Coastal Village Llanelli,2023-06-19T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
526312,Coastal Village Llanelli,2023-06-19T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-19T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
526312,Coastal Village Llanelli,2023-06-19T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
526312,Coastal Village Llanelli,2023-06-19T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-19T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.1
526312,Coastal Village Llanelli,2023-06-19T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
526312,Coastal Village Llanelli,2023-06-19T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-19T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
526312,Coastal Village Llanelli,2023-06-19T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
526312,Coastal Village Llanelli,2023-06-19T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
526312,Coastal Village Llanelli,2023-06-19T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-19T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
526312,Coastal Village Llanelli,2023-06-19T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
526312,Coastal Village Llanelli,2023-06-19T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
526312,Coastal Village Llanelli,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.7
526312,Coastal Village Llanelli,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
526312,Coastal Village Llanelli,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
526312,Coastal Village Llanelli,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
526312,Coastal Village Llanelli,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
526312,Coastal Village Llanelli,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
526312,Coastal Village Llanelli,2023-06-19T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
526312,Coastal Village Llanelli,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
526312,Coastal Village Llanelli,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
526312,Coastal Village Llanelli,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
526312,Coastal Village Llanelli,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.96
526312,Coastal Village Llanelli,2023-06-19T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-19T01:40:00.000+00:00,transformer,,Temperature,C,31.4
526312,Coastal Village Llanelli,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
526312,Coastal Village Llanelli,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
526312,Coastal Village Llanelli,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
526312,Coastal Village Llanelli,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
526312,Coastal Village Llanelli,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
526312,Coastal Village Llanelli,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
526312,Coastal Village Llanelli,2023-06-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
526312,Coastal Village Llanelli,2023-06-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
526312,Coastal Village Llanelli,2023-06-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
526312,Coastal Village Llanelli,2023-06-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.25
526312,Coastal Village Llanelli,2023-06-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.53
526312,Coastal Village Llanelli,2023-06-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.44
526312,Coastal Village Llanelli,2023-06-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
526312,Coastal Village Llanelli,2023-06-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
526312,Coastal Village Llanelli,2023-06-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
526312,Coastal Village Llanelli,2023-06-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
526312,Coastal Village Llanelli,2023-06-19T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-19T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-19T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-19T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
526312,Coastal Village Llanelli,2023-06-19T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
526312,Coastal Village Llanelli,2023-06-19T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
526312,Coastal Village Llanelli,2023-06-19T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
526312,Coastal Village Llanelli,2023-06-19T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
526312,Coastal Village Llanelli,2023-06-19T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
526312,Coastal Village Llanelli,2023-06-19T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-19T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.09
526312,Coastal Village Llanelli,2023-06-19T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-19T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-19T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.3
526312,Coastal Village Llanelli,2023-06-19T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
526312,Coastal Village Llanelli,2023-06-19T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
526312,Coastal Village Llanelli,2023-06-19T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-19T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-19T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
526312,Coastal Village Llanelli,2023-06-19T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.71
526312,Coastal Village Llanelli,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
526312,Coastal Village Llanelli,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
526312,Coastal Village Llanelli,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.97
526312,Coastal Village Llanelli,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
526312,Coastal Village Llanelli,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
