Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
526312,Coastal Village Llanelli,2023-06-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
526312,Coastal Village Llanelli,2023-06-19T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-19T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-19T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
526312,Coastal Village Llanelli,2023-06-19T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
526312,Coastal Village Llanelli,2023-06-19T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
526312,Coastal Village Llanelli,2023-06-19T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.26
526312,Coastal Village Llanelli,2023-06-19T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-19T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
526312,Coastal Village Llanelli,2023-06-19T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
526312,Coastal Village Llanelli,2023-06-19T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-19T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.13
526312,Coastal Village Llanelli,2023-06-19T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-19T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-19T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
526312,Coastal Village Llanelli,2023-06-19T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
526312,Coastal Village Llanelli,2023-06-19T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
526312,Coastal Village Llanelli,2023-06-19T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-19T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
526312,Coastal Village Llanelli,2023-06-19T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-19T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.83
526312,Coastal Village Llanelli,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
526312,Coastal Village Llanelli,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
526312,Coastal Village Llanelli,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.22
526312,Coastal Village Llanelli,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
526312,Coastal Village Llanelli,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.52
526312,Coastal Village Llanelli,2023-06-19T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
526312,Coastal Village Llanelli,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
526312,Coastal Village Llanelli,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
526312,Coastal Village Llanelli,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
526312,Coastal Village Llanelli,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
526312,Coastal Village Llanelli,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
526312,Coastal Village Llanelli,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
526312,Coastal Village Llanelli,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
526312,Coastal Village Llanelli,2023-06-19T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
526312,Coastal Village Llanelli,2023-06-19T00:00:00.000+00:00,transformer,,Temperature,C,31.9
526312,Coastal Village Llanelli,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
526312,Coastal Village Llanelli,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
526312,Coastal Village Llanelli,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
526312,Coastal Village Llanelli,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
526312,Coastal Village Llanelli,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
526312,Coastal Village Llanelli,2023-06-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
526312,Coastal Village Llanelli,2023-06-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
526312,Coastal Village Llanelli,2023-06-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
526312,Coastal Village Llanelli,2023-06-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.32
526312,Coastal Village Llanelli,2023-06-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.78
526312,Coastal Village Llanelli,2023-06-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.63
526312,Coastal Village Llanelli,2023-06-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
526312,Coastal Village Llanelli,2023-06-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
526312,Coastal Village Llanelli,2023-06-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
526312,Coastal Village Llanelli,2023-06-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
526312,Coastal Village Llanelli,2023-06-20T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-20T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-20T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
526312,Coastal Village Llanelli,2023-06-20T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.3
526312,Coastal Village Llanelli,2023-06-20T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
526312,Coastal Village Llanelli,2023-06-20T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.58
526312,Coastal Village Llanelli,2023-06-20T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-20T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
526312,Coastal Village Llanelli,2023-06-20T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
526312,Coastal Village Llanelli,2023-06-20T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
526312,Coastal Village Llanelli,2023-06-20T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.99
526312,Coastal Village Llanelli,2023-06-20T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-20T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
526312,Coastal Village Llanelli,2023-06-20T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
526312,Coastal Village Llanelli,2023-06-20T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
526312,Coastal Village Llanelli,2023-06-20T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
526312,Coastal Village Llanelli,2023-06-20T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-20T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-20T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-20T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
526312,Coastal Village Llanelli,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
526312,Coastal Village Llanelli,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
526312,Coastal Village Llanelli,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.22
526312,Coastal Village Llanelli,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
526312,Coastal Village Llanelli,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.85
526312,Coastal Village Llanelli,2023-06-20T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
526312,Coastal Village Llanelli,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
526312,Coastal Village Llanelli,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
526312,Coastal Village Llanelli,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
526312,Coastal Village Llanelli,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.25
526312,Coastal Village Llanelli,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
526312,Coastal Village Llanelli,2023-06-20T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
526312,Coastal Village Llanelli,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
526312,Coastal Village Llanelli,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
526312,Coastal Village Llanelli,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
526312,Coastal Village Llanelli,2023-06-20T23:50:00.000+00:00,transformer,,Temperature,C,32.2
526312,Coastal Village Llanelli,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.22
526312,Coastal Village Llanelli,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
526312,Coastal Village Llanelli,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.82
526312,Coastal Village Llanelli,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
526312,Coastal Village Llanelli,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,5.28
526312,Coastal Village Llanelli,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
526312,Coastal Village Llanelli,2023-06-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
526312,Coastal Village Llanelli,2023-06-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
526312,Coastal Village Llanelli,2023-06-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
526312,Coastal Village Llanelli,2023-06-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.2
526312,Coastal Village Llanelli,2023-06-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.57
526312,Coastal Village Llanelli,2023-06-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.22
526312,Coastal Village Llanelli,2023-06-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
526312,Coastal Village Llanelli,2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
526312,Coastal Village Llanelli,2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
526312,Coastal Village Llanelli,2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
526312,Coastal Village Llanelli,2023-06-20T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-20T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-20T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-20T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.27
526312,Coastal Village Llanelli,2023-06-20T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
526312,Coastal Village Llanelli,2023-06-20T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
526312,Coastal Village Llanelli,2023-06-20T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
526312,Coastal Village Llanelli,2023-06-20T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
526312,Coastal Village Llanelli,2023-06-20T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
526312,Coastal Village Llanelli,2023-06-20T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
526312,Coastal Village Llanelli,2023-06-20T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.93
526312,Coastal Village Llanelli,2023-06-20T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
526312,Coastal Village Llanelli,2023-06-20T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-20T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
526312,Coastal Village Llanelli,2023-06-20T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
526312,Coastal Village Llanelli,2023-06-20T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
526312,Coastal Village Llanelli,2023-06-20T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-20T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-20T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
526312,Coastal Village Llanelli,2023-06-20T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.48
526312,Coastal Village Llanelli,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
526312,Coastal Village Llanelli,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
526312,Coastal Village Llanelli,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.38
526312,Coastal Village Llanelli,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
526312,Coastal Village Llanelli,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.46
526312,Coastal Village Llanelli,2023-06-20T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
526312,Coastal Village Llanelli,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
526312,Coastal Village Llanelli,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
526312,Coastal Village Llanelli,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
526312,Coastal Village Llanelli,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
526312,Coastal Village Llanelli,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
526312,Coastal Village Llanelli,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.37
526312,Coastal Village Llanelli,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
526312,Coastal Village Llanelli,2023-06-20T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
526312,Coastal Village Llanelli,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
526312,Coastal Village Llanelli,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.5
526312,Coastal Village Llanelli,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
526312,Coastal Village Llanelli,2023-06-20T23:40:00.000+00:00,transformer,,Temperature,C,32.3
526312,Coastal Village Llanelli,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,5.22
526312,Coastal Village Llanelli,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
526312,Coastal Village Llanelli,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.82
526312,Coastal Village Llanelli,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
526312,Coastal Village Llanelli,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,5.29
526312,Coastal Village Llanelli,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
526312,Coastal Village Llanelli,2023-06-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
526312,Coastal Village Llanelli,2023-06-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
526312,Coastal Village Llanelli,2023-06-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
526312,Coastal Village Llanelli,2023-06-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.17
526312,Coastal Village Llanelli,2023-06-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.44
526312,Coastal Village Llanelli,2023-06-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.16
526312,Coastal Village Llanelli,2023-06-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
526312,Coastal Village Llanelli,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
526312,Coastal Village Llanelli,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
526312,Coastal Village Llanelli,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
526312,Coastal Village Llanelli,2023-06-20T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-20T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-20T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-20T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.02
526312,Coastal Village Llanelli,2023-06-20T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
526312,Coastal Village Llanelli,2023-06-20T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.73
526312,Coastal Village Llanelli,2023-06-20T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
526312,Coastal Village Llanelli,2023-06-20T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
526312,Coastal Village Llanelli,2023-06-20T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
526312,Coastal Village Llanelli,2023-06-20T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
526312,Coastal Village Llanelli,2023-06-20T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.21
526312,Coastal Village Llanelli,2023-06-20T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
526312,Coastal Village Llanelli,2023-06-20T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-20T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
526312,Coastal Village Llanelli,2023-06-20T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
526312,Coastal Village Llanelli,2023-06-20T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
526312,Coastal Village Llanelli,2023-06-20T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-20T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-20T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
526312,Coastal Village Llanelli,2023-06-20T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.4
526312,Coastal Village Llanelli,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
526312,Coastal Village Llanelli,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
526312,Coastal Village Llanelli,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
526312,Coastal Village Llanelli,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
526312,Coastal Village Llanelli,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.14
526312,Coastal Village Llanelli,2023-06-20T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
526312,Coastal Village Llanelli,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
526312,Coastal Village Llanelli,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
526312,Coastal Village Llanelli,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
526312,Coastal Village Llanelli,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
526312,Coastal Village Llanelli,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.49
526312,Coastal Village Llanelli,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
526312,Coastal Village Llanelli,2023-06-20T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
526312,Coastal Village Llanelli,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
526312,Coastal Village Llanelli,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.1
526312,Coastal Village Llanelli,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
526312,Coastal Village Llanelli,2023-06-20T23:30:00.000+00:00,transformer,,Temperature,C,32.3
526312,Coastal Village Llanelli,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.15
526312,Coastal Village Llanelli,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
526312,Coastal Village Llanelli,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.74
526312,Coastal Village Llanelli,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
526312,Coastal Village Llanelli,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,5.21
526312,Coastal Village Llanelli,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
526312,Coastal Village Llanelli,2023-06-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
526312,Coastal Village Llanelli,2023-06-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
526312,Coastal Village Llanelli,2023-06-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
526312,Coastal Village Llanelli,2023-06-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.38
526312,Coastal Village Llanelli,2023-06-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.77
526312,Coastal Village Llanelli,2023-06-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.92
526312,Coastal Village Llanelli,2023-06-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
526312,Coastal Village Llanelli,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
526312,Coastal Village Llanelli,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
526312,Coastal Village Llanelli,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
526312,Coastal Village Llanelli,2023-06-20T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-20T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-20T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-20T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
526312,Coastal Village Llanelli,2023-06-20T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
526312,Coastal Village Llanelli,2023-06-20T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.08
526312,Coastal Village Llanelli,2023-06-20T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-20T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-20T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
526312,Coastal Village Llanelli,2023-06-20T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-20T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.23
526312,Coastal Village Llanelli,2023-06-20T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
526312,Coastal Village Llanelli,2023-06-20T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-20T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
526312,Coastal Village Llanelli,2023-06-20T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
526312,Coastal Village Llanelli,2023-06-20T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
526312,Coastal Village Llanelli,2023-06-20T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-20T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
526312,Coastal Village Llanelli,2023-06-20T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-20T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
526312,Coastal Village Llanelli,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
526312,Coastal Village Llanelli,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
526312,Coastal Village Llanelli,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
526312,Coastal Village Llanelli,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
526312,Coastal Village Llanelli,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.94
526312,Coastal Village Llanelli,2023-06-20T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
526312,Coastal Village Llanelli,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
526312,Coastal Village Llanelli,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
526312,Coastal Village Llanelli,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
526312,Coastal Village Llanelli,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
526312,Coastal Village Llanelli,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
526312,Coastal Village Llanelli,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.35
526312,Coastal Village Llanelli,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
526312,Coastal Village Llanelli,2023-06-20T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
526312,Coastal Village Llanelli,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
526312,Coastal Village Llanelli,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.6
526312,Coastal Village Llanelli,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
526312,Coastal Village Llanelli,2023-06-20T23:20:00.000+00:00,transformer,,Temperature,C,32.3
526312,Coastal Village Llanelli,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.04
526312,Coastal Village Llanelli,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
526312,Coastal Village Llanelli,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.63
526312,Coastal Village Llanelli,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
526312,Coastal Village Llanelli,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,5.11
526312,Coastal Village Llanelli,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
526312,Coastal Village Llanelli,2023-06-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
526312,Coastal Village Llanelli,2023-06-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
526312,Coastal Village Llanelli,2023-06-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
526312,Coastal Village Llanelli,2023-06-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.84
526312,Coastal Village Llanelli,2023-06-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
526312,Coastal Village Llanelli,2023-06-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.75
526312,Coastal Village Llanelli,2023-06-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
526312,Coastal Village Llanelli,2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
526312,Coastal Village Llanelli,2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
526312,Coastal Village Llanelli,2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
526312,Coastal Village Llanelli,2023-06-20T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-20T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-20T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
526312,Coastal Village Llanelli,2023-06-20T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
526312,Coastal Village Llanelli,2023-06-20T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
526312,Coastal Village Llanelli,2023-06-20T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.73
526312,Coastal Village Llanelli,2023-06-20T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
526312,Coastal Village Llanelli,2023-06-20T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-20T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
526312,Coastal Village Llanelli,2023-06-20T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-20T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.56
526312,Coastal Village Llanelli,2023-06-20T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-20T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-20T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
526312,Coastal Village Llanelli,2023-06-20T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
526312,Coastal Village Llanelli,2023-06-20T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
526312,Coastal Village Llanelli,2023-06-20T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
526312,Coastal Village Llanelli,2023-06-20T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-20T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-20T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
526312,Coastal Village Llanelli,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.4
526312,Coastal Village Llanelli,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
526312,Coastal Village Llanelli,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
526312,Coastal Village Llanelli,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.21
526312,Coastal Village Llanelli,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
526312,Coastal Village Llanelli,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.23
526312,Coastal Village Llanelli,2023-06-20T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
526312,Coastal Village Llanelli,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
526312,Coastal Village Llanelli,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
526312,Coastal Village Llanelli,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
526312,Coastal Village Llanelli,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
526312,Coastal Village Llanelli,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.98
526312,Coastal Village Llanelli,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.64
526312,Coastal Village Llanelli,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
526312,Coastal Village Llanelli,2023-06-20T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
526312,Coastal Village Llanelli,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
526312,Coastal Village Llanelli,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
526312,Coastal Village Llanelli,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-20T23:10:00.000+00:00,transformer,,Temperature,C,32.4
526312,Coastal Village Llanelli,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.04
526312,Coastal Village Llanelli,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
526312,Coastal Village Llanelli,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.64
526312,Coastal Village Llanelli,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
526312,Coastal Village Llanelli,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,5.14
526312,Coastal Village Llanelli,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
526312,Coastal Village Llanelli,2023-06-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
526312,Coastal Village Llanelli,2023-06-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
526312,Coastal Village Llanelli,2023-06-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
526312,Coastal Village Llanelli,2023-06-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.03
526312,Coastal Village Llanelli,2023-06-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.53
526312,Coastal Village Llanelli,2023-06-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.04
526312,Coastal Village Llanelli,2023-06-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
526312,Coastal Village Llanelli,2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
526312,Coastal Village Llanelli,2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
526312,Coastal Village Llanelli,2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
526312,Coastal Village Llanelli,2023-06-20T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-20T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-20T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-20T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.55
526312,Coastal Village Llanelli,2023-06-20T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
526312,Coastal Village Llanelli,2023-06-20T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.61
526312,Coastal Village Llanelli,2023-06-20T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-20T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
526312,Coastal Village Llanelli,2023-06-20T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
526312,Coastal Village Llanelli,2023-06-20T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-20T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.44
526312,Coastal Village Llanelli,2023-06-20T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
526312,Coastal Village Llanelli,2023-06-20T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-20T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
526312,Coastal Village Llanelli,2023-06-20T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
526312,Coastal Village Llanelli,2023-06-20T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
526312,Coastal Village Llanelli,2023-06-20T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-20T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-20T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-20T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
526312,Coastal Village Llanelli,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
526312,Coastal Village Llanelli,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
526312,Coastal Village Llanelli,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.13
526312,Coastal Village Llanelli,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
526312,Coastal Village Llanelli,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.99
526312,Coastal Village Llanelli,2023-06-20T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
526312,Coastal Village Llanelli,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.5
526312,Coastal Village Llanelli,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
526312,Coastal Village Llanelli,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
526312,Coastal Village Llanelli,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
526312,Coastal Village Llanelli,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.66
526312,Coastal Village Llanelli,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.36
526312,Coastal Village Llanelli,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
526312,Coastal Village Llanelli,2023-06-20T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
526312,Coastal Village Llanelli,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
526312,Coastal Village Llanelli,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.6
526312,Coastal Village Llanelli,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
526312,Coastal Village Llanelli,2023-06-20T23:00:00.000+00:00,transformer,,Temperature,C,32.4
526312,Coastal Village Llanelli,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.0
526312,Coastal Village Llanelli,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
526312,Coastal Village Llanelli,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.57
526312,Coastal Village Llanelli,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
526312,Coastal Village Llanelli,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,5.11
526312,Coastal Village Llanelli,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
526312,Coastal Village Llanelli,2023-06-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
526312,Coastal Village Llanelli,2023-06-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
526312,Coastal Village Llanelli,2023-06-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
526312,Coastal Village Llanelli,2023-06-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,26.88
526312,Coastal Village Llanelli,2023-06-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.85
526312,Coastal Village Llanelli,2023-06-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.71
526312,Coastal Village Llanelli,2023-06-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
526312,Coastal Village Llanelli,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
526312,Coastal Village Llanelli,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
526312,Coastal Village Llanelli,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
526312,Coastal Village Llanelli,2023-06-20T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-20T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-20T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-20T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
526312,Coastal Village Llanelli,2023-06-20T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
526312,Coastal Village Llanelli,2023-06-20T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
526312,Coastal Village Llanelli,2023-06-20T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
526312,Coastal Village Llanelli,2023-06-20T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
526312,Coastal Village Llanelli,2023-06-20T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
526312,Coastal Village Llanelli,2023-06-20T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
526312,Coastal Village Llanelli,2023-06-20T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.33
526312,Coastal Village Llanelli,2023-06-20T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
526312,Coastal Village Llanelli,2023-06-20T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
526312,Coastal Village Llanelli,2023-06-20T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
526312,Coastal Village Llanelli,2023-06-20T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
526312,Coastal Village Llanelli,2023-06-20T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
526312,Coastal Village Llanelli,2023-06-20T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
526312,Coastal Village Llanelli,2023-06-20T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
526312,Coastal Village Llanelli,2023-06-20T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
526312,Coastal Village Llanelli,2023-06-20T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
526312,Coastal Village Llanelli,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
526312,Coastal Village Llanelli,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.17
526312,Coastal Village Llanelli,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.27
526312,Coastal Village Llanelli,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
526312,Coastal Village Llanelli,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.27
526312,Coastal Village Llanelli,2023-06-20T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
526312,Coastal Village Llanelli,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.9
526312,Coastal Village Llanelli,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
526312,Coastal Village Llanelli,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
526312,Coastal Village Llanelli,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
526312,Coastal Village Llanelli,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
526312,Coastal Village Llanelli,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
526312,Coastal Village Llanelli,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.38
526312,Coastal Village Llanelli,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
526312,Coastal Village Llanelli,2023-06-20T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
526312,Coastal Village Llanelli,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
526312,Coastal Village Llanelli,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.5
526312,Coastal Village Llanelli,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
526312,Coastal Village Llanelli,2023-06-20T22:50:00.000+00:00,transformer,,Temperature,C,32.4
526312,Coastal Village Llanelli,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.93
526312,Coastal Village Llanelli,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
526312,Coastal Village Llanelli,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
526312,Coastal Village Llanelli,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
526312,Coastal Village Llanelli,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,5.07
526312,Coastal Village Llanelli,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
526312,Coastal Village Llanelli,2023-06-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
526312,Coastal Village Llanelli,2023-06-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
526312,Coastal Village Llanelli,2023-06-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
526312,Coastal Village Llanelli,2023-06-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.6
526312,Coastal Village Llanelli,2023-06-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.1
526312,Coastal Village Llanelli,2023-06-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.43
526312,Coastal Village Llanelli,2023-06-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
526312,Coastal Village Llanelli,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
526312,Coastal Village Llanelli,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
526312,Coastal Village Llanelli,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
526312,Coastal Village Llanelli,2023-06-20T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-20T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-20T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
526312,Coastal Village Llanelli,2023-06-20T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
526312,Coastal Village Llanelli,2023-06-20T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
526312,Coastal Village Llanelli,2023-06-20T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
526312,Coastal Village Llanelli,2023-06-20T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-20T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
526312,Coastal Village Llanelli,2023-06-20T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
526312,Coastal Village Llanelli,2023-06-20T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
526312,Coastal Village Llanelli,2023-06-20T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.28
526312,Coastal Village Llanelli,2023-06-20T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-20T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
526312,Coastal Village Llanelli,2023-06-20T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
526312,Coastal Village Llanelli,2023-06-20T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
526312,Coastal Village Llanelli,2023-06-20T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.67
526312,Coastal Village Llanelli,2023-06-20T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-20T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
526312,Coastal Village Llanelli,2023-06-20T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
526312,Coastal Village Llanelli,2023-06-20T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.87
526312,Coastal Village Llanelli,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
526312,Coastal Village Llanelli,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
526312,Coastal Village Llanelli,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.08
526312,Coastal Village Llanelli,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.95
526312,Coastal Village Llanelli,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
