Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-20T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
526312,Coastal Village Llanelli,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
526312,Coastal Village Llanelli,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
526312,Coastal Village Llanelli,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
526312,Coastal Village Llanelli,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
526312,Coastal Village Llanelli,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.42
526312,Coastal Village Llanelli,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.47
526312,Coastal Village Llanelli,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
526312,Coastal Village Llanelli,2023-06-20T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
526312,Coastal Village Llanelli,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
526312,Coastal Village Llanelli,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
526312,Coastal Village Llanelli,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-20T22:40:00.000+00:00,transformer,,Temperature,C,32.4
526312,Coastal Village Llanelli,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,5.01
526312,Coastal Village Llanelli,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
526312,Coastal Village Llanelli,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.6
526312,Coastal Village Llanelli,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
526312,Coastal Village Llanelli,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,5.1
526312,Coastal Village Llanelli,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
526312,Coastal Village Llanelli,2023-06-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
526312,Coastal Village Llanelli,2023-06-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
526312,Coastal Village Llanelli,2023-06-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
526312,Coastal Village Llanelli,2023-06-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.77
526312,Coastal Village Llanelli,2023-06-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.25
526312,Coastal Village Llanelli,2023-06-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.92
526312,Coastal Village Llanelli,2023-06-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
526312,Coastal Village Llanelli,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
526312,Coastal Village Llanelli,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
526312,Coastal Village Llanelli,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
526312,Coastal Village Llanelli,2023-06-20T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
526312,Coastal Village Llanelli,2023-06-20T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-20T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
526312,Coastal Village Llanelli,2023-06-20T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.2
526312,Coastal Village Llanelli,2023-06-20T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
526312,Coastal Village Llanelli,2023-06-20T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
526312,Coastal Village Llanelli,2023-06-20T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-20T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
526312,Coastal Village Llanelli,2023-06-20T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
526312,Coastal Village Llanelli,2023-06-20T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
526312,Coastal Village Llanelli,2023-06-20T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.12
526312,Coastal Village Llanelli,2023-06-20T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
526312,Coastal Village Llanelli,2023-06-20T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-20T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
526312,Coastal Village Llanelli,2023-06-20T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
526312,Coastal Village Llanelli,2023-06-20T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
526312,Coastal Village Llanelli,2023-06-20T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-20T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-20T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-20T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.84
526312,Coastal Village Llanelli,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
526312,Coastal Village Llanelli,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
526312,Coastal Village Llanelli,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.41
526312,Coastal Village Llanelli,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
526312,Coastal Village Llanelli,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
526312,Coastal Village Llanelli,2023-06-20T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
526312,Coastal Village Llanelli,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
526312,Coastal Village Llanelli,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
526312,Coastal Village Llanelli,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
526312,Coastal Village Llanelli,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
526312,Coastal Village Llanelli,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
526312,Coastal Village Llanelli,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.17
526312,Coastal Village Llanelli,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.58
526312,Coastal Village Llanelli,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
526312,Coastal Village Llanelli,2023-06-20T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
526312,Coastal Village Llanelli,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
526312,Coastal Village Llanelli,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.6
526312,Coastal Village Llanelli,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-20T22:30:00.000+00:00,transformer,,Temperature,C,32.5
526312,Coastal Village Llanelli,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.96
526312,Coastal Village Llanelli,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
526312,Coastal Village Llanelli,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.56
526312,Coastal Village Llanelli,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
526312,Coastal Village Llanelli,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,5.1
526312,Coastal Village Llanelli,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
526312,Coastal Village Llanelli,2023-06-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
526312,Coastal Village Llanelli,2023-06-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
526312,Coastal Village Llanelli,2023-06-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
526312,Coastal Village Llanelli,2023-06-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.74
526312,Coastal Village Llanelli,2023-06-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.71
526312,Coastal Village Llanelli,2023-06-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.28
526312,Coastal Village Llanelli,2023-06-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
526312,Coastal Village Llanelli,2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
526312,Coastal Village Llanelli,2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
526312,Coastal Village Llanelli,2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
526312,Coastal Village Llanelli,2023-06-20T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-20T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-20T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
526312,Coastal Village Llanelli,2023-06-20T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
526312,Coastal Village Llanelli,2023-06-20T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
526312,Coastal Village Llanelli,2023-06-20T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.24
526312,Coastal Village Llanelli,2023-06-20T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-20T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
526312,Coastal Village Llanelli,2023-06-20T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
526312,Coastal Village Llanelli,2023-06-20T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-20T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.72
526312,Coastal Village Llanelli,2023-06-20T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
526312,Coastal Village Llanelli,2023-06-20T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
526312,Coastal Village Llanelli,2023-06-20T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
526312,Coastal Village Llanelli,2023-06-20T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
526312,Coastal Village Llanelli,2023-06-20T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.89
526312,Coastal Village Llanelli,2023-06-20T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-20T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-20T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-20T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
526312,Coastal Village Llanelli,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.63
526312,Coastal Village Llanelli,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
526312,Coastal Village Llanelli,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
526312,Coastal Village Llanelli,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.66
526312,Coastal Village Llanelli,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
526312,Coastal Village Llanelli,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
526312,Coastal Village Llanelli,2023-06-20T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
526312,Coastal Village Llanelli,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
526312,Coastal Village Llanelli,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
526312,Coastal Village Llanelli,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
526312,Coastal Village Llanelli,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
526312,Coastal Village Llanelli,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
526312,Coastal Village Llanelli,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.17
526312,Coastal Village Llanelli,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.75
526312,Coastal Village Llanelli,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
526312,Coastal Village Llanelli,2023-06-20T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
526312,Coastal Village Llanelli,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
526312,Coastal Village Llanelli,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.4
526312,Coastal Village Llanelli,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-20T22:20:00.000+00:00,transformer,,Temperature,C,32.5
526312,Coastal Village Llanelli,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.84
526312,Coastal Village Llanelli,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
526312,Coastal Village Llanelli,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
526312,Coastal Village Llanelli,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
526312,Coastal Village Llanelli,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.93
526312,Coastal Village Llanelli,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
526312,Coastal Village Llanelli,2023-06-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
526312,Coastal Village Llanelli,2023-06-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
526312,Coastal Village Llanelli,2023-06-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
526312,Coastal Village Llanelli,2023-06-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.17
526312,Coastal Village Llanelli,2023-06-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.61
526312,Coastal Village Llanelli,2023-06-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.6
526312,Coastal Village Llanelli,2023-06-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
526312,Coastal Village Llanelli,2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
526312,Coastal Village Llanelli,2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
526312,Coastal Village Llanelli,2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
526312,Coastal Village Llanelli,2023-06-20T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-20T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-20T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-20T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
526312,Coastal Village Llanelli,2023-06-20T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
526312,Coastal Village Llanelli,2023-06-20T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
526312,Coastal Village Llanelli,2023-06-20T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-20T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-20T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
526312,Coastal Village Llanelli,2023-06-20T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-20T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.06
526312,Coastal Village Llanelli,2023-06-20T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-20T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-20T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
526312,Coastal Village Llanelli,2023-06-20T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
526312,Coastal Village Llanelli,2023-06-20T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.38
526312,Coastal Village Llanelli,2023-06-20T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-20T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-20T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
526312,Coastal Village Llanelli,2023-06-20T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
526312,Coastal Village Llanelli,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.33
526312,Coastal Village Llanelli,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
526312,Coastal Village Llanelli,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
526312,Coastal Village Llanelli,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.78
526312,Coastal Village Llanelli,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.52
526312,Coastal Village Llanelli,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
526312,Coastal Village Llanelli,2023-06-20T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
526312,Coastal Village Llanelli,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
526312,Coastal Village Llanelli,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
526312,Coastal Village Llanelli,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
526312,Coastal Village Llanelli,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
526312,Coastal Village Llanelli,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.78
526312,Coastal Village Llanelli,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.82
526312,Coastal Village Llanelli,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
526312,Coastal Village Llanelli,2023-06-20T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.3
526312,Coastal Village Llanelli,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
526312,Coastal Village Llanelli,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.0
526312,Coastal Village Llanelli,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-20T22:10:00.000+00:00,transformer,,Temperature,C,32.5
526312,Coastal Village Llanelli,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.79
526312,Coastal Village Llanelli,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
526312,Coastal Village Llanelli,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
526312,Coastal Village Llanelli,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
526312,Coastal Village Llanelli,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.89
526312,Coastal Village Llanelli,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
526312,Coastal Village Llanelli,2023-06-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
526312,Coastal Village Llanelli,2023-06-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
526312,Coastal Village Llanelli,2023-06-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
526312,Coastal Village Llanelli,2023-06-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.97
526312,Coastal Village Llanelli,2023-06-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.39
526312,Coastal Village Llanelli,2023-06-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.79
526312,Coastal Village Llanelli,2023-06-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
526312,Coastal Village Llanelli,2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
526312,Coastal Village Llanelli,2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
526312,Coastal Village Llanelli,2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
526312,Coastal Village Llanelli,2023-06-20T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-20T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-20T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-20T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
526312,Coastal Village Llanelli,2023-06-20T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
526312,Coastal Village Llanelli,2023-06-20T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
526312,Coastal Village Llanelli,2023-06-20T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-20T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-20T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
526312,Coastal Village Llanelli,2023-06-20T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-20T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.96
526312,Coastal Village Llanelli,2023-06-20T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-20T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-20T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
526312,Coastal Village Llanelli,2023-06-20T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
526312,Coastal Village Llanelli,2023-06-20T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.67
526312,Coastal Village Llanelli,2023-06-20T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
526312,Coastal Village Llanelli,2023-06-20T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
526312,Coastal Village Llanelli,2023-06-20T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-20T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
526312,Coastal Village Llanelli,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.39
526312,Coastal Village Llanelli,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
526312,Coastal Village Llanelli,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
526312,Coastal Village Llanelli,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.04
526312,Coastal Village Llanelli,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.63
526312,Coastal Village Llanelli,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
526312,Coastal Village Llanelli,2023-06-20T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
526312,Coastal Village Llanelli,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
526312,Coastal Village Llanelli,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
526312,Coastal Village Llanelli,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
526312,Coastal Village Llanelli,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
526312,Coastal Village Llanelli,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.87
526312,Coastal Village Llanelli,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.04
526312,Coastal Village Llanelli,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
526312,Coastal Village Llanelli,2023-06-20T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
526312,Coastal Village Llanelli,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
526312,Coastal Village Llanelli,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.8
526312,Coastal Village Llanelli,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-20T22:00:00.000+00:00,transformer,,Temperature,C,32.6
526312,Coastal Village Llanelli,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.83
526312,Coastal Village Llanelli,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
526312,Coastal Village Llanelli,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
526312,Coastal Village Llanelli,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
526312,Coastal Village Llanelli,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.89
526312,Coastal Village Llanelli,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
526312,Coastal Village Llanelli,2023-06-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
526312,Coastal Village Llanelli,2023-06-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
526312,Coastal Village Llanelli,2023-06-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
526312,Coastal Village Llanelli,2023-06-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.19
526312,Coastal Village Llanelli,2023-06-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.14
526312,Coastal Village Llanelli,2023-06-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.9
526312,Coastal Village Llanelli,2023-06-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
526312,Coastal Village Llanelli,2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
526312,Coastal Village Llanelli,2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
526312,Coastal Village Llanelli,2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
526312,Coastal Village Llanelli,2023-06-20T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-20T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-20T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
526312,Coastal Village Llanelli,2023-06-20T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
526312,Coastal Village Llanelli,2023-06-20T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
526312,Coastal Village Llanelli,2023-06-20T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.03
526312,Coastal Village Llanelli,2023-06-20T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-20T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-20T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
526312,Coastal Village Llanelli,2023-06-20T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-20T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.95
526312,Coastal Village Llanelli,2023-06-20T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
526312,Coastal Village Llanelli,2023-06-20T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-20T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
526312,Coastal Village Llanelli,2023-06-20T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
526312,Coastal Village Llanelli,2023-06-20T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.18
526312,Coastal Village Llanelli,2023-06-20T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-20T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
526312,Coastal Village Llanelli,2023-06-20T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-20T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
526312,Coastal Village Llanelli,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
526312,Coastal Village Llanelli,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
526312,Coastal Village Llanelli,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.13
526312,Coastal Village Llanelli,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.58
526312,Coastal Village Llanelli,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
526312,Coastal Village Llanelli,2023-06-20T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
526312,Coastal Village Llanelli,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
526312,Coastal Village Llanelli,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
526312,Coastal Village Llanelli,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
526312,Coastal Village Llanelli,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
526312,Coastal Village Llanelli,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
526312,Coastal Village Llanelli,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.28
526312,Coastal Village Llanelli,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.6
526312,Coastal Village Llanelli,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
526312,Coastal Village Llanelli,2023-06-20T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
526312,Coastal Village Llanelli,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
526312,Coastal Village Llanelli,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.0
526312,Coastal Village Llanelli,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-20T21:50:00.000+00:00,transformer,,Temperature,C,32.6
526312,Coastal Village Llanelli,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.77
526312,Coastal Village Llanelli,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
526312,Coastal Village Llanelli,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
526312,Coastal Village Llanelli,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
526312,Coastal Village Llanelli,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.87
526312,Coastal Village Llanelli,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
526312,Coastal Village Llanelli,2023-06-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
526312,Coastal Village Llanelli,2023-06-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
526312,Coastal Village Llanelli,2023-06-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
526312,Coastal Village Llanelli,2023-06-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.83
526312,Coastal Village Llanelli,2023-06-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.81
526312,Coastal Village Llanelli,2023-06-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.89
526312,Coastal Village Llanelli,2023-06-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
526312,Coastal Village Llanelli,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
526312,Coastal Village Llanelli,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
526312,Coastal Village Llanelli,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
526312,Coastal Village Llanelli,2023-06-20T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-20T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-20T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
526312,Coastal Village Llanelli,2023-06-20T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
526312,Coastal Village Llanelli,2023-06-20T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
526312,Coastal Village Llanelli,2023-06-20T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.13
526312,Coastal Village Llanelli,2023-06-20T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-20T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-20T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
526312,Coastal Village Llanelli,2023-06-20T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-20T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.91
526312,Coastal Village Llanelli,2023-06-20T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-20T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-20T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.64
526312,Coastal Village Llanelli,2023-06-20T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
526312,Coastal Village Llanelli,2023-06-20T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
526312,Coastal Village Llanelli,2023-06-20T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-20T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-20T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-20T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.58
526312,Coastal Village Llanelli,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
526312,Coastal Village Llanelli,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
526312,Coastal Village Llanelli,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.88
526312,Coastal Village Llanelli,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.81
526312,Coastal Village Llanelli,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
526312,Coastal Village Llanelli,2023-06-20T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
526312,Coastal Village Llanelli,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
526312,Coastal Village Llanelli,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
526312,Coastal Village Llanelli,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
526312,Coastal Village Llanelli,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.36
526312,Coastal Village Llanelli,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.32
526312,Coastal Village Llanelli,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
526312,Coastal Village Llanelli,2023-06-20T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
526312,Coastal Village Llanelli,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
526312,Coastal Village Llanelli,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.0
526312,Coastal Village Llanelli,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-20T21:40:00.000+00:00,transformer,,Temperature,C,32.6
526312,Coastal Village Llanelli,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.74
526312,Coastal Village Llanelli,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
526312,Coastal Village Llanelli,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
526312,Coastal Village Llanelli,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
526312,Coastal Village Llanelli,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.81
526312,Coastal Village Llanelli,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
526312,Coastal Village Llanelli,2023-06-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
526312,Coastal Village Llanelli,2023-06-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
526312,Coastal Village Llanelli,2023-06-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
526312,Coastal Village Llanelli,2023-06-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.77
526312,Coastal Village Llanelli,2023-06-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.77
526312,Coastal Village Llanelli,2023-06-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.28
526312,Coastal Village Llanelli,2023-06-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
526312,Coastal Village Llanelli,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
526312,Coastal Village Llanelli,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
526312,Coastal Village Llanelli,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
526312,Coastal Village Llanelli,2023-06-20T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-20T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-20T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-20T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.95
526312,Coastal Village Llanelli,2023-06-20T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
526312,Coastal Village Llanelli,2023-06-20T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
526312,Coastal Village Llanelli,2023-06-20T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
526312,Coastal Village Llanelli,2023-06-20T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-20T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
526312,Coastal Village Llanelli,2023-06-20T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-20T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.19
526312,Coastal Village Llanelli,2023-06-20T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
526312,Coastal Village Llanelli,2023-06-20T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-20T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
526312,Coastal Village Llanelli,2023-06-20T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
526312,Coastal Village Llanelli,2023-06-20T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.73
526312,Coastal Village Llanelli,2023-06-20T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-20T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
526312,Coastal Village Llanelli,2023-06-20T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-20T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
526312,Coastal Village Llanelli,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.6
526312,Coastal Village Llanelli,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
526312,Coastal Village Llanelli,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
526312,Coastal Village Llanelli,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.11
526312,Coastal Village Llanelli,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.31
526312,Coastal Village Llanelli,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
526312,Coastal Village Llanelli,2023-06-20T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
526312,Coastal Village Llanelli,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
526312,Coastal Village Llanelli,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
526312,Coastal Village Llanelli,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
526312,Coastal Village Llanelli,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
526312,Coastal Village Llanelli,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
526312,Coastal Village Llanelli,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.09
526312,Coastal Village Llanelli,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.32
526312,Coastal Village Llanelli,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
526312,Coastal Village Llanelli,2023-06-20T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
526312,Coastal Village Llanelli,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
526312,Coastal Village Llanelli,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.0
526312,Coastal Village Llanelli,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-20T21:30:00.000+00:00,transformer,,Temperature,C,32.7
526312,Coastal Village Llanelli,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.68
526312,Coastal Village Llanelli,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
526312,Coastal Village Llanelli,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
526312,Coastal Village Llanelli,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
526312,Coastal Village Llanelli,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.82
526312,Coastal Village Llanelli,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
526312,Coastal Village Llanelli,2023-06-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
526312,Coastal Village Llanelli,2023-06-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
526312,Coastal Village Llanelli,2023-06-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
526312,Coastal Village Llanelli,2023-06-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.03
526312,Coastal Village Llanelli,2023-06-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.68
526312,Coastal Village Llanelli,2023-06-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.2
526312,Coastal Village Llanelli,2023-06-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
526312,Coastal Village Llanelli,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
526312,Coastal Village Llanelli,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
526312,Coastal Village Llanelli,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
526312,Coastal Village Llanelli,2023-06-20T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
526312,Coastal Village Llanelli,2023-06-20T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-20T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
526312,Coastal Village Llanelli,2023-06-20T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
526312,Coastal Village Llanelli,2023-06-20T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
526312,Coastal Village Llanelli,2023-06-20T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.79
526312,Coastal Village Llanelli,2023-06-20T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-20T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-20T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
526312,Coastal Village Llanelli,2023-06-20T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-20T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.27
526312,Coastal Village Llanelli,2023-06-20T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
526312,Coastal Village Llanelli,2023-06-20T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-20T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.09
526312,Coastal Village Llanelli,2023-06-20T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.17
526312,Coastal Village Llanelli,2023-06-20T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.42
526312,Coastal Village Llanelli,2023-06-20T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-20T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-20T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-20T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.87
526312,Coastal Village Llanelli,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
526312,Coastal Village Llanelli,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
526312,Coastal Village Llanelli,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.97
526312,Coastal Village Llanelli,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.53
526312,Coastal Village Llanelli,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
526312,Coastal Village Llanelli,2023-06-20T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
526312,Coastal Village Llanelli,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
526312,Coastal Village Llanelli,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
526312,Coastal Village Llanelli,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
526312,Coastal Village Llanelli,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
526312,Coastal Village Llanelli,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
526312,Coastal Village Llanelli,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.99
526312,Coastal Village Llanelli,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.88
526312,Coastal Village Llanelli,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
526312,Coastal Village Llanelli,2023-06-20T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
526312,Coastal Village Llanelli,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
526312,Coastal Village Llanelli,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.8
526312,Coastal Village Llanelli,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-20T21:20:00.000+00:00,transformer,,Temperature,C,32.7
526312,Coastal Village Llanelli,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.64
526312,Coastal Village Llanelli,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
526312,Coastal Village Llanelli,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
526312,Coastal Village Llanelli,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
526312,Coastal Village Llanelli,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.8
526312,Coastal Village Llanelli,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
526312,Coastal Village Llanelli,2023-06-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
526312,Coastal Village Llanelli,2023-06-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
526312,Coastal Village Llanelli,2023-06-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
526312,Coastal Village Llanelli,2023-06-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.34
526312,Coastal Village Llanelli,2023-06-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.6
526312,Coastal Village Llanelli,2023-06-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.34
526312,Coastal Village Llanelli,2023-06-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
526312,Coastal Village Llanelli,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
