Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
526312,Coastal Village Llanelli,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
526312,Coastal Village Llanelli,2023-06-20T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-20T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-20T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-20T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
526312,Coastal Village Llanelli,2023-06-20T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
526312,Coastal Village Llanelli,2023-06-20T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.41
526312,Coastal Village Llanelli,2023-06-20T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-20T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
526312,Coastal Village Llanelli,2023-06-20T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
526312,Coastal Village Llanelli,2023-06-20T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-20T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.33
526312,Coastal Village Llanelli,2023-06-20T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-20T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-20T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
526312,Coastal Village Llanelli,2023-06-20T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.34
526312,Coastal Village Llanelli,2023-06-20T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.33
526312,Coastal Village Llanelli,2023-06-20T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
526312,Coastal Village Llanelli,2023-06-20T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-20T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
526312,Coastal Village Llanelli,2023-06-20T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.15
526312,Coastal Village Llanelli,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
526312,Coastal Village Llanelli,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
526312,Coastal Village Llanelli,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.5
526312,Coastal Village Llanelli,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.47
526312,Coastal Village Llanelli,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
526312,Coastal Village Llanelli,2023-06-20T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
526312,Coastal Village Llanelli,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
526312,Coastal Village Llanelli,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
526312,Coastal Village Llanelli,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
526312,Coastal Village Llanelli,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
526312,Coastal Village Llanelli,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.09
526312,Coastal Village Llanelli,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.17
526312,Coastal Village Llanelli,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
526312,Coastal Village Llanelli,2023-06-20T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
526312,Coastal Village Llanelli,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.3
526312,Coastal Village Llanelli,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.3
526312,Coastal Village Llanelli,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-20T21:10:00.000+00:00,transformer,,Temperature,C,32.7
526312,Coastal Village Llanelli,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.57
526312,Coastal Village Llanelli,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
526312,Coastal Village Llanelli,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
526312,Coastal Village Llanelli,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
526312,Coastal Village Llanelli,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.73
526312,Coastal Village Llanelli,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
526312,Coastal Village Llanelli,2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
526312,Coastal Village Llanelli,2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
526312,Coastal Village Llanelli,2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
526312,Coastal Village Llanelli,2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.62
526312,Coastal Village Llanelli,2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.16
526312,Coastal Village Llanelli,2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.82
526312,Coastal Village Llanelli,2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
526312,Coastal Village Llanelli,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
526312,Coastal Village Llanelli,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
526312,Coastal Village Llanelli,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
526312,Coastal Village Llanelli,2023-06-20T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-20T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-20T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-20T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
526312,Coastal Village Llanelli,2023-06-20T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
526312,Coastal Village Llanelli,2023-06-20T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.87
526312,Coastal Village Llanelli,2023-06-20T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-20T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
526312,Coastal Village Llanelli,2023-06-20T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
526312,Coastal Village Llanelli,2023-06-20T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.03
526312,Coastal Village Llanelli,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
526312,Coastal Village Llanelli,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.17
526312,Coastal Village Llanelli,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
526312,Coastal Village Llanelli,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.83
526312,Coastal Village Llanelli,2023-06-20T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
526312,Coastal Village Llanelli,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
526312,Coastal Village Llanelli,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.41
526312,Coastal Village Llanelli,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
526312,Coastal Village Llanelli,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
526312,Coastal Village Llanelli,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.08
526312,Coastal Village Llanelli,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.03
526312,Coastal Village Llanelli,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.75
526312,Coastal Village Llanelli,2023-06-20T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
526312,Coastal Village Llanelli,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
526312,Coastal Village Llanelli,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
526312,Coastal Village Llanelli,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
526312,Coastal Village Llanelli,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
526312,Coastal Village Llanelli,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.01
526312,Coastal Village Llanelli,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.62
526312,Coastal Village Llanelli,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
526312,Coastal Village Llanelli,2023-06-20T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
526312,Coastal Village Llanelli,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.6
526312,Coastal Village Llanelli,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.0
526312,Coastal Village Llanelli,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
526312,Coastal Village Llanelli,2023-06-20T21:00:00.000+00:00,transformer,,Temperature,C,32.6
526312,Coastal Village Llanelli,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.53
526312,Coastal Village Llanelli,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
526312,Coastal Village Llanelli,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
526312,Coastal Village Llanelli,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
526312,Coastal Village Llanelli,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.69
526312,Coastal Village Llanelli,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
526312,Coastal Village Llanelli,2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
526312,Coastal Village Llanelli,2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
526312,Coastal Village Llanelli,2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
526312,Coastal Village Llanelli,2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.33
526312,Coastal Village Llanelli,2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.67
526312,Coastal Village Llanelli,2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.62
526312,Coastal Village Llanelli,2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
526312,Coastal Village Llanelli,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
526312,Coastal Village Llanelli,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
526312,Coastal Village Llanelli,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
526312,Coastal Village Llanelli,2023-06-20T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-20T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-20T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-20T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
526312,Coastal Village Llanelli,2023-06-20T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
526312,Coastal Village Llanelli,2023-06-20T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.05
526312,Coastal Village Llanelli,2023-06-20T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-20T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-20T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-20T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.09
526312,Coastal Village Llanelli,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.95
526312,Coastal Village Llanelli,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.85
526312,Coastal Village Llanelli,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.43
526312,Coastal Village Llanelli,2023-06-20T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
526312,Coastal Village Llanelli,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
526312,Coastal Village Llanelli,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
526312,Coastal Village Llanelli,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.1
526312,Coastal Village Llanelli,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
526312,Coastal Village Llanelli,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
526312,Coastal Village Llanelli,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.62
526312,Coastal Village Llanelli,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.67
526312,Coastal Village Llanelli,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
526312,Coastal Village Llanelli,2023-06-20T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
526312,Coastal Village Llanelli,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
526312,Coastal Village Llanelli,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
526312,Coastal Village Llanelli,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
526312,Coastal Village Llanelli,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
526312,Coastal Village Llanelli,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.04
526312,Coastal Village Llanelli,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.97
526312,Coastal Village Llanelli,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.44
526312,Coastal Village Llanelli,2023-06-20T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
526312,Coastal Village Llanelli,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.3
526312,Coastal Village Llanelli,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.2
526312,Coastal Village Llanelli,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
526312,Coastal Village Llanelli,2023-06-20T20:50:00.000+00:00,transformer,,Temperature,C,32.6
526312,Coastal Village Llanelli,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.55
526312,Coastal Village Llanelli,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
526312,Coastal Village Llanelli,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
526312,Coastal Village Llanelli,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
526312,Coastal Village Llanelli,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.68
526312,Coastal Village Llanelli,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
526312,Coastal Village Llanelli,2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
526312,Coastal Village Llanelli,2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
526312,Coastal Village Llanelli,2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
526312,Coastal Village Llanelli,2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.63
526312,Coastal Village Llanelli,2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.9
526312,Coastal Village Llanelli,2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.22
526312,Coastal Village Llanelli,2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
526312,Coastal Village Llanelli,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
526312,Coastal Village Llanelli,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
526312,Coastal Village Llanelli,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
526312,Coastal Village Llanelli,2023-06-20T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-20T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-20T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-20T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
526312,Coastal Village Llanelli,2023-06-20T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
526312,Coastal Village Llanelli,2023-06-20T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.74
526312,Coastal Village Llanelli,2023-06-20T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
526312,Coastal Village Llanelli,2023-06-20T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-20T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
526312,Coastal Village Llanelli,2023-06-20T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
526312,Coastal Village Llanelli,2023-06-20T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
526312,Coastal Village Llanelli,2023-06-20T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-20T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-20T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.45
526312,Coastal Village Llanelli,2023-06-20T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
526312,Coastal Village Llanelli,2023-06-20T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.79
526312,Coastal Village Llanelli,2023-06-20T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-20T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
526312,Coastal Village Llanelli,2023-06-20T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
526312,Coastal Village Llanelli,2023-06-20T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
526312,Coastal Village Llanelli,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.71
526312,Coastal Village Llanelli,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
526312,Coastal Village Llanelli,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
526312,Coastal Village Llanelli,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.96
526312,Coastal Village Llanelli,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.58
526312,Coastal Village Llanelli,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
526312,Coastal Village Llanelli,2023-06-20T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
526312,Coastal Village Llanelli,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.5
526312,Coastal Village Llanelli,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
526312,Coastal Village Llanelli,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
526312,Coastal Village Llanelli,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
526312,Coastal Village Llanelli,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.71
526312,Coastal Village Llanelli,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.88
526312,Coastal Village Llanelli,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.36
526312,Coastal Village Llanelli,2023-06-20T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
526312,Coastal Village Llanelli,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.8
526312,Coastal Village Llanelli,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.8
526312,Coastal Village Llanelli,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
526312,Coastal Village Llanelli,2023-06-20T20:40:00.000+00:00,transformer,,Temperature,C,32.6
526312,Coastal Village Llanelli,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.5
526312,Coastal Village Llanelli,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
526312,Coastal Village Llanelli,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
526312,Coastal Village Llanelli,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
526312,Coastal Village Llanelli,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.67
526312,Coastal Village Llanelli,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
526312,Coastal Village Llanelli,2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
526312,Coastal Village Llanelli,2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
526312,Coastal Village Llanelli,2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
526312,Coastal Village Llanelli,2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.12
526312,Coastal Village Llanelli,2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.75
526312,Coastal Village Llanelli,2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.92
526312,Coastal Village Llanelli,2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
526312,Coastal Village Llanelli,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
526312,Coastal Village Llanelli,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
526312,Coastal Village Llanelli,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
526312,Coastal Village Llanelli,2023-06-20T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-20T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-20T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-20T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
526312,Coastal Village Llanelli,2023-06-20T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
526312,Coastal Village Llanelli,2023-06-20T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
526312,Coastal Village Llanelli,2023-06-20T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-20T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-20T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
526312,Coastal Village Llanelli,2023-06-20T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-20T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.32
526312,Coastal Village Llanelli,2023-06-20T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-20T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-20T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.69
526312,Coastal Village Llanelli,2023-06-20T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
526312,Coastal Village Llanelli,2023-06-20T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.63
526312,Coastal Village Llanelli,2023-06-20T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-20T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
526312,Coastal Village Llanelli,2023-06-20T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
526312,Coastal Village Llanelli,2023-06-20T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
526312,Coastal Village Llanelli,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.66
526312,Coastal Village Llanelli,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
526312,Coastal Village Llanelli,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
526312,Coastal Village Llanelli,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.08
526312,Coastal Village Llanelli,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.31
526312,Coastal Village Llanelli,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.03
526312,Coastal Village Llanelli,2023-06-20T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
526312,Coastal Village Llanelli,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.5
526312,Coastal Village Llanelli,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
526312,Coastal Village Llanelli,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
526312,Coastal Village Llanelli,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.91
526312,Coastal Village Llanelli,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.24
526312,Coastal Village Llanelli,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.73
526312,Coastal Village Llanelli,2023-06-20T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
526312,Coastal Village Llanelli,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.6
526312,Coastal Village Llanelli,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.5
526312,Coastal Village Llanelli,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
526312,Coastal Village Llanelli,2023-06-20T20:30:00.000+00:00,transformer,,Temperature,C,32.6
526312,Coastal Village Llanelli,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.51
526312,Coastal Village Llanelli,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
526312,Coastal Village Llanelli,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
526312,Coastal Village Llanelli,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
526312,Coastal Village Llanelli,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.62
526312,Coastal Village Llanelli,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
526312,Coastal Village Llanelli,2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
526312,Coastal Village Llanelli,2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
526312,Coastal Village Llanelli,2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
526312,Coastal Village Llanelli,2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.71
526312,Coastal Village Llanelli,2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.77
526312,Coastal Village Llanelli,2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.49
526312,Coastal Village Llanelli,2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
526312,Coastal Village Llanelli,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
526312,Coastal Village Llanelli,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
526312,Coastal Village Llanelli,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
526312,Coastal Village Llanelli,2023-06-20T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-20T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-20T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-20T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
526312,Coastal Village Llanelli,2023-06-20T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
526312,Coastal Village Llanelli,2023-06-20T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.26
526312,Coastal Village Llanelli,2023-06-20T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-20T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-20T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
526312,Coastal Village Llanelli,2023-06-20T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-20T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-20T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
526312,Coastal Village Llanelli,2023-06-20T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
526312,Coastal Village Llanelli,2023-06-20T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.23
526312,Coastal Village Llanelli,2023-06-20T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
526312,Coastal Village Llanelli,2023-06-20T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.21
526312,Coastal Village Llanelli,2023-06-20T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-20T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-20T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
526312,Coastal Village Llanelli,2023-06-20T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
526312,Coastal Village Llanelli,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.39
526312,Coastal Village Llanelli,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
526312,Coastal Village Llanelli,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
526312,Coastal Village Llanelli,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.1
526312,Coastal Village Llanelli,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.67
526312,Coastal Village Llanelli,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.15
526312,Coastal Village Llanelli,2023-06-20T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
526312,Coastal Village Llanelli,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
526312,Coastal Village Llanelli,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
526312,Coastal Village Llanelli,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
526312,Coastal Village Llanelli,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
526312,Coastal Village Llanelli,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.94
526312,Coastal Village Llanelli,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.24
526312,Coastal Village Llanelli,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.66
526312,Coastal Village Llanelli,2023-06-20T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
526312,Coastal Village Llanelli,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.5
526312,Coastal Village Llanelli,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.2
526312,Coastal Village Llanelli,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
526312,Coastal Village Llanelli,2023-06-20T20:20:00.000+00:00,transformer,,Temperature,C,32.6
526312,Coastal Village Llanelli,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.49
526312,Coastal Village Llanelli,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
526312,Coastal Village Llanelli,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
526312,Coastal Village Llanelli,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
526312,Coastal Village Llanelli,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
526312,Coastal Village Llanelli,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
526312,Coastal Village Llanelli,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
526312,Coastal Village Llanelli,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
526312,Coastal Village Llanelli,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
526312,Coastal Village Llanelli,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.58
526312,Coastal Village Llanelli,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.56
526312,Coastal Village Llanelli,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.28
526312,Coastal Village Llanelli,2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
526312,Coastal Village Llanelli,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
526312,Coastal Village Llanelli,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
526312,Coastal Village Llanelli,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
526312,Coastal Village Llanelli,2023-06-20T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
526312,Coastal Village Llanelli,2023-06-20T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
526312,Coastal Village Llanelli,2023-06-20T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-20T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
526312,Coastal Village Llanelli,2023-06-20T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
526312,Coastal Village Llanelli,2023-06-20T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.85
526312,Coastal Village Llanelli,2023-06-20T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-20T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-20T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
526312,Coastal Village Llanelli,2023-06-20T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-20T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-20T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
526312,Coastal Village Llanelli,2023-06-20T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
526312,Coastal Village Llanelli,2023-06-20T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
526312,Coastal Village Llanelli,2023-06-20T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.37
526312,Coastal Village Llanelli,2023-06-20T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.42
526312,Coastal Village Llanelli,2023-06-20T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-20T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-20T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-20T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
526312,Coastal Village Llanelli,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.48
526312,Coastal Village Llanelli,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
526312,Coastal Village Llanelli,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
526312,Coastal Village Llanelli,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.49
526312,Coastal Village Llanelli,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.6
526312,Coastal Village Llanelli,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.06
526312,Coastal Village Llanelli,2023-06-20T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
526312,Coastal Village Llanelli,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
526312,Coastal Village Llanelli,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
526312,Coastal Village Llanelli,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
526312,Coastal Village Llanelli,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
526312,Coastal Village Llanelli,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
526312,Coastal Village Llanelli,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.26
526312,Coastal Village Llanelli,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.04
526312,Coastal Village Llanelli,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.37
526312,Coastal Village Llanelli,2023-06-20T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
526312,Coastal Village Llanelli,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.7
526312,Coastal Village Llanelli,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.8
526312,Coastal Village Llanelli,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
526312,Coastal Village Llanelli,2023-06-20T20:10:00.000+00:00,transformer,,Temperature,C,32.6
526312,Coastal Village Llanelli,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
526312,Coastal Village Llanelli,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
526312,Coastal Village Llanelli,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
526312,Coastal Village Llanelli,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
526312,Coastal Village Llanelli,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
526312,Coastal Village Llanelli,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
526312,Coastal Village Llanelli,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
526312,Coastal Village Llanelli,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
526312,Coastal Village Llanelli,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
526312,Coastal Village Llanelli,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.29
526312,Coastal Village Llanelli,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.31
526312,Coastal Village Llanelli,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.7
526312,Coastal Village Llanelli,2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
526312,Coastal Village Llanelli,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
526312,Coastal Village Llanelli,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
526312,Coastal Village Llanelli,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
526312,Coastal Village Llanelli,2023-06-20T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-20T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
526312,Coastal Village Llanelli,2023-06-20T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-20T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.64
526312,Coastal Village Llanelli,2023-06-20T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.02
526312,Coastal Village Llanelli,2023-06-20T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.2
526312,Coastal Village Llanelli,2023-06-20T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-20T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-20T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-20T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-20T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
526312,Coastal Village Llanelli,2023-06-20T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
526312,Coastal Village Llanelli,2023-06-20T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-20T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.57
526312,Coastal Village Llanelli,2023-06-20T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
526312,Coastal Village Llanelli,2023-06-20T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.6
526312,Coastal Village Llanelli,2023-06-20T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
526312,Coastal Village Llanelli,2023-06-20T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
526312,Coastal Village Llanelli,2023-06-20T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
526312,Coastal Village Llanelli,2023-06-20T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
526312,Coastal Village Llanelli,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.48
526312,Coastal Village Llanelli,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
526312,Coastal Village Llanelli,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.83
526312,Coastal Village Llanelli,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.2
526312,Coastal Village Llanelli,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.73
526312,Coastal Village Llanelli,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.7
526312,Coastal Village Llanelli,2023-06-20T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
526312,Coastal Village Llanelli,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.0
526312,Coastal Village Llanelli,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
526312,Coastal Village Llanelli,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
526312,Coastal Village Llanelli,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
526312,Coastal Village Llanelli,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
526312,Coastal Village Llanelli,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
526312,Coastal Village Llanelli,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.56
526312,Coastal Village Llanelli,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.97
526312,Coastal Village Llanelli,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
526312,Coastal Village Llanelli,2023-06-20T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
526312,Coastal Village Llanelli,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.0
526312,Coastal Village Llanelli,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.2
526312,Coastal Village Llanelli,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
526312,Coastal Village Llanelli,2023-06-20T20:00:00.000+00:00,transformer,,Temperature,C,32.6
526312,Coastal Village Llanelli,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
526312,Coastal Village Llanelli,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
526312,Coastal Village Llanelli,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
526312,Coastal Village Llanelli,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
526312,Coastal Village Llanelli,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
526312,Coastal Village Llanelli,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
526312,Coastal Village Llanelli,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
526312,Coastal Village Llanelli,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
526312,Coastal Village Llanelli,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
526312,Coastal Village Llanelli,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.97
526312,Coastal Village Llanelli,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
526312,Coastal Village Llanelli,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.95
526312,Coastal Village Llanelli,2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
526312,Coastal Village Llanelli,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
526312,Coastal Village Llanelli,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
526312,Coastal Village Llanelli,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
526312,Coastal Village Llanelli,2023-06-20T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-20T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-20T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-20T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
526312,Coastal Village Llanelli,2023-06-20T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
526312,Coastal Village Llanelli,2023-06-20T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
526312,Coastal Village Llanelli,2023-06-20T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-20T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-20T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-20T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
526312,Coastal Village Llanelli,2023-06-20T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
526312,Coastal Village Llanelli,2023-06-20T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-20T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-20T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
526312,Coastal Village Llanelli,2023-06-20T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.52
526312,Coastal Village Llanelli,2023-06-20T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
526312,Coastal Village Llanelli,2023-06-20T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
526312,Coastal Village Llanelli,2023-06-20T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-20T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-20T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
526312,Coastal Village Llanelli,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.51
526312,Coastal Village Llanelli,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
526312,Coastal Village Llanelli,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
526312,Coastal Village Llanelli,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.25
526312,Coastal Village Llanelli,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.91
526312,Coastal Village Llanelli,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.07
