Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-20T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
526312,Coastal Village Llanelli,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.5
526312,Coastal Village Llanelli,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
526312,Coastal Village Llanelli,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.9
526312,Coastal Village Llanelli,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
526312,Coastal Village Llanelli,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.34
526312,Coastal Village Llanelli,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.43
526312,Coastal Village Llanelli,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
526312,Coastal Village Llanelli,2023-06-20T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
526312,Coastal Village Llanelli,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
526312,Coastal Village Llanelli,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
526312,Coastal Village Llanelli,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
526312,Coastal Village Llanelli,2023-06-20T19:50:00.000+00:00,transformer,,Temperature,C,32.6
526312,Coastal Village Llanelli,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
526312,Coastal Village Llanelli,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
526312,Coastal Village Llanelli,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
526312,Coastal Village Llanelli,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
526312,Coastal Village Llanelli,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
526312,Coastal Village Llanelli,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
526312,Coastal Village Llanelli,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
526312,Coastal Village Llanelli,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
526312,Coastal Village Llanelli,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
526312,Coastal Village Llanelli,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.33
526312,Coastal Village Llanelli,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.65
526312,Coastal Village Llanelli,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.34
526312,Coastal Village Llanelli,2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
526312,Coastal Village Llanelli,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
526312,Coastal Village Llanelli,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
526312,Coastal Village Llanelli,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
526312,Coastal Village Llanelli,2023-06-20T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-20T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-20T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
526312,Coastal Village Llanelli,2023-06-20T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.2
526312,Coastal Village Llanelli,2023-06-20T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
526312,Coastal Village Llanelli,2023-06-20T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
526312,Coastal Village Llanelli,2023-06-20T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-20T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-20T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-20T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-20T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-20T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-20T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-20T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
526312,Coastal Village Llanelli,2023-06-20T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
526312,Coastal Village Llanelli,2023-06-20T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.69
526312,Coastal Village Llanelli,2023-06-20T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
526312,Coastal Village Llanelli,2023-06-20T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
526312,Coastal Village Llanelli,2023-06-20T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-20T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
526312,Coastal Village Llanelli,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
526312,Coastal Village Llanelli,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
526312,Coastal Village Llanelli,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.96
526312,Coastal Village Llanelli,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.27
526312,Coastal Village Llanelli,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.2
526312,Coastal Village Llanelli,2023-06-20T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
526312,Coastal Village Llanelli,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
526312,Coastal Village Llanelli,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
526312,Coastal Village Llanelli,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.6
526312,Coastal Village Llanelli,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
526312,Coastal Village Llanelli,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
526312,Coastal Village Llanelli,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.81
526312,Coastal Village Llanelli,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.97
526312,Coastal Village Llanelli,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
526312,Coastal Village Llanelli,2023-06-20T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
526312,Coastal Village Llanelli,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
526312,Coastal Village Llanelli,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
526312,Coastal Village Llanelli,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-20T19:40:00.000+00:00,transformer,,Temperature,C,32.6
526312,Coastal Village Llanelli,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
526312,Coastal Village Llanelli,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
526312,Coastal Village Llanelli,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
526312,Coastal Village Llanelli,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
526312,Coastal Village Llanelli,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
526312,Coastal Village Llanelli,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
526312,Coastal Village Llanelli,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
526312,Coastal Village Llanelli,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
526312,Coastal Village Llanelli,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
526312,Coastal Village Llanelli,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.28
526312,Coastal Village Llanelli,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.26
526312,Coastal Village Llanelli,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.44
526312,Coastal Village Llanelli,2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
526312,Coastal Village Llanelli,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
526312,Coastal Village Llanelli,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
526312,Coastal Village Llanelli,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
526312,Coastal Village Llanelli,2023-06-20T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-20T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-20T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-20T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.8
526312,Coastal Village Llanelli,2023-06-20T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
526312,Coastal Village Llanelli,2023-06-20T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
526312,Coastal Village Llanelli,2023-06-20T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-20T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-20T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
526312,Coastal Village Llanelli,2023-06-20T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-20T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-20T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
526312,Coastal Village Llanelli,2023-06-20T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-20T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.64
526312,Coastal Village Llanelli,2023-06-20T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
526312,Coastal Village Llanelli,2023-06-20T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.25
526312,Coastal Village Llanelli,2023-06-20T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
526312,Coastal Village Llanelli,2023-06-20T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
526312,Coastal Village Llanelli,2023-06-20T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-20T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
526312,Coastal Village Llanelli,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.51
526312,Coastal Village Llanelli,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
526312,Coastal Village Llanelli,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
526312,Coastal Village Llanelli,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.84
526312,Coastal Village Llanelli,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.6
526312,Coastal Village Llanelli,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.03
526312,Coastal Village Llanelli,2023-06-20T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
526312,Coastal Village Llanelli,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.1
526312,Coastal Village Llanelli,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
526312,Coastal Village Llanelli,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
526312,Coastal Village Llanelli,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
526312,Coastal Village Llanelli,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
526312,Coastal Village Llanelli,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.23
526312,Coastal Village Llanelli,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.4
526312,Coastal Village Llanelli,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
526312,Coastal Village Llanelli,2023-06-20T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
526312,Coastal Village Llanelli,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
526312,Coastal Village Llanelli,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
526312,Coastal Village Llanelli,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-20T19:30:00.000+00:00,transformer,,Temperature,C,32.6
526312,Coastal Village Llanelli,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
526312,Coastal Village Llanelli,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
526312,Coastal Village Llanelli,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
526312,Coastal Village Llanelli,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
526312,Coastal Village Llanelli,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
526312,Coastal Village Llanelli,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
526312,Coastal Village Llanelli,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
526312,Coastal Village Llanelli,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
526312,Coastal Village Llanelli,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
526312,Coastal Village Llanelli,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.51
526312,Coastal Village Llanelli,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.05
526312,Coastal Village Llanelli,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.58
526312,Coastal Village Llanelli,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
526312,Coastal Village Llanelli,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
526312,Coastal Village Llanelli,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
526312,Coastal Village Llanelli,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
526312,Coastal Village Llanelli,2023-06-20T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-20T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-20T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
526312,Coastal Village Llanelli,2023-06-20T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
526312,Coastal Village Llanelli,2023-06-20T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
526312,Coastal Village Llanelli,2023-06-20T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
526312,Coastal Village Llanelli,2023-06-20T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-20T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-20T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
526312,Coastal Village Llanelli,2023-06-20T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-20T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-20T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
526312,Coastal Village Llanelli,2023-06-20T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-20T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.2
526312,Coastal Village Llanelli,2023-06-20T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
526312,Coastal Village Llanelli,2023-06-20T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.45
526312,Coastal Village Llanelli,2023-06-20T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
526312,Coastal Village Llanelli,2023-06-20T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-20T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-20T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.8
526312,Coastal Village Llanelli,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.51
526312,Coastal Village Llanelli,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
526312,Coastal Village Llanelli,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
526312,Coastal Village Llanelli,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.56
526312,Coastal Village Llanelli,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.25
526312,Coastal Village Llanelli,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.31
526312,Coastal Village Llanelli,2023-06-20T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
526312,Coastal Village Llanelli,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
526312,Coastal Village Llanelli,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
526312,Coastal Village Llanelli,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
526312,Coastal Village Llanelli,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
526312,Coastal Village Llanelli,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.26
526312,Coastal Village Llanelli,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.47
526312,Coastal Village Llanelli,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
526312,Coastal Village Llanelli,2023-06-20T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
526312,Coastal Village Llanelli,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
526312,Coastal Village Llanelli,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.5
526312,Coastal Village Llanelli,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
526312,Coastal Village Llanelli,2023-06-20T19:20:00.000+00:00,transformer,,Temperature,C,32.6
526312,Coastal Village Llanelli,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
526312,Coastal Village Llanelli,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
526312,Coastal Village Llanelli,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
526312,Coastal Village Llanelli,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
526312,Coastal Village Llanelli,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
526312,Coastal Village Llanelli,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
526312,Coastal Village Llanelli,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
526312,Coastal Village Llanelli,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
526312,Coastal Village Llanelli,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
526312,Coastal Village Llanelli,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.73
526312,Coastal Village Llanelli,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.67
526312,Coastal Village Llanelli,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.53
526312,Coastal Village Llanelli,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
526312,Coastal Village Llanelli,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
526312,Coastal Village Llanelli,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
526312,Coastal Village Llanelli,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
526312,Coastal Village Llanelli,2023-06-20T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-20T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-20T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-20T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.11
526312,Coastal Village Llanelli,2023-06-20T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
526312,Coastal Village Llanelli,2023-06-20T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.35
526312,Coastal Village Llanelli,2023-06-20T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-20T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
526312,Coastal Village Llanelli,2023-06-20T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
526312,Coastal Village Llanelli,2023-06-20T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
526312,Coastal Village Llanelli,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
526312,Coastal Village Llanelli,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
526312,Coastal Village Llanelli,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
526312,Coastal Village Llanelli,2023-06-20T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.46
526312,Coastal Village Llanelli,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
526312,Coastal Village Llanelli,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
526312,Coastal Village Llanelli,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.87
526312,Coastal Village Llanelli,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.11
526312,Coastal Village Llanelli,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.42
526312,Coastal Village Llanelli,2023-06-20T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
526312,Coastal Village Llanelli,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.9
526312,Coastal Village Llanelli,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.3
526312,Coastal Village Llanelli,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
526312,Coastal Village Llanelli,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
526312,Coastal Village Llanelli,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
526312,Coastal Village Llanelli,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.46
526312,Coastal Village Llanelli,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.37
526312,Coastal Village Llanelli,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
526312,Coastal Village Llanelli,2023-06-20T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
526312,Coastal Village Llanelli,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
526312,Coastal Village Llanelli,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.3
526312,Coastal Village Llanelli,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-20T19:10:00.000+00:00,transformer,,Temperature,C,32.6
526312,Coastal Village Llanelli,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
526312,Coastal Village Llanelli,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
526312,Coastal Village Llanelli,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
526312,Coastal Village Llanelli,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
526312,Coastal Village Llanelli,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
526312,Coastal Village Llanelli,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
526312,Coastal Village Llanelli,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
526312,Coastal Village Llanelli,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
526312,Coastal Village Llanelli,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
526312,Coastal Village Llanelli,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.28
526312,Coastal Village Llanelli,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.2
526312,Coastal Village Llanelli,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.68
526312,Coastal Village Llanelli,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
526312,Coastal Village Llanelli,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
526312,Coastal Village Llanelli,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
526312,Coastal Village Llanelli,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
526312,Coastal Village Llanelli,2023-06-20T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-20T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-20T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-20T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.09
526312,Coastal Village Llanelli,2023-06-20T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
526312,Coastal Village Llanelli,2023-06-20T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
526312,Coastal Village Llanelli,2023-06-20T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-20T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-20T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
526312,Coastal Village Llanelli,2023-06-20T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
526312,Coastal Village Llanelli,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
526312,Coastal Village Llanelli,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
526312,Coastal Village Llanelli,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.1
526312,Coastal Village Llanelli,2023-06-20T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
526312,Coastal Village Llanelli,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
526312,Coastal Village Llanelli,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.49
526312,Coastal Village Llanelli,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
526312,Coastal Village Llanelli,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
526312,Coastal Village Llanelli,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.84
526312,Coastal Village Llanelli,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.04
526312,Coastal Village Llanelli,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.91
526312,Coastal Village Llanelli,2023-06-20T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
526312,Coastal Village Llanelli,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
526312,Coastal Village Llanelli,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
526312,Coastal Village Llanelli,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
526312,Coastal Village Llanelli,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
526312,Coastal Village Llanelli,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.39
526312,Coastal Village Llanelli,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.88
526312,Coastal Village Llanelli,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
526312,Coastal Village Llanelli,2023-06-20T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
526312,Coastal Village Llanelli,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
526312,Coastal Village Llanelli,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
526312,Coastal Village Llanelli,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-20T19:00:00.000+00:00,transformer,,Temperature,C,32.6
526312,Coastal Village Llanelli,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
526312,Coastal Village Llanelli,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
526312,Coastal Village Llanelli,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
526312,Coastal Village Llanelli,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
526312,Coastal Village Llanelli,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
526312,Coastal Village Llanelli,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
526312,Coastal Village Llanelli,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
526312,Coastal Village Llanelli,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
526312,Coastal Village Llanelli,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
526312,Coastal Village Llanelli,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.24
526312,Coastal Village Llanelli,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.36
526312,Coastal Village Llanelli,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.36
526312,Coastal Village Llanelli,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
526312,Coastal Village Llanelli,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
526312,Coastal Village Llanelli,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
526312,Coastal Village Llanelli,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
526312,Coastal Village Llanelli,2023-06-20T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-20T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-20T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-20T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.46
526312,Coastal Village Llanelli,2023-06-20T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
526312,Coastal Village Llanelli,2023-06-20T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.41
526312,Coastal Village Llanelli,2023-06-20T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-20T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-20T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
526312,Coastal Village Llanelli,2023-06-20T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
526312,Coastal Village Llanelli,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
526312,Coastal Village Llanelli,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.31
526312,Coastal Village Llanelli,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
526312,Coastal Village Llanelli,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
526312,Coastal Village Llanelli,2023-06-20T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
526312,Coastal Village Llanelli,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
526312,Coastal Village Llanelli,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
526312,Coastal Village Llanelli,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
526312,Coastal Village Llanelli,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.11
526312,Coastal Village Llanelli,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
526312,Coastal Village Llanelli,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
526312,Coastal Village Llanelli,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.41
526312,Coastal Village Llanelli,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.03
526312,Coastal Village Llanelli,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.24
526312,Coastal Village Llanelli,2023-06-20T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
526312,Coastal Village Llanelli,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
526312,Coastal Village Llanelli,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
526312,Coastal Village Llanelli,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
526312,Coastal Village Llanelli,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
526312,Coastal Village Llanelli,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.12
526312,Coastal Village Llanelli,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.63
526312,Coastal Village Llanelli,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
526312,Coastal Village Llanelli,2023-06-20T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
526312,Coastal Village Llanelli,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
526312,Coastal Village Llanelli,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.9
526312,Coastal Village Llanelli,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-20T18:50:00.000+00:00,transformer,,Temperature,C,32.6
526312,Coastal Village Llanelli,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
526312,Coastal Village Llanelli,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
526312,Coastal Village Llanelli,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
526312,Coastal Village Llanelli,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
526312,Coastal Village Llanelli,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
526312,Coastal Village Llanelli,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
526312,Coastal Village Llanelli,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
526312,Coastal Village Llanelli,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
526312,Coastal Village Llanelli,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
526312,Coastal Village Llanelli,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.29
526312,Coastal Village Llanelli,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.61
526312,Coastal Village Llanelli,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.66
526312,Coastal Village Llanelli,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
526312,Coastal Village Llanelli,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
526312,Coastal Village Llanelli,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
526312,Coastal Village Llanelli,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
526312,Coastal Village Llanelli,2023-06-20T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
526312,Coastal Village Llanelli,2023-06-20T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-20T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-20T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.92
526312,Coastal Village Llanelli,2023-06-20T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
526312,Coastal Village Llanelli,2023-06-20T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.45
526312,Coastal Village Llanelli,2023-06-20T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
526312,Coastal Village Llanelli,2023-06-20T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.0
526312,Coastal Village Llanelli,2023-06-20T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
526312,Coastal Village Llanelli,2023-06-20T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
526312,Coastal Village Llanelli,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
526312,Coastal Village Llanelli,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.28
526312,Coastal Village Llanelli,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
526312,Coastal Village Llanelli,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.42
526312,Coastal Village Llanelli,2023-06-20T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
526312,Coastal Village Llanelli,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
526312,Coastal Village Llanelli,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
526312,Coastal Village Llanelli,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
526312,Coastal Village Llanelli,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
526312,Coastal Village Llanelli,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
526312,Coastal Village Llanelli,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.81
526312,Coastal Village Llanelli,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.03
526312,Coastal Village Llanelli,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.51
526312,Coastal Village Llanelli,2023-06-20T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
526312,Coastal Village Llanelli,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
526312,Coastal Village Llanelli,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
526312,Coastal Village Llanelli,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
526312,Coastal Village Llanelli,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
526312,Coastal Village Llanelli,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.19
526312,Coastal Village Llanelli,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.84
526312,Coastal Village Llanelli,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
526312,Coastal Village Llanelli,2023-06-20T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
526312,Coastal Village Llanelli,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
526312,Coastal Village Llanelli,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.0
526312,Coastal Village Llanelli,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
526312,Coastal Village Llanelli,2023-06-20T18:40:00.000+00:00,transformer,,Temperature,C,32.6
526312,Coastal Village Llanelli,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
526312,Coastal Village Llanelli,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
526312,Coastal Village Llanelli,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
526312,Coastal Village Llanelli,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
526312,Coastal Village Llanelli,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
526312,Coastal Village Llanelli,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
526312,Coastal Village Llanelli,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
526312,Coastal Village Llanelli,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
526312,Coastal Village Llanelli,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
526312,Coastal Village Llanelli,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.2
526312,Coastal Village Llanelli,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.91
526312,Coastal Village Llanelli,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.77
526312,Coastal Village Llanelli,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
526312,Coastal Village Llanelli,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
526312,Coastal Village Llanelli,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
526312,Coastal Village Llanelli,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
526312,Coastal Village Llanelli,2023-06-20T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
526312,Coastal Village Llanelli,2023-06-20T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-20T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-20T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.49
526312,Coastal Village Llanelli,2023-06-20T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
526312,Coastal Village Llanelli,2023-06-20T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.21
526312,Coastal Village Llanelli,2023-06-20T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
526312,Coastal Village Llanelli,2023-06-20T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-20T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
526312,Coastal Village Llanelli,2023-06-20T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
526312,Coastal Village Llanelli,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
526312,Coastal Village Llanelli,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
526312,Coastal Village Llanelli,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
526312,Coastal Village Llanelli,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.57
526312,Coastal Village Llanelli,2023-06-20T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
526312,Coastal Village Llanelli,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
526312,Coastal Village Llanelli,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.99
526312,Coastal Village Llanelli,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
526312,Coastal Village Llanelli,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
526312,Coastal Village Llanelli,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.06
526312,Coastal Village Llanelli,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.53
526312,Coastal Village Llanelli,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.14
526312,Coastal Village Llanelli,2023-06-20T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
526312,Coastal Village Llanelli,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
526312,Coastal Village Llanelli,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
526312,Coastal Village Llanelli,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.5
526312,Coastal Village Llanelli,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
526312,Coastal Village Llanelli,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
526312,Coastal Village Llanelli,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.69
526312,Coastal Village Llanelli,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.89
526312,Coastal Village Llanelli,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
526312,Coastal Village Llanelli,2023-06-20T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
526312,Coastal Village Llanelli,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
526312,Coastal Village Llanelli,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.1
526312,Coastal Village Llanelli,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-20T18:30:00.000+00:00,transformer,,Temperature,C,32.5
526312,Coastal Village Llanelli,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
526312,Coastal Village Llanelli,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
526312,Coastal Village Llanelli,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
526312,Coastal Village Llanelli,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
526312,Coastal Village Llanelli,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
526312,Coastal Village Llanelli,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
526312,Coastal Village Llanelli,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
526312,Coastal Village Llanelli,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
526312,Coastal Village Llanelli,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
526312,Coastal Village Llanelli,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.38
526312,Coastal Village Llanelli,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.33
526312,Coastal Village Llanelli,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.16
526312,Coastal Village Llanelli,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
