Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
526312,Coastal Village Llanelli,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
526312,Coastal Village Llanelli,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
526312,Coastal Village Llanelli,2023-06-20T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
526312,Coastal Village Llanelli,2023-06-20T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-20T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-20T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.48
526312,Coastal Village Llanelli,2023-06-20T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
526312,Coastal Village Llanelli,2023-06-20T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.83
526312,Coastal Village Llanelli,2023-06-20T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-20T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-20T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
526312,Coastal Village Llanelli,2023-06-20T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
526312,Coastal Village Llanelli,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
526312,Coastal Village Llanelli,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.98
526312,Coastal Village Llanelli,2023-06-20T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
526312,Coastal Village Llanelli,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
526312,Coastal Village Llanelli,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
526312,Coastal Village Llanelli,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
526312,Coastal Village Llanelli,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
526312,Coastal Village Llanelli,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
526312,Coastal Village Llanelli,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.69
526312,Coastal Village Llanelli,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.54
526312,Coastal Village Llanelli,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.24
526312,Coastal Village Llanelli,2023-06-20T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
526312,Coastal Village Llanelli,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.2
526312,Coastal Village Llanelli,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
526312,Coastal Village Llanelli,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
526312,Coastal Village Llanelli,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.3
526312,Coastal Village Llanelli,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.13
526312,Coastal Village Llanelli,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
526312,Coastal Village Llanelli,2023-06-20T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
526312,Coastal Village Llanelli,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
526312,Coastal Village Llanelli,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.9
526312,Coastal Village Llanelli,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
526312,Coastal Village Llanelli,2023-06-20T18:20:00.000+00:00,transformer,,Temperature,C,32.5
526312,Coastal Village Llanelli,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
526312,Coastal Village Llanelli,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
526312,Coastal Village Llanelli,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
526312,Coastal Village Llanelli,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
526312,Coastal Village Llanelli,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
526312,Coastal Village Llanelli,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
526312,Coastal Village Llanelli,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
526312,Coastal Village Llanelli,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
526312,Coastal Village Llanelli,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
526312,Coastal Village Llanelli,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.03
526312,Coastal Village Llanelli,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.5
526312,Coastal Village Llanelli,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.01
526312,Coastal Village Llanelli,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
526312,Coastal Village Llanelli,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
526312,Coastal Village Llanelli,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
526312,Coastal Village Llanelli,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
526312,Coastal Village Llanelli,2023-06-20T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
526312,Coastal Village Llanelli,2023-06-20T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-20T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-20T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.29
526312,Coastal Village Llanelli,2023-06-20T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
526312,Coastal Village Llanelli,2023-06-20T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
526312,Coastal Village Llanelli,2023-06-20T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-20T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-20T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
526312,Coastal Village Llanelli,2023-06-20T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
526312,Coastal Village Llanelli,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
526312,Coastal Village Llanelli,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
526312,Coastal Village Llanelli,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
526312,Coastal Village Llanelli,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.69
526312,Coastal Village Llanelli,2023-06-20T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
526312,Coastal Village Llanelli,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
526312,Coastal Village Llanelli,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
526312,Coastal Village Llanelli,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
526312,Coastal Village Llanelli,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
526312,Coastal Village Llanelli,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
526312,Coastal Village Llanelli,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.49
526312,Coastal Village Llanelli,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.22
526312,Coastal Village Llanelli,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.23
526312,Coastal Village Llanelli,2023-06-20T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
526312,Coastal Village Llanelli,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.7
526312,Coastal Village Llanelli,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.9
526312,Coastal Village Llanelli,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
526312,Coastal Village Llanelli,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
526312,Coastal Village Llanelli,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
526312,Coastal Village Llanelli,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.04
526312,Coastal Village Llanelli,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.73
526312,Coastal Village Llanelli,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
526312,Coastal Village Llanelli,2023-06-20T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
526312,Coastal Village Llanelli,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
526312,Coastal Village Llanelli,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-20T18:10:00.000+00:00,transformer,,Temperature,C,32.5
526312,Coastal Village Llanelli,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
526312,Coastal Village Llanelli,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
526312,Coastal Village Llanelli,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
526312,Coastal Village Llanelli,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
526312,Coastal Village Llanelli,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
526312,Coastal Village Llanelli,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
526312,Coastal Village Llanelli,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
526312,Coastal Village Llanelli,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
526312,Coastal Village Llanelli,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
526312,Coastal Village Llanelli,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.35
526312,Coastal Village Llanelli,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.52
526312,Coastal Village Llanelli,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.3
526312,Coastal Village Llanelli,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
526312,Coastal Village Llanelli,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
526312,Coastal Village Llanelli,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
526312,Coastal Village Llanelli,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
526312,Coastal Village Llanelli,2023-06-20T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
526312,Coastal Village Llanelli,2023-06-20T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-20T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-20T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.2
526312,Coastal Village Llanelli,2023-06-20T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
526312,Coastal Village Llanelli,2023-06-20T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.54
526312,Coastal Village Llanelli,2023-06-20T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
526312,Coastal Village Llanelli,2023-06-20T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.1
526312,Coastal Village Llanelli,2023-06-20T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
526312,Coastal Village Llanelli,2023-06-20T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
526312,Coastal Village Llanelli,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
526312,Coastal Village Llanelli,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.5
526312,Coastal Village Llanelli,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.87
526312,Coastal Village Llanelli,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.32
526312,Coastal Village Llanelli,2023-06-20T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
526312,Coastal Village Llanelli,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
526312,Coastal Village Llanelli,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
526312,Coastal Village Llanelli,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.14
526312,Coastal Village Llanelli,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
526312,Coastal Village Llanelli,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
526312,Coastal Village Llanelli,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.14
526312,Coastal Village Llanelli,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.1
526312,Coastal Village Llanelli,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.92
526312,Coastal Village Llanelli,2023-06-20T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
526312,Coastal Village Llanelli,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.2
526312,Coastal Village Llanelli,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
526312,Coastal Village Llanelli,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
526312,Coastal Village Llanelli,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
526312,Coastal Village Llanelli,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.59
526312,Coastal Village Llanelli,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
526312,Coastal Village Llanelli,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.92
526312,Coastal Village Llanelli,2023-06-20T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
526312,Coastal Village Llanelli,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.5
526312,Coastal Village Llanelli,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
526312,Coastal Village Llanelli,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
526312,Coastal Village Llanelli,2023-06-20T18:00:00.000+00:00,transformer,,Temperature,C,32.6
526312,Coastal Village Llanelli,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
526312,Coastal Village Llanelli,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
526312,Coastal Village Llanelli,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
526312,Coastal Village Llanelli,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
526312,Coastal Village Llanelli,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
526312,Coastal Village Llanelli,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
526312,Coastal Village Llanelli,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
526312,Coastal Village Llanelli,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
526312,Coastal Village Llanelli,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
526312,Coastal Village Llanelli,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,39.42
526312,Coastal Village Llanelli,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.88
526312,Coastal Village Llanelli,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.71
526312,Coastal Village Llanelli,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,81.7
526312,Coastal Village Llanelli,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
526312,Coastal Village Llanelli,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
526312,Coastal Village Llanelli,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
526312,Coastal Village Llanelli,2023-06-20T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-20T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-20T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-20T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.2
526312,Coastal Village Llanelli,2023-06-20T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
526312,Coastal Village Llanelli,2023-06-20T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.78
526312,Coastal Village Llanelli,2023-06-20T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-20T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-20T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
526312,Coastal Village Llanelli,2023-06-20T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.72
526312,Coastal Village Llanelli,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.7
526312,Coastal Village Llanelli,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.12
526312,Coastal Village Llanelli,2023-06-20T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
526312,Coastal Village Llanelli,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
526312,Coastal Village Llanelli,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.36
526312,Coastal Village Llanelli,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
526312,Coastal Village Llanelli,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
526312,Coastal Village Llanelli,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.2
526312,Coastal Village Llanelli,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.66
526312,Coastal Village Llanelli,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.94
526312,Coastal Village Llanelli,2023-06-20T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
526312,Coastal Village Llanelli,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.8
526312,Coastal Village Llanelli,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
526312,Coastal Village Llanelli,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
526312,Coastal Village Llanelli,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
526312,Coastal Village Llanelli,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
526312,Coastal Village Llanelli,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
526312,Coastal Village Llanelli,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.76
526312,Coastal Village Llanelli,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
526312,Coastal Village Llanelli,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
526312,Coastal Village Llanelli,2023-06-20T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
526312,Coastal Village Llanelli,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
526312,Coastal Village Llanelli,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
526312,Coastal Village Llanelli,2023-06-20T17:50:00.000+00:00,transformer,,Temperature,C,32.6
526312,Coastal Village Llanelli,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
526312,Coastal Village Llanelli,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
526312,Coastal Village Llanelli,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
526312,Coastal Village Llanelli,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
526312,Coastal Village Llanelli,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
526312,Coastal Village Llanelli,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
526312,Coastal Village Llanelli,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
526312,Coastal Village Llanelli,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
526312,Coastal Village Llanelli,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
526312,Coastal Village Llanelli,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.88
526312,Coastal Village Llanelli,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.95
526312,Coastal Village Llanelli,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.33
526312,Coastal Village Llanelli,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
526312,Coastal Village Llanelli,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
526312,Coastal Village Llanelli,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
526312,Coastal Village Llanelli,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
526312,Coastal Village Llanelli,2023-06-20T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
526312,Coastal Village Llanelli,2023-06-20T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
526312,Coastal Village Llanelli,2023-06-20T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
526312,Coastal Village Llanelli,2023-06-20T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.18
526312,Coastal Village Llanelli,2023-06-20T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.83
526312,Coastal Village Llanelli,2023-06-20T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.71
526312,Coastal Village Llanelli,2023-06-20T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-20T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-20T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
526312,Coastal Village Llanelli,2023-06-20T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
526312,Coastal Village Llanelli,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.1
526312,Coastal Village Llanelli,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.44
526312,Coastal Village Llanelli,2023-06-20T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.8
526312,Coastal Village Llanelli,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
526312,Coastal Village Llanelli,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.8
526312,Coastal Village Llanelli,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.32
526312,Coastal Village Llanelli,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
526312,Coastal Village Llanelli,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
526312,Coastal Village Llanelli,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.84
526312,Coastal Village Llanelli,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
526312,Coastal Village Llanelli,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.42
526312,Coastal Village Llanelli,2023-06-20T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
526312,Coastal Village Llanelli,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.2
526312,Coastal Village Llanelli,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
526312,Coastal Village Llanelli,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
526312,Coastal Village Llanelli,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
526312,Coastal Village Llanelli,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.82
526312,Coastal Village Llanelli,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
526312,Coastal Village Llanelli,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
526312,Coastal Village Llanelli,2023-06-20T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
526312,Coastal Village Llanelli,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
526312,Coastal Village Llanelli,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
526312,Coastal Village Llanelli,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-20T17:40:00.000+00:00,transformer,,Temperature,C,32.6
526312,Coastal Village Llanelli,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
526312,Coastal Village Llanelli,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
526312,Coastal Village Llanelli,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
526312,Coastal Village Llanelli,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
526312,Coastal Village Llanelli,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
526312,Coastal Village Llanelli,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
526312,Coastal Village Llanelli,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
526312,Coastal Village Llanelli,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
526312,Coastal Village Llanelli,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
526312,Coastal Village Llanelli,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.01
526312,Coastal Village Llanelli,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.13
526312,Coastal Village Llanelli,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.13
526312,Coastal Village Llanelli,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
526312,Coastal Village Llanelli,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
526312,Coastal Village Llanelli,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
526312,Coastal Village Llanelli,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
526312,Coastal Village Llanelli,2023-06-20T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
526312,Coastal Village Llanelli,2023-06-20T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-20T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-20T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.2
526312,Coastal Village Llanelli,2023-06-20T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
526312,Coastal Village Llanelli,2023-06-20T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.66
526312,Coastal Village Llanelli,2023-06-20T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-20T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-20T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
526312,Coastal Village Llanelli,2023-06-20T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
526312,Coastal Village Llanelli,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.83
526312,Coastal Village Llanelli,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
526312,Coastal Village Llanelli,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.98
526312,Coastal Village Llanelli,2023-06-20T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
526312,Coastal Village Llanelli,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
526312,Coastal Village Llanelli,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
526312,Coastal Village Llanelli,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.41
526312,Coastal Village Llanelli,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
526312,Coastal Village Llanelli,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
526312,Coastal Village Llanelli,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.4
526312,Coastal Village Llanelli,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.14
526312,Coastal Village Llanelli,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.28
526312,Coastal Village Llanelli,2023-06-20T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
526312,Coastal Village Llanelli,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
526312,Coastal Village Llanelli,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
526312,Coastal Village Llanelli,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
526312,Coastal Village Llanelli,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
526312,Coastal Village Llanelli,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
526312,Coastal Village Llanelli,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.19
526312,Coastal Village Llanelli,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.85
526312,Coastal Village Llanelli,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
526312,Coastal Village Llanelli,2023-06-20T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
526312,Coastal Village Llanelli,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.6
526312,Coastal Village Llanelli,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
526312,Coastal Village Llanelli,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-20T17:30:00.000+00:00,transformer,,Temperature,C,32.7
526312,Coastal Village Llanelli,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
526312,Coastal Village Llanelli,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
526312,Coastal Village Llanelli,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
526312,Coastal Village Llanelli,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
526312,Coastal Village Llanelli,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
526312,Coastal Village Llanelli,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
526312,Coastal Village Llanelli,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
526312,Coastal Village Llanelli,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
526312,Coastal Village Llanelli,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
526312,Coastal Village Llanelli,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.63
526312,Coastal Village Llanelli,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.88
526312,Coastal Village Llanelli,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.02
526312,Coastal Village Llanelli,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
526312,Coastal Village Llanelli,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
526312,Coastal Village Llanelli,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
526312,Coastal Village Llanelli,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
526312,Coastal Village Llanelli,2023-06-20T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
526312,Coastal Village Llanelli,2023-06-20T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-20T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-20T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
526312,Coastal Village Llanelli,2023-06-20T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
526312,Coastal Village Llanelli,2023-06-20T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
526312,Coastal Village Llanelli,2023-06-20T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-20T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-20T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
526312,Coastal Village Llanelli,2023-06-20T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
526312,Coastal Village Llanelli,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
526312,Coastal Village Llanelli,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.88
526312,Coastal Village Llanelli,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.24
526312,Coastal Village Llanelli,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
526312,Coastal Village Llanelli,2023-06-20T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
526312,Coastal Village Llanelli,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
526312,Coastal Village Llanelli,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.08
526312,Coastal Village Llanelli,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
526312,Coastal Village Llanelli,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
526312,Coastal Village Llanelli,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.55
526312,Coastal Village Llanelli,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.64
526312,Coastal Village Llanelli,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.52
526312,Coastal Village Llanelli,2023-06-20T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
526312,Coastal Village Llanelli,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.3
526312,Coastal Village Llanelli,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
526312,Coastal Village Llanelli,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
526312,Coastal Village Llanelli,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
526312,Coastal Village Llanelli,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.2
526312,Coastal Village Llanelli,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
526312,Coastal Village Llanelli,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
526312,Coastal Village Llanelli,2023-06-20T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
526312,Coastal Village Llanelli,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.2
526312,Coastal Village Llanelli,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
526312,Coastal Village Llanelli,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
526312,Coastal Village Llanelli,2023-06-20T17:20:00.000+00:00,transformer,,Temperature,C,32.8
526312,Coastal Village Llanelli,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
526312,Coastal Village Llanelli,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
526312,Coastal Village Llanelli,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
526312,Coastal Village Llanelli,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
526312,Coastal Village Llanelli,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
526312,Coastal Village Llanelli,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
526312,Coastal Village Llanelli,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
526312,Coastal Village Llanelli,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
526312,Coastal Village Llanelli,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
526312,Coastal Village Llanelli,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.77
526312,Coastal Village Llanelli,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.11
526312,Coastal Village Llanelli,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.66
526312,Coastal Village Llanelli,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
526312,Coastal Village Llanelli,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
526312,Coastal Village Llanelli,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
526312,Coastal Village Llanelli,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
526312,Coastal Village Llanelli,2023-06-20T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
526312,Coastal Village Llanelli,2023-06-20T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-20T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-20T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.26
526312,Coastal Village Llanelli,2023-06-20T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
526312,Coastal Village Llanelli,2023-06-20T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
526312,Coastal Village Llanelli,2023-06-20T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-20T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-20T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-20T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.77
526312,Coastal Village Llanelli,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
526312,Coastal Village Llanelli,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.12
526312,Coastal Village Llanelli,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
526312,Coastal Village Llanelli,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.85
526312,Coastal Village Llanelli,2023-06-20T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
526312,Coastal Village Llanelli,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
526312,Coastal Village Llanelli,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
526312,Coastal Village Llanelli,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
526312,Coastal Village Llanelli,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
526312,Coastal Village Llanelli,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.42
526312,Coastal Village Llanelli,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
526312,Coastal Village Llanelli,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.79
526312,Coastal Village Llanelli,2023-06-20T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
526312,Coastal Village Llanelli,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
526312,Coastal Village Llanelli,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
526312,Coastal Village Llanelli,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
526312,Coastal Village Llanelli,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
526312,Coastal Village Llanelli,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.34
526312,Coastal Village Llanelli,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
526312,Coastal Village Llanelli,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
526312,Coastal Village Llanelli,2023-06-20T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
526312,Coastal Village Llanelli,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
526312,Coastal Village Llanelli,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
526312,Coastal Village Llanelli,2023-06-20T17:10:00.000+00:00,transformer,,Temperature,C,32.8
526312,Coastal Village Llanelli,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
526312,Coastal Village Llanelli,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
526312,Coastal Village Llanelli,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
526312,Coastal Village Llanelli,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
526312,Coastal Village Llanelli,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
526312,Coastal Village Llanelli,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
526312,Coastal Village Llanelli,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
526312,Coastal Village Llanelli,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
526312,Coastal Village Llanelli,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
526312,Coastal Village Llanelli,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.15
526312,Coastal Village Llanelli,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.09
526312,Coastal Village Llanelli,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.87
526312,Coastal Village Llanelli,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
526312,Coastal Village Llanelli,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
526312,Coastal Village Llanelli,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
526312,Coastal Village Llanelli,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
526312,Coastal Village Llanelli,2023-06-20T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
526312,Coastal Village Llanelli,2023-06-20T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
526312,Coastal Village Llanelli,2023-06-20T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-20T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
526312,Coastal Village Llanelli,2023-06-20T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
526312,Coastal Village Llanelli,2023-06-20T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.65
526312,Coastal Village Llanelli,2023-06-20T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-20T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-20T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-20T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
526312,Coastal Village Llanelli,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
526312,Coastal Village Llanelli,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.05
526312,Coastal Village Llanelli,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
526312,Coastal Village Llanelli,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.91
526312,Coastal Village Llanelli,2023-06-20T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
526312,Coastal Village Llanelli,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
526312,Coastal Village Llanelli,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
526312,Coastal Village Llanelli,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
526312,Coastal Village Llanelli,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.48
526312,Coastal Village Llanelli,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
526312,Coastal Village Llanelli,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
526312,Coastal Village Llanelli,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
526312,Coastal Village Llanelli,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
