Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
526312,Coastal Village Llanelli,2023-06-20T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
526312,Coastal Village Llanelli,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
526312,Coastal Village Llanelli,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
526312,Coastal Village Llanelli,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
526312,Coastal Village Llanelli,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
526312,Coastal Village Llanelli,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.69
526312,Coastal Village Llanelli,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
526312,Coastal Village Llanelli,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.45
526312,Coastal Village Llanelli,2023-06-20T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
526312,Coastal Village Llanelli,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
526312,Coastal Village Llanelli,2023-06-20T17:00:00.000+00:00,transformer,,Temperature,C,32.8
526312,Coastal Village Llanelli,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
526312,Coastal Village Llanelli,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
526312,Coastal Village Llanelli,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
526312,Coastal Village Llanelli,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
526312,Coastal Village Llanelli,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
526312,Coastal Village Llanelli,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
526312,Coastal Village Llanelli,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
526312,Coastal Village Llanelli,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
526312,Coastal Village Llanelli,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
526312,Coastal Village Llanelli,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.39
526312,Coastal Village Llanelli,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.1
526312,Coastal Village Llanelli,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.02
526312,Coastal Village Llanelli,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
526312,Coastal Village Llanelli,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
526312,Coastal Village Llanelli,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
526312,Coastal Village Llanelli,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
526312,Coastal Village Llanelli,2023-06-20T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
526312,Coastal Village Llanelli,2023-06-20T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
526312,Coastal Village Llanelli,2023-06-20T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-20T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
526312,Coastal Village Llanelli,2023-06-20T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.89
526312,Coastal Village Llanelli,2023-06-20T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.48
526312,Coastal Village Llanelli,2023-06-20T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-20T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-20T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-20T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
526312,Coastal Village Llanelli,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
526312,Coastal Village Llanelli,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.3
526312,Coastal Village Llanelli,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
526312,Coastal Village Llanelli,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.48
526312,Coastal Village Llanelli,2023-06-20T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
526312,Coastal Village Llanelli,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
526312,Coastal Village Llanelli,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.42
526312,Coastal Village Llanelli,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
526312,Coastal Village Llanelli,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
526312,Coastal Village Llanelli,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
526312,Coastal Village Llanelli,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.6
526312,Coastal Village Llanelli,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.71
526312,Coastal Village Llanelli,2023-06-20T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
526312,Coastal Village Llanelli,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
526312,Coastal Village Llanelli,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
526312,Coastal Village Llanelli,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
526312,Coastal Village Llanelli,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
526312,Coastal Village Llanelli,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.68
526312,Coastal Village Llanelli,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
526312,Coastal Village Llanelli,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
526312,Coastal Village Llanelli,2023-06-20T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
526312,Coastal Village Llanelli,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
526312,Coastal Village Llanelli,2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,32.8
526312,Coastal Village Llanelli,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
526312,Coastal Village Llanelli,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
526312,Coastal Village Llanelli,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
526312,Coastal Village Llanelli,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
526312,Coastal Village Llanelli,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
526312,Coastal Village Llanelli,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
526312,Coastal Village Llanelli,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
526312,Coastal Village Llanelli,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
526312,Coastal Village Llanelli,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
526312,Coastal Village Llanelli,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.3
526312,Coastal Village Llanelli,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.22
526312,Coastal Village Llanelli,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.26
526312,Coastal Village Llanelli,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
526312,Coastal Village Llanelli,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
526312,Coastal Village Llanelli,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
526312,Coastal Village Llanelli,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
526312,Coastal Village Llanelli,2023-06-20T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
526312,Coastal Village Llanelli,2023-06-20T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
526312,Coastal Village Llanelli,2023-06-20T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-20T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
526312,Coastal Village Llanelli,2023-06-20T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.83
526312,Coastal Village Llanelli,2023-06-20T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.72
526312,Coastal Village Llanelli,2023-06-20T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-20T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-20T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-20T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
526312,Coastal Village Llanelli,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
526312,Coastal Village Llanelli,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
526312,Coastal Village Llanelli,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
526312,Coastal Village Llanelli,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
526312,Coastal Village Llanelli,2023-06-20T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
526312,Coastal Village Llanelli,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
526312,Coastal Village Llanelli,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.7
526312,Coastal Village Llanelli,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
526312,Coastal Village Llanelli,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
526312,Coastal Village Llanelli,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
526312,Coastal Village Llanelli,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.85
526312,Coastal Village Llanelli,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.64
526312,Coastal Village Llanelli,2023-06-20T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
526312,Coastal Village Llanelli,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
526312,Coastal Village Llanelli,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
526312,Coastal Village Llanelli,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
526312,Coastal Village Llanelli,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
526312,Coastal Village Llanelli,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.85
526312,Coastal Village Llanelli,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.05
526312,Coastal Village Llanelli,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
526312,Coastal Village Llanelli,2023-06-20T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
526312,Coastal Village Llanelli,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
526312,Coastal Village Llanelli,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
526312,Coastal Village Llanelli,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
526312,Coastal Village Llanelli,2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,32.8
526312,Coastal Village Llanelli,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
526312,Coastal Village Llanelli,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
526312,Coastal Village Llanelli,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
526312,Coastal Village Llanelli,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
526312,Coastal Village Llanelli,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
526312,Coastal Village Llanelli,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
526312,Coastal Village Llanelli,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
526312,Coastal Village Llanelli,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
526312,Coastal Village Llanelli,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
526312,Coastal Village Llanelli,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.85
526312,Coastal Village Llanelli,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.41
526312,Coastal Village Llanelli,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.41
526312,Coastal Village Llanelli,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
526312,Coastal Village Llanelli,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
526312,Coastal Village Llanelli,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
526312,Coastal Village Llanelli,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
526312,Coastal Village Llanelli,2023-06-20T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
526312,Coastal Village Llanelli,2023-06-20T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-20T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-20T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.0
526312,Coastal Village Llanelli,2023-06-20T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
526312,Coastal Village Llanelli,2023-06-20T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.58
526312,Coastal Village Llanelli,2023-06-20T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
526312,Coastal Village Llanelli,2023-06-20T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
526312,Coastal Village Llanelli,2023-06-20T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-20T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
526312,Coastal Village Llanelli,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
526312,Coastal Village Llanelli,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
526312,Coastal Village Llanelli,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
526312,Coastal Village Llanelli,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.63
526312,Coastal Village Llanelli,2023-06-20T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
526312,Coastal Village Llanelli,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
526312,Coastal Village Llanelli,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.4
526312,Coastal Village Llanelli,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
526312,Coastal Village Llanelli,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
526312,Coastal Village Llanelli,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
526312,Coastal Village Llanelli,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
526312,Coastal Village Llanelli,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.92
526312,Coastal Village Llanelli,2023-06-20T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
526312,Coastal Village Llanelli,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
526312,Coastal Village Llanelli,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
526312,Coastal Village Llanelli,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
526312,Coastal Village Llanelli,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.74
526312,Coastal Village Llanelli,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.22
526312,Coastal Village Llanelli,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
526312,Coastal Village Llanelli,2023-06-20T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
526312,Coastal Village Llanelli,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
526312,Coastal Village Llanelli,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
526312,Coastal Village Llanelli,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
526312,Coastal Village Llanelli,2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,32.9
526312,Coastal Village Llanelli,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
526312,Coastal Village Llanelli,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
526312,Coastal Village Llanelli,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
526312,Coastal Village Llanelli,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
526312,Coastal Village Llanelli,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
526312,Coastal Village Llanelli,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
526312,Coastal Village Llanelli,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
526312,Coastal Village Llanelli,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
526312,Coastal Village Llanelli,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
526312,Coastal Village Llanelli,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.34
526312,Coastal Village Llanelli,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.94
526312,Coastal Village Llanelli,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.44
526312,Coastal Village Llanelli,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
526312,Coastal Village Llanelli,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
526312,Coastal Village Llanelli,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
526312,Coastal Village Llanelli,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
526312,Coastal Village Llanelli,2023-06-20T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
526312,Coastal Village Llanelli,2023-06-20T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-20T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-20T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.63
526312,Coastal Village Llanelli,2023-06-20T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
526312,Coastal Village Llanelli,2023-06-20T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
526312,Coastal Village Llanelli,2023-06-20T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-20T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-20T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
526312,Coastal Village Llanelli,2023-06-20T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
526312,Coastal Village Llanelli,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
526312,Coastal Village Llanelli,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
526312,Coastal Village Llanelli,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
526312,Coastal Village Llanelli,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
526312,Coastal Village Llanelli,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
526312,Coastal Village Llanelli,2023-06-20T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
526312,Coastal Village Llanelli,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
526312,Coastal Village Llanelli,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.15
526312,Coastal Village Llanelli,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
526312,Coastal Village Llanelli,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
526312,Coastal Village Llanelli,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
526312,Coastal Village Llanelli,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
526312,Coastal Village Llanelli,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.75
526312,Coastal Village Llanelli,2023-06-20T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
526312,Coastal Village Llanelli,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
526312,Coastal Village Llanelli,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
526312,Coastal Village Llanelli,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
526312,Coastal Village Llanelli,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
526312,Coastal Village Llanelli,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
526312,Coastal Village Llanelli,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
526312,Coastal Village Llanelli,2023-06-20T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
526312,Coastal Village Llanelli,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-20T16:20:00.000+00:00,transformer,,Temperature,C,33.0
526312,Coastal Village Llanelli,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
526312,Coastal Village Llanelli,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
526312,Coastal Village Llanelli,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
526312,Coastal Village Llanelli,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
526312,Coastal Village Llanelli,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
526312,Coastal Village Llanelli,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
526312,Coastal Village Llanelli,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
526312,Coastal Village Llanelli,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
526312,Coastal Village Llanelli,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
526312,Coastal Village Llanelli,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.71
526312,Coastal Village Llanelli,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.14
526312,Coastal Village Llanelli,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.91
526312,Coastal Village Llanelli,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
526312,Coastal Village Llanelli,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
526312,Coastal Village Llanelli,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
526312,Coastal Village Llanelli,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
526312,Coastal Village Llanelli,2023-06-20T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-20T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-20T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-20T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
526312,Coastal Village Llanelli,2023-06-20T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
526312,Coastal Village Llanelli,2023-06-20T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.98
526312,Coastal Village Llanelli,2023-06-20T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-20T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-20T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
526312,Coastal Village Llanelli,2023-06-20T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
526312,Coastal Village Llanelli,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
526312,Coastal Village Llanelli,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
526312,Coastal Village Llanelli,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
526312,Coastal Village Llanelli,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.36
526312,Coastal Village Llanelli,2023-06-20T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
526312,Coastal Village Llanelli,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.27
526312,Coastal Village Llanelli,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
526312,Coastal Village Llanelli,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
526312,Coastal Village Llanelli,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
526312,Coastal Village Llanelli,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
526312,Coastal Village Llanelli,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.17
526312,Coastal Village Llanelli,2023-06-20T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,52.1
526312,Coastal Village Llanelli,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.5
526312,Coastal Village Llanelli,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
526312,Coastal Village Llanelli,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
526312,Coastal Village Llanelli,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
526312,Coastal Village Llanelli,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
526312,Coastal Village Llanelli,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
526312,Coastal Village Llanelli,2023-06-20T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
526312,Coastal Village Llanelli,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-20T16:10:00.000+00:00,transformer,,Temperature,C,33.0
526312,Coastal Village Llanelli,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
526312,Coastal Village Llanelli,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
526312,Coastal Village Llanelli,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
526312,Coastal Village Llanelli,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
526312,Coastal Village Llanelli,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
526312,Coastal Village Llanelli,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
526312,Coastal Village Llanelli,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
526312,Coastal Village Llanelli,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
526312,Coastal Village Llanelli,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
526312,Coastal Village Llanelli,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.7
526312,Coastal Village Llanelli,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.82
526312,Coastal Village Llanelli,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.25
526312,Coastal Village Llanelli,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,71.3
526312,Coastal Village Llanelli,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
526312,Coastal Village Llanelli,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
526312,Coastal Village Llanelli,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
526312,Coastal Village Llanelli,2023-06-20T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-20T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-20T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
526312,Coastal Village Llanelli,2023-06-20T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.59
526312,Coastal Village Llanelli,2023-06-20T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
526312,Coastal Village Llanelli,2023-06-20T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.95
526312,Coastal Village Llanelli,2023-06-20T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-20T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
526312,Coastal Village Llanelli,2023-06-20T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
526312,Coastal Village Llanelli,2023-06-20T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
526312,Coastal Village Llanelli,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
526312,Coastal Village Llanelli,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
526312,Coastal Village Llanelli,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
526312,Coastal Village Llanelli,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
526312,Coastal Village Llanelli,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
526312,Coastal Village Llanelli,2023-06-20T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
526312,Coastal Village Llanelli,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
526312,Coastal Village Llanelli,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
526312,Coastal Village Llanelli,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
526312,Coastal Village Llanelli,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.58
526312,Coastal Village Llanelli,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
526312,Coastal Village Llanelli,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.79
526312,Coastal Village Llanelli,2023-06-20T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,54.8
526312,Coastal Village Llanelli,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.8
526312,Coastal Village Llanelli,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
526312,Coastal Village Llanelli,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.81
526312,Coastal Village Llanelli,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
526312,Coastal Village Llanelli,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
526312,Coastal Village Llanelli,2023-06-20T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
526312,Coastal Village Llanelli,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
526312,Coastal Village Llanelli,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-20T16:00:00.000+00:00,transformer,,Temperature,C,33.0
526312,Coastal Village Llanelli,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
526312,Coastal Village Llanelli,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
526312,Coastal Village Llanelli,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
526312,Coastal Village Llanelli,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
526312,Coastal Village Llanelli,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
526312,Coastal Village Llanelli,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
526312,Coastal Village Llanelli,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
526312,Coastal Village Llanelli,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
526312,Coastal Village Llanelli,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
526312,Coastal Village Llanelli,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.24
526312,Coastal Village Llanelli,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.9
526312,Coastal Village Llanelli,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.62
526312,Coastal Village Llanelli,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
526312,Coastal Village Llanelli,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
526312,Coastal Village Llanelli,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
526312,Coastal Village Llanelli,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
526312,Coastal Village Llanelli,2023-06-20T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-20T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-20T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-20T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.55
526312,Coastal Village Llanelli,2023-06-20T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
526312,Coastal Village Llanelli,2023-06-20T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
526312,Coastal Village Llanelli,2023-06-20T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-20T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-20T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
526312,Coastal Village Llanelli,2023-06-20T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
526312,Coastal Village Llanelli,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
526312,Coastal Village Llanelli,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
526312,Coastal Village Llanelli,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
526312,Coastal Village Llanelli,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.21
526312,Coastal Village Llanelli,2023-06-20T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
526312,Coastal Village Llanelli,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
526312,Coastal Village Llanelli,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.45
526312,Coastal Village Llanelli,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
526312,Coastal Village Llanelli,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
526312,Coastal Village Llanelli,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.13
526312,Coastal Village Llanelli,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
526312,Coastal Village Llanelli,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.45
526312,Coastal Village Llanelli,2023-06-20T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
526312,Coastal Village Llanelli,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
526312,Coastal Village Llanelli,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
526312,Coastal Village Llanelli,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
526312,Coastal Village Llanelli,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
526312,Coastal Village Llanelli,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
526312,Coastal Village Llanelli,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
526312,Coastal Village Llanelli,2023-06-20T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
526312,Coastal Village Llanelli,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-20T15:50:00.000+00:00,transformer,,Temperature,C,33.0
526312,Coastal Village Llanelli,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
526312,Coastal Village Llanelli,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
526312,Coastal Village Llanelli,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
526312,Coastal Village Llanelli,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
526312,Coastal Village Llanelli,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
526312,Coastal Village Llanelli,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
526312,Coastal Village Llanelli,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
526312,Coastal Village Llanelli,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
526312,Coastal Village Llanelli,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
526312,Coastal Village Llanelli,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.09
526312,Coastal Village Llanelli,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,7.39
526312,Coastal Village Llanelli,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.35
526312,Coastal Village Llanelli,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
526312,Coastal Village Llanelli,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
526312,Coastal Village Llanelli,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
526312,Coastal Village Llanelli,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
526312,Coastal Village Llanelli,2023-06-20T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-20T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
526312,Coastal Village Llanelli,2023-06-20T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-20T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.18
526312,Coastal Village Llanelli,2023-06-20T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
526312,Coastal Village Llanelli,2023-06-20T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.42
526312,Coastal Village Llanelli,2023-06-20T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
526312,Coastal Village Llanelli,2023-06-20T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
526312,Coastal Village Llanelli,2023-06-20T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
526312,Coastal Village Llanelli,2023-06-20T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
526312,Coastal Village Llanelli,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
526312,Coastal Village Llanelli,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.01
526312,Coastal Village Llanelli,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
526312,Coastal Village Llanelli,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.26
526312,Coastal Village Llanelli,2023-06-20T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
526312,Coastal Village Llanelli,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
526312,Coastal Village Llanelli,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
526312,Coastal Village Llanelli,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
526312,Coastal Village Llanelli,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.41
526312,Coastal Village Llanelli,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
526312,Coastal Village Llanelli,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
526312,Coastal Village Llanelli,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.32
526312,Coastal Village Llanelli,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
526312,Coastal Village Llanelli,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.52
526312,Coastal Village Llanelli,2023-06-20T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
526312,Coastal Village Llanelli,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
526312,Coastal Village Llanelli,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
526312,Coastal Village Llanelli,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
526312,Coastal Village Llanelli,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
526312,Coastal Village Llanelli,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
526312,Coastal Village Llanelli,2023-06-20T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
526312,Coastal Village Llanelli,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
526312,Coastal Village Llanelli,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
526312,Coastal Village Llanelli,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-20T15:40:00.000+00:00,transformer,,Temperature,C,32.9
526312,Coastal Village Llanelli,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
526312,Coastal Village Llanelli,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
526312,Coastal Village Llanelli,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
526312,Coastal Village Llanelli,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
526312,Coastal Village Llanelli,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
526312,Coastal Village Llanelli,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
526312,Coastal Village Llanelli,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
526312,Coastal Village Llanelli,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
526312,Coastal Village Llanelli,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
526312,Coastal Village Llanelli,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.75
526312,Coastal Village Llanelli,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.05
526312,Coastal Village Llanelli,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.01
526312,Coastal Village Llanelli,2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
