Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
526312,Coastal Village Llanelli,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
526312,Coastal Village Llanelli,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
526312,Coastal Village Llanelli,2023-06-20T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-20T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-20T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-20T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.35
526312,Coastal Village Llanelli,2023-06-20T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
526312,Coastal Village Llanelli,2023-06-20T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.33
526312,Coastal Village Llanelli,2023-06-20T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
526312,Coastal Village Llanelli,2023-06-20T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-20T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
526312,Coastal Village Llanelli,2023-06-20T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
526312,Coastal Village Llanelli,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
526312,Coastal Village Llanelli,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
526312,Coastal Village Llanelli,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.82
526312,Coastal Village Llanelli,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
526312,Coastal Village Llanelli,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
526312,Coastal Village Llanelli,2023-06-20T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
526312,Coastal Village Llanelli,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
526312,Coastal Village Llanelli,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.41
526312,Coastal Village Llanelli,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
526312,Coastal Village Llanelli,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
526312,Coastal Village Llanelli,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.17
526312,Coastal Village Llanelli,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
526312,Coastal Village Llanelli,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
526312,Coastal Village Llanelli,2023-06-20T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
526312,Coastal Village Llanelli,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
526312,Coastal Village Llanelli,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
526312,Coastal Village Llanelli,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
526312,Coastal Village Llanelli,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
526312,Coastal Village Llanelli,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
526312,Coastal Village Llanelli,2023-06-20T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
526312,Coastal Village Llanelli,2023-06-20T15:30:00.000+00:00,transformer,,Temperature,C,32.9
526312,Coastal Village Llanelli,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
526312,Coastal Village Llanelli,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
526312,Coastal Village Llanelli,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
526312,Coastal Village Llanelli,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
526312,Coastal Village Llanelli,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
526312,Coastal Village Llanelli,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
526312,Coastal Village Llanelli,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
526312,Coastal Village Llanelli,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
526312,Coastal Village Llanelli,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
526312,Coastal Village Llanelli,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.63
526312,Coastal Village Llanelli,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.96
526312,Coastal Village Llanelli,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.38
526312,Coastal Village Llanelli,2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
526312,Coastal Village Llanelli,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
526312,Coastal Village Llanelli,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
526312,Coastal Village Llanelli,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
526312,Coastal Village Llanelli,2023-06-20T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-20T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-20T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
526312,Coastal Village Llanelli,2023-06-20T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
526312,Coastal Village Llanelli,2023-06-20T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
526312,Coastal Village Llanelli,2023-06-20T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
526312,Coastal Village Llanelli,2023-06-20T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
526312,Coastal Village Llanelli,2023-06-20T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-20T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-20T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
526312,Coastal Village Llanelli,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
526312,Coastal Village Llanelli,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
526312,Coastal Village Llanelli,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
526312,Coastal Village Llanelli,2023-06-20T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
526312,Coastal Village Llanelli,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
526312,Coastal Village Llanelli,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.39
526312,Coastal Village Llanelli,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
526312,Coastal Village Llanelli,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
526312,Coastal Village Llanelli,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.28
526312,Coastal Village Llanelli,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
526312,Coastal Village Llanelli,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
526312,Coastal Village Llanelli,2023-06-20T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
526312,Coastal Village Llanelli,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
526312,Coastal Village Llanelli,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
526312,Coastal Village Llanelli,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
526312,Coastal Village Llanelli,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.37
526312,Coastal Village Llanelli,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
526312,Coastal Village Llanelli,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.09
526312,Coastal Village Llanelli,2023-06-20T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
526312,Coastal Village Llanelli,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
526312,Coastal Village Llanelli,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
526312,Coastal Village Llanelli,2023-06-20T15:20:00.000+00:00,transformer,,Temperature,C,32.9
526312,Coastal Village Llanelli,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
526312,Coastal Village Llanelli,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
526312,Coastal Village Llanelli,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
526312,Coastal Village Llanelli,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
526312,Coastal Village Llanelli,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
526312,Coastal Village Llanelli,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
526312,Coastal Village Llanelli,2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
526312,Coastal Village Llanelli,2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
526312,Coastal Village Llanelli,2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
526312,Coastal Village Llanelli,2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.07
526312,Coastal Village Llanelli,2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.97
526312,Coastal Village Llanelli,2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.8
526312,Coastal Village Llanelli,2023-06-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
526312,Coastal Village Llanelli,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
526312,Coastal Village Llanelli,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
526312,Coastal Village Llanelli,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
526312,Coastal Village Llanelli,2023-06-20T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-20T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-20T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
526312,Coastal Village Llanelli,2023-06-20T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
526312,Coastal Village Llanelli,2023-06-20T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
526312,Coastal Village Llanelli,2023-06-20T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.29
526312,Coastal Village Llanelli,2023-06-20T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
526312,Coastal Village Llanelli,2023-06-20T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
526312,Coastal Village Llanelli,2023-06-20T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
526312,Coastal Village Llanelli,2023-06-20T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
526312,Coastal Village Llanelli,2023-06-20T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-20T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
526312,Coastal Village Llanelli,2023-06-20T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
526312,Coastal Village Llanelli,2023-06-20T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
526312,Coastal Village Llanelli,2023-06-20T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
526312,Coastal Village Llanelli,2023-06-20T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
526312,Coastal Village Llanelli,2023-06-20T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-20T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-20T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-20T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
526312,Coastal Village Llanelli,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
526312,Coastal Village Llanelli,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
526312,Coastal Village Llanelli,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.81
526312,Coastal Village Llanelli,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
526312,Coastal Village Llanelli,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
526312,Coastal Village Llanelli,2023-06-20T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
526312,Coastal Village Llanelli,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
526312,Coastal Village Llanelli,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
526312,Coastal Village Llanelli,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
526312,Coastal Village Llanelli,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
526312,Coastal Village Llanelli,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
526312,Coastal Village Llanelli,2023-06-20T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
526312,Coastal Village Llanelli,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
526312,Coastal Village Llanelli,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
526312,Coastal Village Llanelli,2023-06-20T15:10:00.000+00:00,transformer,,Temperature,C,32.8
526312,Coastal Village Llanelli,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
526312,Coastal Village Llanelli,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
526312,Coastal Village Llanelli,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
526312,Coastal Village Llanelli,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
526312,Coastal Village Llanelli,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
526312,Coastal Village Llanelli,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
526312,Coastal Village Llanelli,2023-06-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
526312,Coastal Village Llanelli,2023-06-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
526312,Coastal Village Llanelli,2023-06-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
526312,Coastal Village Llanelli,2023-06-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.08
526312,Coastal Village Llanelli,2023-06-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.63
526312,Coastal Village Llanelli,2023-06-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.59
526312,Coastal Village Llanelli,2023-06-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
526312,Coastal Village Llanelli,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
526312,Coastal Village Llanelli,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
526312,Coastal Village Llanelli,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
526312,Coastal Village Llanelli,2023-06-20T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-20T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-20T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
526312,Coastal Village Llanelli,2023-06-20T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
526312,Coastal Village Llanelli,2023-06-20T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
526312,Coastal Village Llanelli,2023-06-20T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
526312,Coastal Village Llanelli,2023-06-20T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-20T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-20T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
526312,Coastal Village Llanelli,2023-06-20T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
526312,Coastal Village Llanelli,2023-06-20T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
526312,Coastal Village Llanelli,2023-06-20T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-20T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-20T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
526312,Coastal Village Llanelli,2023-06-20T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
526312,Coastal Village Llanelli,2023-06-20T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
526312,Coastal Village Llanelli,2023-06-20T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-20T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-20T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-20T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
526312,Coastal Village Llanelli,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
526312,Coastal Village Llanelli,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
526312,Coastal Village Llanelli,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.24
526312,Coastal Village Llanelli,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
526312,Coastal Village Llanelli,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
526312,Coastal Village Llanelli,2023-06-20T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
526312,Coastal Village Llanelli,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
526312,Coastal Village Llanelli,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
526312,Coastal Village Llanelli,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
526312,Coastal Village Llanelli,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
526312,Coastal Village Llanelli,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
526312,Coastal Village Llanelli,2023-06-20T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
526312,Coastal Village Llanelli,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
526312,Coastal Village Llanelli,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
526312,Coastal Village Llanelli,2023-06-20T15:00:00.000+00:00,transformer,,Temperature,C,32.8
526312,Coastal Village Llanelli,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
526312,Coastal Village Llanelli,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
526312,Coastal Village Llanelli,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
526312,Coastal Village Llanelli,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
526312,Coastal Village Llanelli,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
526312,Coastal Village Llanelli,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
526312,Coastal Village Llanelli,2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
526312,Coastal Village Llanelli,2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
526312,Coastal Village Llanelli,2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
526312,Coastal Village Llanelli,2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.15
526312,Coastal Village Llanelli,2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.57
526312,Coastal Village Llanelli,2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.2
526312,Coastal Village Llanelli,2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
526312,Coastal Village Llanelli,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
526312,Coastal Village Llanelli,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
526312,Coastal Village Llanelli,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
526312,Coastal Village Llanelli,2023-06-20T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-20T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-20T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
526312,Coastal Village Llanelli,2023-06-20T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.54
526312,Coastal Village Llanelli,2023-06-20T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
526312,Coastal Village Llanelli,2023-06-20T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
526312,Coastal Village Llanelli,2023-06-20T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-20T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-20T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
526312,Coastal Village Llanelli,2023-06-20T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
526312,Coastal Village Llanelli,2023-06-20T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-20T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
526312,Coastal Village Llanelli,2023-06-20T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
526312,Coastal Village Llanelli,2023-06-20T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
526312,Coastal Village Llanelli,2023-06-20T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.35
526312,Coastal Village Llanelli,2023-06-20T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
526312,Coastal Village Llanelli,2023-06-20T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
526312,Coastal Village Llanelli,2023-06-20T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-20T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-20T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
526312,Coastal Village Llanelli,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
526312,Coastal Village Llanelli,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
526312,Coastal Village Llanelli,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
526312,Coastal Village Llanelli,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.81
526312,Coastal Village Llanelli,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
526312,Coastal Village Llanelli,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
526312,Coastal Village Llanelli,2023-06-20T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
526312,Coastal Village Llanelli,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
526312,Coastal Village Llanelli,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
526312,Coastal Village Llanelli,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
526312,Coastal Village Llanelli,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.01
526312,Coastal Village Llanelli,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.15
526312,Coastal Village Llanelli,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.6
526312,Coastal Village Llanelli,2023-06-20T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
526312,Coastal Village Llanelli,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
526312,Coastal Village Llanelli,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
526312,Coastal Village Llanelli,2023-06-20T14:50:00.000+00:00,transformer,,Temperature,C,32.7
526312,Coastal Village Llanelli,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
526312,Coastal Village Llanelli,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
526312,Coastal Village Llanelli,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
526312,Coastal Village Llanelli,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
526312,Coastal Village Llanelli,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
526312,Coastal Village Llanelli,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
526312,Coastal Village Llanelli,2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
526312,Coastal Village Llanelli,2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
526312,Coastal Village Llanelli,2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
526312,Coastal Village Llanelli,2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.03
526312,Coastal Village Llanelli,2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.13
526312,Coastal Village Llanelli,2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.11
526312,Coastal Village Llanelli,2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
526312,Coastal Village Llanelli,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
526312,Coastal Village Llanelli,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
526312,Coastal Village Llanelli,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
526312,Coastal Village Llanelli,2023-06-20T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-20T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-20T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-20T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
526312,Coastal Village Llanelli,2023-06-20T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
526312,Coastal Village Llanelli,2023-06-20T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
526312,Coastal Village Llanelli,2023-06-20T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
526312,Coastal Village Llanelli,2023-06-20T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
526312,Coastal Village Llanelli,2023-06-20T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
526312,Coastal Village Llanelli,2023-06-20T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-20T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-20T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
526312,Coastal Village Llanelli,2023-06-20T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-20T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
526312,Coastal Village Llanelli,2023-06-20T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.31
526312,Coastal Village Llanelli,2023-06-20T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
526312,Coastal Village Llanelli,2023-06-20T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
526312,Coastal Village Llanelli,2023-06-20T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-20T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
526312,Coastal Village Llanelli,2023-06-20T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
526312,Coastal Village Llanelli,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
526312,Coastal Village Llanelli,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
526312,Coastal Village Llanelli,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.82
526312,Coastal Village Llanelli,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
526312,Coastal Village Llanelli,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
526312,Coastal Village Llanelli,2023-06-20T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
526312,Coastal Village Llanelli,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
526312,Coastal Village Llanelli,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
526312,Coastal Village Llanelli,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
526312,Coastal Village Llanelli,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
526312,Coastal Village Llanelli,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.83
526312,Coastal Village Llanelli,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
526312,Coastal Village Llanelli,2023-06-20T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
526312,Coastal Village Llanelli,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
526312,Coastal Village Llanelli,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-20T14:40:00.000+00:00,transformer,,Temperature,C,32.6
526312,Coastal Village Llanelli,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
526312,Coastal Village Llanelli,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
526312,Coastal Village Llanelli,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
526312,Coastal Village Llanelli,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
526312,Coastal Village Llanelli,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
526312,Coastal Village Llanelli,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
526312,Coastal Village Llanelli,2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
526312,Coastal Village Llanelli,2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
526312,Coastal Village Llanelli,2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
526312,Coastal Village Llanelli,2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.09
526312,Coastal Village Llanelli,2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.15
526312,Coastal Village Llanelli,2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.22
526312,Coastal Village Llanelli,2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
526312,Coastal Village Llanelli,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
526312,Coastal Village Llanelli,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
526312,Coastal Village Llanelli,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
526312,Coastal Village Llanelli,2023-06-20T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-20T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-20T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
526312,Coastal Village Llanelli,2023-06-20T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.2
526312,Coastal Village Llanelli,2023-06-20T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
526312,Coastal Village Llanelli,2023-06-20T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
526312,Coastal Village Llanelli,2023-06-20T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-20T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-20T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
526312,Coastal Village Llanelli,2023-06-20T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-20T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-20T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
526312,Coastal Village Llanelli,2023-06-20T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-20T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
526312,Coastal Village Llanelli,2023-06-20T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.25
526312,Coastal Village Llanelli,2023-06-20T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
526312,Coastal Village Llanelli,2023-06-20T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-20T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
526312,Coastal Village Llanelli,2023-06-20T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-20T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.41
526312,Coastal Village Llanelli,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
526312,Coastal Village Llanelli,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
526312,Coastal Village Llanelli,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.76
526312,Coastal Village Llanelli,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
526312,Coastal Village Llanelli,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
526312,Coastal Village Llanelli,2023-06-20T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
526312,Coastal Village Llanelli,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
526312,Coastal Village Llanelli,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
526312,Coastal Village Llanelli,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
526312,Coastal Village Llanelli,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
526312,Coastal Village Llanelli,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
526312,Coastal Village Llanelli,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
526312,Coastal Village Llanelli,2023-06-20T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
526312,Coastal Village Llanelli,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
526312,Coastal Village Llanelli,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
526312,Coastal Village Llanelli,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-20T14:30:00.000+00:00,transformer,,Temperature,C,32.5
526312,Coastal Village Llanelli,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
526312,Coastal Village Llanelli,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
526312,Coastal Village Llanelli,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
526312,Coastal Village Llanelli,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
526312,Coastal Village Llanelli,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
526312,Coastal Village Llanelli,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
526312,Coastal Village Llanelli,2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
526312,Coastal Village Llanelli,2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
526312,Coastal Village Llanelli,2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
526312,Coastal Village Llanelli,2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.48
526312,Coastal Village Llanelli,2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.59
526312,Coastal Village Llanelli,2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.48
526312,Coastal Village Llanelli,2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
526312,Coastal Village Llanelli,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
526312,Coastal Village Llanelli,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
526312,Coastal Village Llanelli,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
526312,Coastal Village Llanelli,2023-06-20T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-20T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-20T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
526312,Coastal Village Llanelli,2023-06-20T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
526312,Coastal Village Llanelli,2023-06-20T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
526312,Coastal Village Llanelli,2023-06-20T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
526312,Coastal Village Llanelli,2023-06-20T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-20T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-20T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
526312,Coastal Village Llanelli,2023-06-20T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-20T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-20T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
526312,Coastal Village Llanelli,2023-06-20T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
526312,Coastal Village Llanelli,2023-06-20T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.33
526312,Coastal Village Llanelli,2023-06-20T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.21
526312,Coastal Village Llanelli,2023-06-20T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
526312,Coastal Village Llanelli,2023-06-20T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-20T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-20T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
526312,Coastal Village Llanelli,2023-06-20T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.57
526312,Coastal Village Llanelli,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
526312,Coastal Village Llanelli,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.52
526312,Coastal Village Llanelli,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
526312,Coastal Village Llanelli,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
526312,Coastal Village Llanelli,2023-06-20T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
526312,Coastal Village Llanelli,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
526312,Coastal Village Llanelli,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
526312,Coastal Village Llanelli,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
526312,Coastal Village Llanelli,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
526312,Coastal Village Llanelli,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
526312,Coastal Village Llanelli,2023-06-20T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
526312,Coastal Village Llanelli,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
526312,Coastal Village Llanelli,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-20T14:20:00.000+00:00,transformer,,Temperature,C,32.4
526312,Coastal Village Llanelli,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
526312,Coastal Village Llanelli,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
526312,Coastal Village Llanelli,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
526312,Coastal Village Llanelli,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
526312,Coastal Village Llanelli,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
526312,Coastal Village Llanelli,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
526312,Coastal Village Llanelli,2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
526312,Coastal Village Llanelli,2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
526312,Coastal Village Llanelli,2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
526312,Coastal Village Llanelli,2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.05
526312,Coastal Village Llanelli,2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.18
526312,Coastal Village Llanelli,2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.47
526312,Coastal Village Llanelli,2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
526312,Coastal Village Llanelli,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
526312,Coastal Village Llanelli,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
526312,Coastal Village Llanelli,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
526312,Coastal Village Llanelli,2023-06-20T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-20T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-20T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-20T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
526312,Coastal Village Llanelli,2023-06-20T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
526312,Coastal Village Llanelli,2023-06-20T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
526312,Coastal Village Llanelli,2023-06-20T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-20T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-20T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
526312,Coastal Village Llanelli,2023-06-20T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-20T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-20T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-20T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-20T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
526312,Coastal Village Llanelli,2023-06-20T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.63
526312,Coastal Village Llanelli,2023-06-20T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
526312,Coastal Village Llanelli,2023-06-20T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-20T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
526312,Coastal Village Llanelli,2023-06-20T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-20T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.81
526312,Coastal Village Llanelli,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
526312,Coastal Village Llanelli,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
526312,Coastal Village Llanelli,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.97
526312,Coastal Village Llanelli,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
