Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
526312,Coastal Village Llanelli,2023-06-20T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
526312,Coastal Village Llanelli,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
526312,Coastal Village Llanelli,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
526312,Coastal Village Llanelli,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
526312,Coastal Village Llanelli,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
526312,Coastal Village Llanelli,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
526312,Coastal Village Llanelli,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
526312,Coastal Village Llanelli,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
526312,Coastal Village Llanelli,2023-06-20T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
526312,Coastal Village Llanelli,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
526312,Coastal Village Llanelli,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-20T14:10:00.000+00:00,transformer,,Temperature,C,32.2
526312,Coastal Village Llanelli,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
526312,Coastal Village Llanelli,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
526312,Coastal Village Llanelli,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
526312,Coastal Village Llanelli,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
526312,Coastal Village Llanelli,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
526312,Coastal Village Llanelli,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
526312,Coastal Village Llanelli,2023-06-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
526312,Coastal Village Llanelli,2023-06-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
526312,Coastal Village Llanelli,2023-06-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
526312,Coastal Village Llanelli,2023-06-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.84
526312,Coastal Village Llanelli,2023-06-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.57
526312,Coastal Village Llanelli,2023-06-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.24
526312,Coastal Village Llanelli,2023-06-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
526312,Coastal Village Llanelli,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
526312,Coastal Village Llanelli,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
526312,Coastal Village Llanelli,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
526312,Coastal Village Llanelli,2023-06-20T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-20T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-20T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
526312,Coastal Village Llanelli,2023-06-20T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
526312,Coastal Village Llanelli,2023-06-20T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
526312,Coastal Village Llanelli,2023-06-20T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
526312,Coastal Village Llanelli,2023-06-20T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
526312,Coastal Village Llanelli,2023-06-20T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-20T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
526312,Coastal Village Llanelli,2023-06-20T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-20T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-20T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
526312,Coastal Village Llanelli,2023-06-20T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
526312,Coastal Village Llanelli,2023-06-20T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
526312,Coastal Village Llanelli,2023-06-20T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.78
526312,Coastal Village Llanelli,2023-06-20T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
526312,Coastal Village Llanelli,2023-06-20T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
526312,Coastal Village Llanelli,2023-06-20T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-20T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-20T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.95
526312,Coastal Village Llanelli,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
526312,Coastal Village Llanelli,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
526312,Coastal Village Llanelli,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.76
526312,Coastal Village Llanelli,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
526312,Coastal Village Llanelli,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
526312,Coastal Village Llanelli,2023-06-20T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
526312,Coastal Village Llanelli,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
526312,Coastal Village Llanelli,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
526312,Coastal Village Llanelli,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
526312,Coastal Village Llanelli,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
526312,Coastal Village Llanelli,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
526312,Coastal Village Llanelli,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
526312,Coastal Village Llanelli,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
526312,Coastal Village Llanelli,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
526312,Coastal Village Llanelli,2023-06-20T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
526312,Coastal Village Llanelli,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
526312,Coastal Village Llanelli,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-20T14:00:00.000+00:00,transformer,,Temperature,C,32.0
526312,Coastal Village Llanelli,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
526312,Coastal Village Llanelli,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
526312,Coastal Village Llanelli,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
526312,Coastal Village Llanelli,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
526312,Coastal Village Llanelli,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
526312,Coastal Village Llanelli,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
526312,Coastal Village Llanelli,2023-06-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
526312,Coastal Village Llanelli,2023-06-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
526312,Coastal Village Llanelli,2023-06-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
526312,Coastal Village Llanelli,2023-06-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.67
526312,Coastal Village Llanelli,2023-06-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.3
526312,Coastal Village Llanelli,2023-06-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.89
526312,Coastal Village Llanelli,2023-06-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
526312,Coastal Village Llanelli,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
526312,Coastal Village Llanelli,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
526312,Coastal Village Llanelli,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
526312,Coastal Village Llanelli,2023-06-20T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-20T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-20T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-20T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.97
526312,Coastal Village Llanelli,2023-06-20T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
526312,Coastal Village Llanelli,2023-06-20T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.57
526312,Coastal Village Llanelli,2023-06-20T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-20T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-20T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
526312,Coastal Village Llanelli,2023-06-20T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
526312,Coastal Village Llanelli,2023-06-20T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
526312,Coastal Village Llanelli,2023-06-20T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
526312,Coastal Village Llanelli,2023-06-20T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-20T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.06
526312,Coastal Village Llanelli,2023-06-20T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.89
526312,Coastal Village Llanelli,2023-06-20T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
526312,Coastal Village Llanelli,2023-06-20T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
526312,Coastal Village Llanelli,2023-06-20T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
526312,Coastal Village Llanelli,2023-06-20T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
526312,Coastal Village Llanelli,2023-06-20T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.83
526312,Coastal Village Llanelli,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
526312,Coastal Village Llanelli,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
526312,Coastal Village Llanelli,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.32
526312,Coastal Village Llanelli,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
526312,Coastal Village Llanelli,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
526312,Coastal Village Llanelli,2023-06-20T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
526312,Coastal Village Llanelli,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
526312,Coastal Village Llanelli,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
526312,Coastal Village Llanelli,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
526312,Coastal Village Llanelli,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
526312,Coastal Village Llanelli,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
526312,Coastal Village Llanelli,2023-06-20T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
526312,Coastal Village Llanelli,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-20T13:50:00.000+00:00,transformer,,Temperature,C,31.8
526312,Coastal Village Llanelli,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
526312,Coastal Village Llanelli,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
526312,Coastal Village Llanelli,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
526312,Coastal Village Llanelli,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
526312,Coastal Village Llanelli,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
526312,Coastal Village Llanelli,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
526312,Coastal Village Llanelli,2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
526312,Coastal Village Llanelli,2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
526312,Coastal Village Llanelli,2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
526312,Coastal Village Llanelli,2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.69
526312,Coastal Village Llanelli,2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.11
526312,Coastal Village Llanelli,2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.67
526312,Coastal Village Llanelli,2023-06-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
526312,Coastal Village Llanelli,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
526312,Coastal Village Llanelli,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
526312,Coastal Village Llanelli,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
526312,Coastal Village Llanelli,2023-06-20T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-20T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-20T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
526312,Coastal Village Llanelli,2023-06-20T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
526312,Coastal Village Llanelli,2023-06-20T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
526312,Coastal Village Llanelli,2023-06-20T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
526312,Coastal Village Llanelli,2023-06-20T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-20T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-20T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
526312,Coastal Village Llanelli,2023-06-20T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
526312,Coastal Village Llanelli,2023-06-20T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
526312,Coastal Village Llanelli,2023-06-20T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
526312,Coastal Village Llanelli,2023-06-20T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
526312,Coastal Village Llanelli,2023-06-20T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.64
526312,Coastal Village Llanelli,2023-06-20T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.76
526312,Coastal Village Llanelli,2023-06-20T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
526312,Coastal Village Llanelli,2023-06-20T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
526312,Coastal Village Llanelli,2023-06-20T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
526312,Coastal Village Llanelli,2023-06-20T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-20T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
526312,Coastal Village Llanelli,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
526312,Coastal Village Llanelli,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
526312,Coastal Village Llanelli,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
526312,Coastal Village Llanelli,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
526312,Coastal Village Llanelli,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
526312,Coastal Village Llanelli,2023-06-20T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
526312,Coastal Village Llanelli,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
526312,Coastal Village Llanelli,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
526312,Coastal Village Llanelli,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
526312,Coastal Village Llanelli,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
526312,Coastal Village Llanelli,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.56
526312,Coastal Village Llanelli,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
526312,Coastal Village Llanelli,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
526312,Coastal Village Llanelli,2023-06-20T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
526312,Coastal Village Llanelli,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
526312,Coastal Village Llanelli,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-20T13:40:00.000+00:00,transformer,,Temperature,C,31.6
526312,Coastal Village Llanelli,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
526312,Coastal Village Llanelli,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
526312,Coastal Village Llanelli,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
526312,Coastal Village Llanelli,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
526312,Coastal Village Llanelli,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
526312,Coastal Village Llanelli,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
526312,Coastal Village Llanelli,2023-06-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
526312,Coastal Village Llanelli,2023-06-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
526312,Coastal Village Llanelli,2023-06-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
526312,Coastal Village Llanelli,2023-06-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.32
526312,Coastal Village Llanelli,2023-06-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.49
526312,Coastal Village Llanelli,2023-06-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.5
526312,Coastal Village Llanelli,2023-06-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
526312,Coastal Village Llanelli,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
526312,Coastal Village Llanelli,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
526312,Coastal Village Llanelli,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
526312,Coastal Village Llanelli,2023-06-20T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-20T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-20T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-20T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.67
526312,Coastal Village Llanelli,2023-06-20T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
526312,Coastal Village Llanelli,2023-06-20T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
526312,Coastal Village Llanelli,2023-06-20T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-20T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-20T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
526312,Coastal Village Llanelli,2023-06-20T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-20T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
526312,Coastal Village Llanelli,2023-06-20T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
526312,Coastal Village Llanelli,2023-06-20T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
526312,Coastal Village Llanelli,2023-06-20T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.94
526312,Coastal Village Llanelli,2023-06-20T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
526312,Coastal Village Llanelli,2023-06-20T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
526312,Coastal Village Llanelli,2023-06-20T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
526312,Coastal Village Llanelli,2023-06-20T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
526312,Coastal Village Llanelli,2023-06-20T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-20T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.8
526312,Coastal Village Llanelli,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
526312,Coastal Village Llanelli,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
526312,Coastal Village Llanelli,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
526312,Coastal Village Llanelli,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
526312,Coastal Village Llanelli,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
526312,Coastal Village Llanelli,2023-06-20T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
526312,Coastal Village Llanelli,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
526312,Coastal Village Llanelli,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
526312,Coastal Village Llanelli,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
526312,Coastal Village Llanelli,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
526312,Coastal Village Llanelli,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
526312,Coastal Village Llanelli,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
526312,Coastal Village Llanelli,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
526312,Coastal Village Llanelli,2023-06-20T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
526312,Coastal Village Llanelli,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
526312,Coastal Village Llanelli,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
526312,Coastal Village Llanelli,2023-06-20T13:30:00.000+00:00,transformer,,Temperature,C,31.5
526312,Coastal Village Llanelli,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
526312,Coastal Village Llanelli,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
526312,Coastal Village Llanelli,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
526312,Coastal Village Llanelli,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
526312,Coastal Village Llanelli,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
526312,Coastal Village Llanelli,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
526312,Coastal Village Llanelli,2023-06-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
526312,Coastal Village Llanelli,2023-06-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
526312,Coastal Village Llanelli,2023-06-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
526312,Coastal Village Llanelli,2023-06-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.93
526312,Coastal Village Llanelli,2023-06-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.36
526312,Coastal Village Llanelli,2023-06-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.98
526312,Coastal Village Llanelli,2023-06-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
526312,Coastal Village Llanelli,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
526312,Coastal Village Llanelli,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
526312,Coastal Village Llanelli,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
526312,Coastal Village Llanelli,2023-06-20T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-20T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-20T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
526312,Coastal Village Llanelli,2023-06-20T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.76
526312,Coastal Village Llanelli,2023-06-20T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
526312,Coastal Village Llanelli,2023-06-20T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
526312,Coastal Village Llanelli,2023-06-20T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
526312,Coastal Village Llanelli,2023-06-20T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-20T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
526312,Coastal Village Llanelli,2023-06-20T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-20T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-20T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
526312,Coastal Village Llanelli,2023-06-20T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-20T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
526312,Coastal Village Llanelli,2023-06-20T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
526312,Coastal Village Llanelli,2023-06-20T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
526312,Coastal Village Llanelli,2023-06-20T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-20T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-20T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
526312,Coastal Village Llanelli,2023-06-20T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.84
526312,Coastal Village Llanelli,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
526312,Coastal Village Llanelli,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
526312,Coastal Village Llanelli,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
526312,Coastal Village Llanelli,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
526312,Coastal Village Llanelli,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
526312,Coastal Village Llanelli,2023-06-20T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
526312,Coastal Village Llanelli,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
526312,Coastal Village Llanelli,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
526312,Coastal Village Llanelli,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
526312,Coastal Village Llanelli,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
526312,Coastal Village Llanelli,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.9
526312,Coastal Village Llanelli,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
526312,Coastal Village Llanelli,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
526312,Coastal Village Llanelli,2023-06-20T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
526312,Coastal Village Llanelli,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
526312,Coastal Village Llanelli,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-20T13:20:00.000+00:00,transformer,,Temperature,C,31.4
526312,Coastal Village Llanelli,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
526312,Coastal Village Llanelli,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
526312,Coastal Village Llanelli,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
526312,Coastal Village Llanelli,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
526312,Coastal Village Llanelli,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
526312,Coastal Village Llanelli,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
526312,Coastal Village Llanelli,2023-06-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
526312,Coastal Village Llanelli,2023-06-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
526312,Coastal Village Llanelli,2023-06-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
526312,Coastal Village Llanelli,2023-06-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.49
526312,Coastal Village Llanelli,2023-06-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.05
526312,Coastal Village Llanelli,2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.13
526312,Coastal Village Llanelli,2023-06-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
526312,Coastal Village Llanelli,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
526312,Coastal Village Llanelli,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
526312,Coastal Village Llanelli,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
526312,Coastal Village Llanelli,2023-06-20T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-20T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-20T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-20T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.08
526312,Coastal Village Llanelli,2023-06-20T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
526312,Coastal Village Llanelli,2023-06-20T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
526312,Coastal Village Llanelli,2023-06-20T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
526312,Coastal Village Llanelli,2023-06-20T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
526312,Coastal Village Llanelli,2023-06-20T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
526312,Coastal Village Llanelli,2023-06-20T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-20T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-20T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-20T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-20T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
526312,Coastal Village Llanelli,2023-06-20T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
526312,Coastal Village Llanelli,2023-06-20T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
526312,Coastal Village Llanelli,2023-06-20T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-20T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
526312,Coastal Village Llanelli,2023-06-20T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
526312,Coastal Village Llanelli,2023-06-20T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.61
526312,Coastal Village Llanelli,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
526312,Coastal Village Llanelli,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
526312,Coastal Village Llanelli,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
526312,Coastal Village Llanelli,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.05
526312,Coastal Village Llanelli,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
526312,Coastal Village Llanelli,2023-06-20T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
526312,Coastal Village Llanelli,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
526312,Coastal Village Llanelli,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
526312,Coastal Village Llanelli,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
526312,Coastal Village Llanelli,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
526312,Coastal Village Llanelli,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
526312,Coastal Village Llanelli,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
526312,Coastal Village Llanelli,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
526312,Coastal Village Llanelli,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
526312,Coastal Village Llanelli,2023-06-20T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
526312,Coastal Village Llanelli,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-20T13:10:00.000+00:00,transformer,,Temperature,C,31.3
526312,Coastal Village Llanelli,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
526312,Coastal Village Llanelli,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
526312,Coastal Village Llanelli,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
526312,Coastal Village Llanelli,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
526312,Coastal Village Llanelli,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
526312,Coastal Village Llanelli,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
526312,Coastal Village Llanelli,2023-06-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
526312,Coastal Village Llanelli,2023-06-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
526312,Coastal Village Llanelli,2023-06-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
526312,Coastal Village Llanelli,2023-06-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.85
526312,Coastal Village Llanelli,2023-06-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.7
526312,Coastal Village Llanelli,2023-06-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.7
526312,Coastal Village Llanelli,2023-06-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
526312,Coastal Village Llanelli,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
526312,Coastal Village Llanelli,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
526312,Coastal Village Llanelli,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
526312,Coastal Village Llanelli,2023-06-20T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-20T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-20T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-20T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.29
526312,Coastal Village Llanelli,2023-06-20T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
526312,Coastal Village Llanelli,2023-06-20T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
526312,Coastal Village Llanelli,2023-06-20T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
526312,Coastal Village Llanelli,2023-06-20T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.9
526312,Coastal Village Llanelli,2023-06-20T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
526312,Coastal Village Llanelli,2023-06-20T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
526312,Coastal Village Llanelli,2023-06-20T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-20T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
526312,Coastal Village Llanelli,2023-06-20T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
526312,Coastal Village Llanelli,2023-06-20T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
526312,Coastal Village Llanelli,2023-06-20T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
526312,Coastal Village Llanelli,2023-06-20T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
526312,Coastal Village Llanelli,2023-06-20T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-20T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
526312,Coastal Village Llanelli,2023-06-20T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-20T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
526312,Coastal Village Llanelli,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
526312,Coastal Village Llanelli,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
526312,Coastal Village Llanelli,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
526312,Coastal Village Llanelli,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
526312,Coastal Village Llanelli,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
526312,Coastal Village Llanelli,2023-06-20T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
526312,Coastal Village Llanelli,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
526312,Coastal Village Llanelli,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
526312,Coastal Village Llanelli,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
526312,Coastal Village Llanelli,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
526312,Coastal Village Llanelli,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.56
526312,Coastal Village Llanelli,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
526312,Coastal Village Llanelli,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
526312,Coastal Village Llanelli,2023-06-20T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
526312,Coastal Village Llanelli,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
526312,Coastal Village Llanelli,2023-06-20T13:00:00.000+00:00,transformer,,Temperature,C,31.3
526312,Coastal Village Llanelli,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
526312,Coastal Village Llanelli,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
526312,Coastal Village Llanelli,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
526312,Coastal Village Llanelli,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
526312,Coastal Village Llanelli,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
526312,Coastal Village Llanelli,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
526312,Coastal Village Llanelli,2023-06-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
526312,Coastal Village Llanelli,2023-06-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
526312,Coastal Village Llanelli,2023-06-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
526312,Coastal Village Llanelli,2023-06-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.35
526312,Coastal Village Llanelli,2023-06-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.08
526312,Coastal Village Llanelli,2023-06-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.03
526312,Coastal Village Llanelli,2023-06-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
526312,Coastal Village Llanelli,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
526312,Coastal Village Llanelli,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
526312,Coastal Village Llanelli,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
526312,Coastal Village Llanelli,2023-06-20T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-20T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-20T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-20T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.87
526312,Coastal Village Llanelli,2023-06-20T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
526312,Coastal Village Llanelli,2023-06-20T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
526312,Coastal Village Llanelli,2023-06-20T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
526312,Coastal Village Llanelli,2023-06-20T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-20T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
526312,Coastal Village Llanelli,2023-06-20T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
526312,Coastal Village Llanelli,2023-06-20T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-20T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
526312,Coastal Village Llanelli,2023-06-20T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-20T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
526312,Coastal Village Llanelli,2023-06-20T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
526312,Coastal Village Llanelli,2023-06-20T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
526312,Coastal Village Llanelli,2023-06-20T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
526312,Coastal Village Llanelli,2023-06-20T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-20T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-20T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
526312,Coastal Village Llanelli,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.66
526312,Coastal Village Llanelli,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
526312,Coastal Village Llanelli,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
526312,Coastal Village Llanelli,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
526312,Coastal Village Llanelli,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.65
526312,Coastal Village Llanelli,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
526312,Coastal Village Llanelli,2023-06-20T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
526312,Coastal Village Llanelli,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
526312,Coastal Village Llanelli,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
526312,Coastal Village Llanelli,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
526312,Coastal Village Llanelli,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.17
526312,Coastal Village Llanelli,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.88
526312,Coastal Village Llanelli,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
526312,Coastal Village Llanelli,2023-06-20T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
526312,Coastal Village Llanelli,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.3
526312,Coastal Village Llanelli,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
526312,Coastal Village Llanelli,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-20T12:50:00.000+00:00,transformer,,Temperature,C,31.2
526312,Coastal Village Llanelli,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
526312,Coastal Village Llanelli,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
526312,Coastal Village Llanelli,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
526312,Coastal Village Llanelli,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
526312,Coastal Village Llanelli,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
526312,Coastal Village Llanelli,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
526312,Coastal Village Llanelli,2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
526312,Coastal Village Llanelli,2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
526312,Coastal Village Llanelli,2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
526312,Coastal Village Llanelli,2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.5
526312,Coastal Village Llanelli,2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.48
526312,Coastal Village Llanelli,2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.71
526312,Coastal Village Llanelli,2023-06-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
